Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.09473202331,6.6059637907,0.0,5.83574253935,0.0,0.160677161235,0.160677161235,0.160677161235,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.742046540931
 01/11  17:00:00,1.36032893572,6.70258844782,0.0,5.8552652534,0.0,0.16121468568,0.16121468568,0.16121468568,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.813997449985
 01/11  18:00:00,1.87435216466,7.71581491608,0.0,6.70840361733,0.0,0.18470438721,0.18470438721,0.18470438721,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.966925845294
 01/11  19:00:00,2.18500185039,6.60255223355,0.0,5.45266522299,0.0,0.150129784391,0.150129784391,0.150129784391,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10593202755
 01/11  20:00:00,2.14296194629,6.36996567025,0.0,5.19640271278,0.0,0.143074035719,0.143074035719,0.143074035719,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12819277161
 01/11  21:00:00,1.98812438846,6.34099264567,0.0,5.24743319913,0.0,0.144479072632,0.144479072632,0.144479072632,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04662949411
 01/11  22:00:00,1.81960465691,6.39594758983,0.0,5.40495514802,0.0,0.14881616931,0.14881616931,0.14881616931,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.945158130294
 01/11  23:00:00,1.50453929255,6.49478985192,0.0,5.67393010953,0.0,0.156221933524,0.156221933524,0.156221933524,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.781196019624
 01/11  24:00:00,1.19557505222,6.62667019677,0.0,5.98863976758,0.0,0.164886924161,0.164886924161,0.164886924161,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603563392139
 01/12  01:00:00,0.88797213461,6.75544291175,0.0,6.31062414611,0.0,0.17375221175,0.17375221175,0.17375221175,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416309276053
 01/12  02:00:00,0.765327486442,6.89672908114,0.0,6.53958778206,0.0,0.180056332743,0.180056332743,0.180056332743,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330891568877
 01/12  03:00:00,0.72327705229,7.15195780014,0.0,6.81909463226,0.0,0.187752074447,0.187752074447,0.187752074447,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306917782375
 01/12  04:00:00,0.718577465288,7.43810048336,0.0,7.09901002109,0.0,0.195459064562,0.195459064562,0.195459064562,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313510290402
 01/12  05:00:00,0.718009989551,7.61137856428,0.0,7.20509878533,0.0,0.19838003672,0.19838003672,0.19838003672,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381665901497
 01/12  06:00:00,0.772494998936,7.92036880138,0.0,7.21347530046,0.0,0.198610669696,0.198610669696,0.198610669696,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679426391919
 01/12  07:00:00,0.988161317446,8.23807767926,0.0,6.97033228144,0.0,0.191916143711,0.191916143711,0.191916143711,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23600985444
 01/12  08:00:00,1.31652723704,8.76119100309,0.0,7.33579521159,0.0,0.201978538643,0.201978538643,0.201978538643,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39167439897
 01/12  09:00:00,1.25819385425,8.26199279785,0.0,6.88008598765,0.0,0.189431366804,0.189431366804,0.189431366804,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35339732062
 01/12  10:00:00,1.0812455691,8.27355470107,0.0,7.01703932536,0.0,0.193202142053,0.193202142053,0.193202142053,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23225149467
 01/12  11:00:00,1.10878621252,9.48150432785,0.0,8.3687379223,0.0,0.230418844458,0.230418844458,0.230418844458,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08793187819
 01/12  12:00:00,1.09408837598,8.2227879209,0.0,7.24096082072,0.0,0.199367436353,0.199367436353,0.199367436353,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.9569849642
 01/12  13:00:00,1.07008624672,7.8066748811,0.0,6.92669502299,0.0,0.190714666647,0.190714666647,0.190714666647,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.855556196104
 01/12  14:00:00,1.04453207415,7.60844411156,0.0,6.78803875522,0.0,0.18689700414,0.18689700414,0.18689700414,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795137137791
 01/12  15:00:00,1.03772596634,7.17009636874,0.0,6.40818532658,0.0,0.176438391515,0.176438391515,0.176438391515,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.735220012145
 01/12  16:00:00,1.10652431377,7.03497857918,0.0,6.26403471557,0.0,0.172469451691,0.172469451691,0.172469451691,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.742769153192
 01/12  17:00:00,1.37101566323,7.09167821421,0.0,6.24340374074,0.0,0.171901413186,0.171901413186,0.171901413186,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.814948729039
 01/12  18:00:00,1.8855402257,8.12319122529,0.0,7.11475037667,0.0,0.195892448255,0.195892448255,0.195892448255,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.967955395161
 01/12  19:00:00,2.19505792777,6.96908317201,0.0,5.81789870156,0.0,0.160185861767,0.160185861767,0.160185861767,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10722948744
 01/12  20:00:00,2.15349954343,6.75449714895,0.0,5.57912483335,0.0,0.153611632856,0.153611632856,0.153611632856,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13000212975
 01/12  21:00:00,2.00141895924,6.82440836872,0.0,5.73028771096,0.0,0.157773643413,0.157773643413,0.157773643413,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04719070533
 01/12  22:00:00,1.83351555441,6.90217992413,0.0,5.91019444666,0.0,0.162727066801,0.162727066801,0.162727066801,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.946151165944
 01/12  23:00:00,1.5182346608,6.99282702357,0.0,6.17134145559,0.0,0.169917301767,0.169917301767,0.169917301767,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78182184521
 01/12  24:00:00,1.20937829171,7.12833185471,0.0,6.48996896248,0.0,0.178690163653,0.178690163653,0.178690163653,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603895855183
 01/13  01:00:00,0.90187866601,7.26049625763,0.0,6.81570486973,0.0,0.18765874315,0.18765874315,0.18765874315,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416281898312
 01/13  02:00:00,0.78071753707,7.45551847441,0.0,7.09854944434,0.0,0.195446383371,0.195446383371,0.195446383371,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330719299869
 01/13  03:00:00,0.73740637199,7.6649947842,0.0,7.33226695487,0.0,0.201881394146,0.201881394146,0.201881394146,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306782443834
 01/13  04:00:00,0.727277296391,7.75390797492,0.0,7.41498507355,0.0,0.204158895664,0.204158895664,0.204158895664,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313342729497
 01/13  05:00:00,0.728106017497,7.97812880024,0.0,7.57178325567,0.0,0.208476064665,0.208476064665,0.208476064665,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381731667125
 01/13  06:00:00,0.78093603871,8.22747307807,0.0,7.52005113554,0.0,0.20705170947,0.20705170947,0.20705170947,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679954833543
 01/13  07:00:00,0.998706762024,8.62240065855,0.0,7.35333941853,0.0,0.202461588289,0.202461588289,0.202461588289,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23732569663
 01/13  08:00:00,1.32874120001,9.20644691732,0.0,7.77940239718,0.0,0.214192501614,0.214192501614,0.214192501614,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3933231276
 01/13  09:00:00,1.27189012046,8.76099721345,0.0,7.37752994779,0.0,0.20312763302,0.20312763302,0.20312763302,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35495777608
 01/13  10:00:00,1.07347813079,7.99274976867,0.0,6.73492847785,0.0,0.185434703749,0.185434703749,0.185434703749,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23355740977
 01/13  11:00:00,1.08640733882,8.66999743101,0.0,7.5559444661,0.0,0.208039970762,0.208039970762,0.208039970762,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08921843755
 01/13  12:00:00,1.08237168093,7.79875205354,0.0,6.8154142452,0.0,0.187650741302,0.187650741302,0.187650741302,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.958495672369
 01/13  13:00:00,1.06577542704,7.65060168167,0.0,6.77012744616,0.0,0.186403846967,0.186403846967,0.186403846967,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.85605057349
 01/13  14:00:00,1.03907643935,7.41103066256,0.0,6.5898918636,0.0,0.181441369345,0.181441369345,0.181441369345,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795870580404
 01/13  15:00:00,1.05193337811,7.68706833497,0.0,6.92419392821,0.0,0.190645803293,0.190645803293,0.190645803293,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.736183376737
 01/13  16:00:00,1.12522393909,7.71502949833,0.0,6.94319906057,0.0,0.191169077014,0.191169077014,0.191169077014,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.743655727333
 01/13  17:00:00,1.39554315967,7.98288411359,0.0,7.1342344803,0.0,0.196428909629,0.196428909629,0.196428909629,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.815323888857
 01/13  18:00:00,1.90070032719,8.67412065559,0.0,7.66536036059,0.0,0.211052549744,0.211052549744,0.211052549744,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.968274841555
 01/13  19:00:00,2.20932642937,7.48805884605,0.0,6.33612606588,0.0,0.174454363369,0.174454363369,0.174454363369,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10797779716
 01/13  20:00:00,2.16724388949,7.25340979835,0.0,6.07831503781,0.0,0.167355978914,0.167355978914,0.167355978914,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12972457468
 01/13  21:00:00,2.01497815317,7.31732805426,0.0,6.22275325008,0.0,0.171332837346,0.171332837346,0.171332837346,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04764485174
 01/13  22:00:00,1.84208255941,7.21389543612,0.0,6.22134529817,0.0,0.171294071805,0.171294071805,0.171294071805,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.946715826424
 01/13  23:00:00,1.52840924572,7.36271000858,0.0,6.54087909002,0.0,0.180091886692,0.180091886692,0.180091886692,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782167195795
 01/13  24:00:00,1.21566047776,7.35654216986,0.0,6.71813592822,0.0,0.184972349698,0.184972349698,0.184972349698,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603939204598
 01/14  01:00:00,0.912354097332,7.41864799785,0.0,6.95741510433,0.0,0.191560491395,0.191560491395,0.191560491395,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.43272340393
 01/14  02:00:00,0.784893760859,7.47258562693,0.0,7.10687390382,0.0,0.195675583085,0.195675583085,0.195675583085,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339461992906
 01/14  03:00:00,0.734744911314,7.47991370967,0.0,7.14076422842,0.0,0.196608695043,0.196608695043,0.196608695043,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.31320409575
 01/14  04:00:00,0.722067416583,7.5220645552,0.0,7.17617288557,0.0,0.197583611684,0.197583611684,0.197583611684,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320311497759
 01/14  05:00:00,0.720546271598,7.62103637298,0.0,7.20020022093,0.0,0.198245163151,0.198245163151,0.198245163151,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.396222274591
 01/14  06:00:00,0.774354027168,7.88117455529,0.0,7.13220405417,0.0,0.196373005328,0.196373005328,0.196373005328,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.721503392126
 01/14  07:00:00,0.996484303357,8.2509219931,0.0,6.88670527053,0.0,0.189613617405,0.189613617405,0.189613617405,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33248117918
 01/14  08:00:00,1.33458010281,8.76618155521,0.0,7.22289563655,0.0,0.198870042492,0.198870042492,0.198870042492,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50956452611
 01/14  09:00:00,1.28611632202,8.22151140819,0.0,6.71610870863,0.0,0.184916533684,0.184916533684,0.184916533684,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47689320997
 01/14  10:00:00,1.11650893717,8.0329304754,0.0,6.66227996869,0.0,0.183434451657,0.183434451657,0.183434451657,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34638662566
 01/14  11:00:00,1.14178564875,8.92908930905,0.0,7.71800579206,0.0,0.212502051401,0.212502051401,0.212502051401,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18624898963
 01/14  12:00:00,1.13417274736,7.85405491635,0.0,6.79043745446,0.0,0.18696304821,0.18696304821,0.18696304821,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03877532591
 01/14  13:00:00,1.11306410148,7.70164083215,0.0,6.75117468917,0.0,0.185882015312,0.185882015312,0.185882015312,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.926042480973
 01/14  14:00:00,1.08913530048,7.70713347064,0.0,6.8249102663,0.0,0.187912197955,0.187912197955,0.187912197955,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.856954985794
 01/14  15:00:00,1.08621017596,7.56636216728,0.0,6.74808801235,0.0,0.18579702896,0.18579702896,0.18579702896,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.791583124914
 01/14  16:00:00,1.15151281002,7.37852006514,0.0,6.55203244147,0.0,0.180398975094,0.180398975094,0.180398975094,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.798312913252
 01/14  17:00:00,1.41840875272,7.57608454918,0.0,6.66017821332,0.0,0.183376583428,0.183376583428,0.183376583428,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.882580591429
 01/14  18:00:00,1.94362107784,9.02980917679,0.0,7.94025747138,0.0,0.21862137018,0.21862137018,0.21862137018,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04906625196
 01/14  19:00:00,2.25846583578,8.13000733848,0.0,6.87471385104,0.0,0.189283454237,0.189283454237,0.189283454237,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21133850443
 01/14  20:00:00,2.22068949931,8.06679904687,0.0,6.77568390539,0.0,0.186556834542,0.186556834542,0.186556834542,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24574495562
 01/14  21:00:00,2.07549055987,8.35927863667,0.0,7.15460851455,0.0,0.196989873715,0.196989873715,0.196989873715,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15774016969
 01/14  22:00:00,1.91690341129,8.72992502596,0.0,7.64558489487,0.0,0.210508066215,0.210508066215,0.210508066215,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03850581957
 01/14  23:00:00,1.60662794466,9.24777529152,0.0,8.35415663433,0.0,0.230017373704,0.230017373704,0.230017373704,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.853954934419
 01/14  24:00:00,1.29708822381,9.79399881605,0.0,9.11134477502,0.0,0.250865250413,0.250865250413,0.250865250413,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.648187003984
 01/15  01:00:00,0.988943603841,10.1999660283,0.0,9.7391212147,0.0,0.268149997904,0.268149997904,0.268149997904,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.432335324038
 01/15  02:00:00,0.869345779308,10.5386407964,0.0,10.1741439054,0.0,0.280127601533,0.280127601533,0.280127601533,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.338247160802
 01/15  03:00:00,0.825890795006,10.7891111725,0.0,10.4511532511,0.0,0.287754578735,0.287754578735,0.287754578735,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312012535878
 01/15  04:00:00,0.826903518669,11.3281382695,0.0,10.9837862135,0.0,0.302419713771,0.302419713771,0.302419713771,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.31877188418
 01/15  05:00:00,0.83503982232,11.7778116028,0.0,11.3585689604,0.0,0.312738713873,0.312738713873,0.312738713873,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.394628764867
 01/15  06:00:00,0.88920596336,12.0512083109,0.0,11.3035892381,0.0,0.311224941519,0.311224941519,0.311224941519,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.720151963873
 01/15  07:00:00,1.12504929784,12.9194244988,0.0,11.5561442971,0.0,0.318178611884,0.318178611884,0.318178611884,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33154465833
 01/15  08:00:00,1.42757985852,12.1430527849,0.0,10.6006166916,0.0,0.291869798205,0.291869798205,0.291869798205,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50871470085
 01/15  09:00:00,1.38941078455,11.972236083,0.0,10.4677301863,0.0,0.288210996213,0.288210996213,0.288210996213,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47599640708
 01/15  10:00:00,1.21434643948,11.5855998557,0.0,10.2157064158,0.0,0.281271953968,0.281271953968,0.281271953968,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34562955888
 01/15  11:00:00,1.23089718826,12.1643137796,0.0,10.954508092,0.0,0.301613590914,0.301613590914,0.301613590914,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18497116027
 01/15  12:00:00,1.21180866551,10.6724204358,0.0,9.61014889746,0.0,0.264598966365,0.264598966365,0.264598966365,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03742940233
 01/15  13:00:00,1.1840639786,10.2799270807,0.0,9.32986726768,0.0,0.256881892434,0.256881892434,0.256881892434,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.925636150973
 01/15  14:00:00,1.11724832593,8.72692766916,0.0,7.84596626025,0.0,0.216025223412,0.216025223412,0.216025223412,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.855693190359
 01/15  15:00:00,1.09535284298,7.89776831607,0.0,7.08014672225,0.0,0.194939695983,0.194939695983,0.194939695983,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.790930563809
 01/15  16:00:00,1.16265285043,7.78307731575,0.0,6.95663510682,0.0,0.191539015502,0.191539015502,0.191539015502,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.798267498517
 01/15  17:00:00,1.44459857208,8.52806026425,0.0,7.61138398386,0.0,0.209566402792,0.209566402792,0.209566402792,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.883350535959
 01/15  18:00:00,1.97334215368,10.109651947,0.0,9.01971733521,0.0,0.248342446019,0.248342446019,0.248342446019,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04944915837
 01/15  19:00:00,2.28415643983,9.06357575726,0.0,7.80778828266,0.0,0.214974058283,0.214974058283,0.214974058283,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21183249159
 01/15  20:00:00,2.25083101504,9.16179621986,0.0,7.87041401033,0.0,0.216698350277,0.216698350277,0.216698350277,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24601202368
 01/15  21:00:00,2.09954465986,9.23278978527,0.0,8.02824564832,0.0,0.221043973713,0.221043973713,0.221043973713,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15761418452
 01/15  22:00:00,1.93680184284,9.45244137327,0.0,8.36828949447,0.0,0.230406497767,0.230406497767,0.230406497767,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03831756728
 01/15  23:00:00,1.61592949605,9.58537485146,0.0,8.69198597306,0.0,0.239318925094,0.239318925094,0.239318925094,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.853725155633
 01/15  24:00:00,1.29584155044,9.74860878265,0.0,9.0660660013,0.0,0.249618577042,0.249618577042,0.249618577042,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.648075744299
 01/16  01:00:00,0.978982367503,10.0598155756,0.0,9.61608637565,0.0,0.264762444643,0.264762444643,0.264762444643,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415219710359
 01/16  02:00:00,0.856996375141,10.224629668,0.0,9.86897217749,0.0,0.271725221442,0.271725221442,0.271725221442,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329407760349
 01/16  03:00:00,0.810880838666,10.3320366808,0.0,10.0008358258,0.0,0.275355860822,0.275355860822,0.275355860822,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305255469551
 01/16  04:00:00,0.798629267567,10.343784199,0.0,10.0064655942,0.0,0.27551086684,0.27551086684,0.27551086684,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311738432947
 01/16  05:00:00,0.797018581591,10.4797728108,0.0,10.0746652999,0.0,0.277388628759,0.277388628759,0.277388628759,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380493633427
 01/16  06:00:00,0.849629363088,10.7225455302,0.0,10.0149704642,0.0,0.275745033848,0.275745033848,0.275745033848,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680107957018
 01/16  07:00:00,1.06383437361,10.9904926417,0.0,9.71875321146,0.0,0.267589199871,0.267589199871,0.267589199871,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24000388687
 01/16  08:00:00,1.39658556517,11.6739307477,0.0,10.2434878015,0.0,0.282036866771,0.282036866771,0.282036866771,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39672155374
 01/16  09:00:00,1.33274768465,10.9746559633,0.0,9.58785700021,0.0,0.26398519721,0.26398519721,0.26398519721,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3582894735
 01/16  10:00:00,1.12489811163,9.86326761341,0.0,8.60248555455,0.0,0.236854684583,0.236854684583,0.236854684583,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23651817781
 01/16  11:00:00,1.13507132846,10.4398954781,0.0,9.323404834,0.0,0.256703960407,0.256703960407,0.256703960407,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09165611676
 01/16  12:00:00,1.09348151355,8.2038577478,0.0,7.21891977355,0.0,0.198760573924,0.198760573924,0.198760573924,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960095838277
 01/16  13:00:00,1.07186471424,7.87510437062,0.0,6.99128838823,0.0,0.192493134167,0.192493134167,0.192493134167,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859392320378
 01/16  14:00:00,1.04644152678,7.68117604541,0.0,6.85738945726,0.0,0.188806456769,0.188806456769,0.188806456769,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.798518369605
 01/16  15:00:00,1.04996327288,7.61792821221,0.0,6.85264034301,0.0,0.188675698054,0.188675698054,0.188675698054,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.738596839179
 01/16  16:00:00,1.12483322449,7.70312514922,0.0,6.92900843256,0.0,0.190778362412,0.190778362412,0.190778362412,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745942006245
 01/16  17:00:00,1.39625099539,8.01169401656,0.0,7.1599428447,0.0,0.197136745347,0.197136745347,0.197136745347,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.81842542743
 01/16  18:00:00,1.93702227841,9.99726727196,0.0,8.98456188359,0.0,0.247374500958,0.247374500958,0.247374500958,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972219934915
 01/16  19:00:00,2.24852686342,8.9148591744,0.0,7.75987315447,0.0,0.213654797413,0.213654797413,0.213654797413,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11103103692
 01/16  20:00:00,2.21448727904,8.97371713743,0.0,7.79417966978,0.0,0.214599368469,0.214599368469,0.214599368469,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1341672818
 01/16  21:00:00,2.07011561247,9.32338632511,0.0,8.22532794256,0.0,0.226470296646,0.226470296646,0.226470296646,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05112843011
 01/16  22:00:00,1.90732049627,9.5853136833,0.0,8.59076606965,0.0,0.236532008668,0.236532008668,0.236532008668,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948713302133
 01/16  23:00:00,1.5884565974,9.54473919839,0.0,8.72177948595,0.0,0.240139238369,0.240139238369,0.240139238369,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783295989672
 01/16  24:00:00,1.26893116028,9.29111220864,0.0,8.65290989179,0.0,0.23824303222,0.23824303222,0.23824303222,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603735279804
 01/17  01:00:00,0.972664609727,9.8306389956,0.0,9.38662745613,0.0,0.258444686867,0.258444686867,0.258444686867,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415502049881
 01/17  02:00:00,0.857315836229,10.2363248011,0.0,9.88057490088,0.0,0.272044682529,0.272044682529,0.272044682529,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329500169986
 01/17  03:00:00,0.818048616355,10.5924122402,0.0,10.2611671937,0.0,0.282523638512,0.282523638512,0.282523638512,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305299661039
 01/17  04:00:00,0.810548496493,10.7769658138,0.0,10.4393681346,0.0,0.287430095766,0.287430095766,0.287430095766,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312017507303
 01/17  05:00:00,0.806545778046,10.8259524467,0.0,10.4206899945,0.0,0.286915825215,0.286915825215,0.286915825215,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380648574812
 01/17  06:00:00,0.858431604784,11.0425915335,0.0,10.3346650363,0.0,0.284547275544,0.284547275544,0.284547275544,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680459388209
 01/17  07:00:00,1.09905818958,12.2710117536,0.0,10.9980708176,0.0,0.302813015843,0.302813015843,0.302813015843,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24120539262
 01/17  08:00:00,1.39595179046,11.6520088359,0.0,10.2204693091,0.0,0.281403092064,0.281403092064,0.281403092064,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3978181343
 01/17  09:00:00,1.34314922224,11.353429407,0.0,9.96563748196,0.0,0.274386734798,0.274386734798,0.274386734798,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35928243547
 01/17  10:00:00,1.15397126553,10.9202809398,0.0,9.65841310313,0.0,0.265927838485,0.265927838485,0.265927838485,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23760395562
 01/17  11:00:00,1.18150523095,12.1268419301,0.0,11.0098691573,0.0,0.30313786289,0.30313786289,0.30313786289,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0921382455
 01/17  12:00:00,1.15128910243,10.3031066806,0.0,9.31847270879,0.0,0.256568162799,0.256568162799,0.256568162799,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.959791835822
 01/17  13:00:00,1.11696276518,9.51230509259,0.0,8.62923501525,0.0,0.237591185103,0.237591185103,0.237591185103,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858646415322
 01/17  14:00:00,1.08420121605,9.05181300586,0.0,8.22880916154,0.0,0.226566146039,0.226566146039,0.226566146039,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.79773562576
 01/17  15:00:00,1.05804259745,7.91031688455,0.0,7.14607879913,0.0,0.196755022632,0.196755022632,0.196755022632,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737547055405
 01/17  16:00:00,1.11143762419,7.21627447604,0.0,6.44248456151,0.0,0.177382762118,0.177382762118,0.177382762118,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745615204112
 01/17  17:00:00,1.37915805993,7.39079983661,0.0,6.53913295625,0.0,0.180043809894,0.180043809894,0.180043809894,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818341135931
 01/17  18:00:00,1.9112030823,9.06048457843,0.0,8.04681702987,0.0,0.22155530485,0.22155530485,0.22155530485,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.973182095103
 01/17  19:00:00,2.22431550559,8.03728164691,0.0,6.88052446735,0.0,0.18944343959,0.18944343959,0.18944343959,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11280219655
 01/17  20:00:00,2.18818247969,8.01996933438,0.0,6.83879786317,0.0,0.188294569115,0.188294569115,0.188294569115,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13580128536
 01/17  21:00:00,2.04565795436,8.43657093397,0.0,7.33703370859,0.0,0.202012638534,0.202012638534,0.202012638534,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05260727295
 01/17  22:00:00,1.87499460815,8.41308405327,0.0,7.41670026614,0.0,0.20420612055,0.20420612055,0.20420612055,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.95054947561
 01/17  23:00:00,1.55361805251,8.28028517339,0.0,7.45645480116,0.0,0.205300693484,0.205300693484,0.205300693484,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784166649464
 01/17  24:00:00,1.24717431536,8.50202617085,0.0,7.86270831955,0.0,0.216486187299,0.216486187299,0.216486187299,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604850814251
 01/18  01:00:00,0.951016560331,9.04518554395,0.0,8.60037730223,0.0,0.236796637472,0.236796637472,0.236796637472,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416298752132
 01/18  02:00:00,0.825998827429,9.09988021531,0.0,8.74315126797,0.0,0.240727673729,0.240727673729,0.240727673729,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.33047921714
 01/18  03:00:00,0.782017482708,9.28435076212,0.0,8.95252807068,0.0,0.246492504865,0.246492504865,0.246492504865,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305877305938
 01/18  04:00:00,0.771150074041,9.3464552993,0.0,9.00843017106,0.0,0.248031673314,0.248031673314,0.248031673314,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312444956374
 01/18  05:00:00,0.766754280587,9.3814718668,0.0,8.97547567377,0.0,0.247124327755,0.247124327755,0.247124327755,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38138231558
 01/18  06:00:00,0.823954642489,9.7916221439,0.0,9.08247291427,0.0,0.250070313249,0.250070313249,0.250070313249,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681682120639
 01/18  07:00:00,1.06361411121,10.985776965,0.0,9.71075335241,0.0,0.267368937474,0.267368937474,0.267368937474,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24328806918
 01/18  08:00:00,1.36651262186,10.5850370463,0.0,9.15124822488,0.0,0.251963923462,0.251963923462,0.251963923462,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40006742886
 01/18  09:00:00,1.31946750596,10.4950885915,0.0,9.1055252043,0.0,0.250705018515,0.250705018515,0.250705018515,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36105389764
 01/18  10:00:00,1.11141106098,9.37641412503,0.0,8.11264023621,0.0,0.223367633936,0.223367633936,0.223367633936,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23951000778
 01/18  11:00:00,1.11954415336,9.87847049543,0.0,8.7594628549,0.0,0.241176785298,0.241176785298,0.241176785298,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09417311317
 01/18  12:00:00,1.07802532616,7.64456466528,0.0,6.6575560453,0.0,0.183304386529,0.183304386529,0.183304386529,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.962166484012
 01/18  13:00:00,1.05501188114,7.26499768666,0.0,6.37919893939,0.0,0.175640301062,0.175640301062,0.175640301062,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.861375085258
 01/18  14:00:00,1.02739333449,6.99090816817,0.0,6.16556527274,0.0,0.16975826448,0.16975826448,0.16975826448,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.800074676872
 01/18  15:00:00,1.02426334154,6.68564908359,0.0,5.91922714726,0.0,0.162975766719,0.162975766719,0.162975766719,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739730906314
 01/18  16:00:00,1.09822499726,6.73865566667,0.0,5.96260622361,0.0,0.164170135181,0.164170135181,0.164170135181,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747874732647
 01/18  17:00:00,1.36943944753,7.03999152827,0.0,6.18615609628,0.0,0.170325197488,0.170325197488,0.170325197488,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820509687555
 01/18  18:00:00,1.8909861413,8.32753863467,0.0,7.3125442703,0.0,0.201338363855,0.201338363855,0.201338363855,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.974508910923
 01/18  19:00:00,2.22159566932,7.94058524927,0.0,6.7817408934,0.0,0.186723603317,0.186723603317,0.186723603317,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11488937286
 01/18  20:00:00,2.20038392009,8.46487368302,0.0,7.28195023303,0.0,0.200496009515,0.200496009515,0.200496009515,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13755326414
 01/18  21:00:00,2.06407935306,9.1067867626,0.0,8.00609295278,0.0,0.220434037239,0.220434037239,0.220434037239,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05376385739
 01/18  22:00:00,1.91315833172,9.79954185411,0.0,8.8027943654,0.0,0.242369844116,0.242369844116,0.242369844116,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950913177193
 01/18  23:00:00,1.59697208169,9.85594439843,0.0,9.03105912179,0.0,0.248654722659,0.248654722659,0.248654722659,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.785221553874
 01/18  24:00:00,1.32789522411,11.4344410833,0.0,10.7944656235,0.0,0.297207096052,0.297207096052,0.297207096052,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605508422752
 01/19  01:00:00,1.03504179009,12.095731147,0.0,11.6521464767,0.0,0.320821867234,0.320821867234,0.320821867234,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415075180665
 01/19  02:00:00,0.922364154007,12.5981213898,0.0,12.2431087685,0.0,0.337093000308,0.337093000308,0.337093000308,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328762891031
 01/19  03:00:00,0.876823624986,12.7262563226,0.0,12.3958565016,0.0,0.341298647142,0.341298647142,0.341298647142,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304454435427
 01/19  04:00:00,0.871528537302,12.9904258011,0.0,12.6541434982,0.0,0.348410136575,0.348410136575,0.348410136575,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310702131004
 01/19  05:00:00,0.875203351793,13.3184400139,0.0,12.9143108718,0.0,0.355573398961,0.355573398961,0.355573398961,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379515264685
 01/19  06:00:00,0.931562572262,13.6982945547,0.0,12.9907581275,0.0,0.357678243022,0.357678243022,0.357678243022,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680069318283
 01/19  07:00:00,1.14695364504,14.0115338852,0.0,12.7376182724,0.0,0.350708471304,0.350708471304,0.350708471304,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2421800694
 01/19  08:00:00,1.47806945935,14.6361002867,0.0,13.2029564894,0.0,0.363520760951,0.363520760951,0.363520760951,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3994224048
 01/19  09:00:00,1.40359352172,13.5501756364,0.0,12.1609548938,0.0,0.334831034279,0.334831034279,0.334831034279,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.360711253
 01/19  10:00:00,1.2049794903,12.7741108847,0.0,11.5110153327,0.0,0.316936063255,0.316936063255,0.316936063255,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23883167089
 01/19  11:00:00,1.23944221983,14.2325281472,0.0,13.1141218589,0.0,0.361074851772,0.361074851772,0.361074851772,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0935717609
 01/19  12:00:00,1.19854782137,12.020489811,0.0,11.0348940991,0.0,0.303826881741,0.303826881741,0.303826881741,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960753575919
 01/19  13:00:00,1.17533209627,11.632808366,0.0,10.7491902462,0.0,0.295960516194,0.295960516194,0.295960516194,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859194457836
 01/19  14:00:00,1.1421596254,11.1568838031,0.0,10.3338398477,0.0,0.28452455539,0.28452455539,0.28452455539,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797775736862
 01/19  15:00:00,1.11601872103,10.0158562166,0.0,9.25175286019,0.0,0.254731146207,0.254731146207,0.254731146207,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737412326371
 01/19  16:00:00,1.17727288564,9.60723806185,0.0,8.83359996856,0.0,0.243218023561,0.243218023561,0.243218023561,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745463382866
 01/19  17:00:00,1.45177794831,10.0283031332,0.0,9.17666381979,0.0,0.252663698274,0.252663698274,0.252663698274,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818313568942
 01/19  18:00:00,1.97659047206,11.4350296402,0.0,10.4216658824,0.0,0.286942694615,0.286942694615,0.286942694615,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972878304317
 01/19  19:00:00,2.27914754189,10.0290696022,0.0,8.87200629515,0.0,0.244275475888,0.244275475888,0.244275475888,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11310832403
 01/19  20:00:00,2.23884055394,9.86004463628,0.0,8.67868273925,0.0,0.238952643369,0.238952643369,0.238952643369,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13599171118
 01/19  21:00:00,2.08474220333,9.85617572315,0.0,8.75656099301,0.0,0.241096887508,0.241096887508,0.241096887508,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05268477771
 01/19  22:00:00,1.91544480182,9.88208639188,0.0,8.88583822001,0.0,0.244656314214,0.244656314214,0.244656314214,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950413860353
 01/19  23:00:00,1.59810830056,9.89635229808,0.0,9.07232622376,0.0,0.24979094153,0.24979094153,0.24979094153,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784362351552
 01/19  24:00:00,1.28588142184,9.90764549231,0.0,9.26853791058,0.0,0.25519329378,0.25519329378,0.25519329378,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604640544682
 01/20  01:00:00,0.977246404775,9.99687168903,0.0,9.55303677074,0.0,0.263026481916,0.263026481916,0.263026481916,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415325428709
 01/20  02:00:00,0.848868614437,9.92907378789,0.0,9.57377453693,0.0,0.263597460738,0.263597460738,0.263597460738,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329049520757
 01/20  03:00:00,0.796368616637,9.80460768005,0.0,9.47375661436,0.0,0.260843638793,0.260843638793,0.260843638793,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304905680185
 01/20  04:00:00,0.78480650249,9.84172158008,0.0,9.50442723638,0.0,0.261688101763,0.261688101763,0.261688101763,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311714171834
 01/20  05:00:00,0.793162743388,10.3404000796,0.0,9.93462250323,0.0,0.273532790556,0.273532790556,0.273532790556,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381163698887
 01/20  06:00:00,0.848792273395,10.6943616136,0.0,9.98456763728,0.0,0.274907944155,0.274907944155,0.274907944155,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68232686729
 01/20  07:00:00,1.06613933176,11.0790952586,0.0,9.80246854643,0.0,0.269894158029,0.269894158029,0.269894158029,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24489116879
 01/20  08:00:00,1.3839522424,11.2209872868,0.0,9.78464960365,0.0,0.269403544003,0.269403544003,0.269403544003,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40261629058
 01/20  09:00:00,1.33693928619,11.1326875537,0.0,9.74009461248,0.0,0.268176798743,0.268176798743,0.268176798743,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36408345167
 01/20  10:00:00,1.14227785989,10.4992758716,0.0,9.23371239148,0.0,0.254234432845,0.254234432845,0.254234432845,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24129959903
 01/20  11:00:00,1.16274040278,11.4484350513,0.0,10.3283366659,0.0,0.284373034718,0.284373034718,0.284373034718,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09526385808
 01/20  12:00:00,1.13663403482,9.773590178,0.0,8.78620539221,0.0,0.241913095193,0.241913095193,0.241913095193,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.962542649814
 01/20  13:00:00,1.10614756927,9.12179040005,0.0,8.236430597,0.0,0.226775989192,0.226775989192,0.226775989192,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860936141037
 01/20  14:00:00,1.06495400012,8.35473608985,0.0,7.52975650271,0.0,0.207318930108,0.207318930108,0.207318930108,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799711368586
 01/20  15:00:00,1.05960291568,7.96890926876,0.0,7.20274905253,0.0,0.198315340857,0.198315340857,0.198315340857,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739469186214
 01/20  16:00:00,1.1199772415,7.52792053202,0.0,6.75264070072,0.0,0.185922379425,0.185922379425,0.185922379425,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747105120874
 01/20  17:00:00,1.38945474665,7.76701605676,0.0,6.91310528822,0.0,0.19034049661,0.19034049661,0.19034049661,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820585024111
 01/20  18:00:00,1.90651655097,8.89214278973,0.0,7.87660372729,0.0,0.216868773517,0.216868773517,0.216868773517,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.975053608988
 01/20  19:00:00,2.21476183049,7.6935020455,0.0,6.53353807683,0.0,0.179889764486,0.179889764486,0.179889764486,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11600898566
 01/20  20:00:00,2.17154805172,7.41873053228,0.0,6.23464081849,0.0,0.171660141152,0.171660141152,0.171660141152,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13871952794
 01/20  21:00:00,2.0178376382,7.42855497031,0.0,6.32660882178,0.0,0.174192322377,0.174192322377,0.174192322377,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05501619609
 01/20  22:00:00,1.85386035143,7.64790544776,0.0,6.64911089596,0.0,0.183071863828,0.183071863828,0.183071863828,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.952960240278
 01/20  23:00:00,1.54120280345,7.83195532522,0.0,7.00553696987,0.0,0.192885444423,0.192885444423,0.192885444423,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786754632586
 01/20  24:00:00,1.23262721201,7.97559085612,0.0,7.33436223012,0.0,0.201939083956,0.201939083956,0.201939083956,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606761588955
 01/21  01:00:00,0.927313794624,7.96297525946,0.0,7.50074647263,0.0,0.206520188688,0.206520188688,0.206520188688,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433719297245
 01/21  02:00:00,0.801379356268,8.07122281701,0.0,7.70562539828,0.0,0.212161178493,0.212161178493,0.212161178493,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339347688527
 01/21  03:00:00,0.757910772153,8.32106435743,0.0,7.98214080318,0.0,0.219774555883,0.219774555883,0.219774555883,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312978168743
 01/21  04:00:00,0.749847217682,8.53081583259,0.0,8.1851262786,0.0,0.225363412783,0.225363412783,0.225363412783,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320109382123
 01/21  05:00:00,0.753083966198,8.80318549363,0.0,8.38195876741,0.0,0.230782857751,0.230782857751,0.230782857751,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.396612848776
 01/21  06:00:00,0.805321430992,9.00930536014,0.0,8.25693014745,0.0,0.227340409152,0.227340409152,0.227340409152,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.724908103701
 01/21  07:00:00,1.03884835671,9.79842174599,0.0,8.42535398925,0.0,0.231977670752,0.231977670752,0.231977670752,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34133221336
 01/21  08:00:00,1.34714204143,9.2329378197,0.0,7.67914118528,0.0,0.211431981115,0.211431981115,0.211431981115,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52007524188
 01/21  09:00:00,1.30182954483,8.80252201275,0.0,7.28680787989,0.0,0.200629756489,0.200629756489,0.200629756489,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48720464327
 01/21  10:00:00,1.11817617691,8.10346019688,0.0,6.72283357712,0.0,0.185101691403,0.185101691403,0.185101691403,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35636273872
 01/21  11:00:00,1.12429086196,8.30219519758,0.0,7.08260079314,0.0,0.195007264616,0.195007264616,0.195007264616,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19475987708
 01/21  12:00:00,1.11352106326,7.11162791127,0.0,6.04037496604,0.0,0.166311364114,0.166311364114,0.166311364114,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04641080925
 01/21  13:00:00,1.08693180655,6.7601270607,0.0,5.80205818731,0.0,0.159749720377,0.159749720377,0.159749720377,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.933645211374
 01/21  14:00:00,1.05691169439,6.5432478186,0.0,5.65455931298,0.0,0.155688591866,0.155688591866,0.155688591866,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.863420287068
 01/21  15:00:00,1.04565518318,6.0990954372,0.0,5.27514378851,0.0,0.145242036181,0.145242036181,0.145242036181,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.797260618675
 01/21  16:00:00,1.10874124048,5.83134316112,0.0,4.99858286609,0.0,0.137627405545,0.137627405545,0.137627405545,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.804585584617
 01/21  17:00:00,1.37675370962,6.07062562214,0.0,5.14728051776,0.0,0.141721540334,0.141721540334,0.141721540334,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.890019359948
 01/21  18:00:00,1.90027319231,7.46409796948,0.0,6.36587628586,0.0,0.175273484648,0.175273484648,0.175273484648,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05773623017
 01/21  19:00:00,2.21098556059,6.41550949271,0.0,5.15024560942,0.0,0.141803179048,0.141803179048,0.141803179048,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22130890027
 01/21  20:00:00,2.17299515489,6.34479670908,0.0,5.04344073882,0.0,0.13886249013,0.13886249013,0.13886249013,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.2559857844
 01/21  21:00:00,2.02237402674,6.43909457108,0.0,5.22543320705,0.0,0.143873340585,0.143873340585,0.143873340585,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1667314116
 01/21  22:00:00,1.8568922333,6.55862689567,0.0,5.46599831568,0.0,0.150496888229,0.150496888229,0.150496888229,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04679426847
 01/21  23:00:00,1.53723265379,6.73417347661,0.0,5.83374210969,0.0,0.160622082835,0.160622082835,0.160622082835,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.860767644154
 01/21  24:00:00,1.21655686121,6.87426757924,0.0,6.1864717262,0.0,0.170333887817,0.170333887817,0.170333887817,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.653328815987
 01/22  01:00:00,0.902585401013,7.06650641508,0.0,6.60261921286,0.0,0.181791795077,0.181791795077,0.181791795077,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.435377712631
 01/22  02:00:00,0.777298813106,7.19814240759,0.0,6.83102785734,0.0,0.188080635332,0.188080635332,0.188080635332,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.340864820041
 01/22  03:00:00,0.732512175424,7.39959296999,0.0,7.05967198288,0.0,0.194375959153,0.194375959153,0.194375959153,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.313975601602
 01/22  04:00:00,0.714263136492,7.23933837492,0.0,6.89272395626,0.0,0.189779331593,0.189779331593,0.189779331593,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.321034246793
 01/22  05:00:00,0.712899272954,7.34446146465,0.0,6.92246370292,0.0,0.190598164507,0.190598164507,0.190598164507,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.397383884272
 01/22  06:00:00,0.767743757572,7.64590670065,0.0,6.89212119997,0.0,0.189762735732,0.189762735732,0.189762735732,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.726318391684
