Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  07:00:00,0.989905791424,8.02334903864,0.0,6.64777584435,0.0,0.183035105471,0.183035105471,0.183035105471,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.3438376509
 01/22  08:00:00,1.32664156292,8.49116110026,0.0,6.93457043459,0.0,0.190931502598,0.190931502598,0.190931502598,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52286927313
 01/22  09:00:00,1.2750651742,7.83298118005,0.0,6.31473459331,0.0,0.173865385863,0.173865385863,0.173865385863,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48973709715
 01/22  10:00:00,1.08739864884,6.98773816539,0.0,5.60500370965,0.0,0.154324163327,0.154324163327,0.154324163327,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.3584705747
 01/22  11:00:00,1.10297062985,7.53047585438,0.0,6.30825685684,0.0,0.1736870325,0.1736870325,0.1736870325,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19738447019
 01/22  12:00:00,1.09065001474,6.28335691604,0.0,5.20970587923,0.0,0.143440315589,0.143440315589,0.143440315589,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04880890084
 01/22  13:00:00,1.06639140765,6.0160687102,0.0,5.0560375414,0.0,0.139209321482,0.139209321482,0.139209321482,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.935607506779
 01/22  14:00:00,1.04000733617,5.93165096201,0.0,5.04059848871,0.0,0.138784233648,0.138784233648,0.138784233648,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.865784254748
 01/22  15:00:00,1.03173939752,5.59555985651,0.0,4.76972695337,0.0,0.131326250527,0.131326250527,0.131326250527,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.799141873127
 01/22  16:00:00,1.10513518282,5.70156075261,0.0,4.8676120182,0.0,0.134021347892,0.134021347892,0.134021347892,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.805774023995
 01/22  17:00:00,1.36999984283,5.82623707769,0.0,4.90198225968,0.0,0.134967673539,0.134967673539,0.134967673539,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.890929073571
 01/22  18:00:00,1.89045918625,7.10883980275,0.0,6.00943475922,0.0,0.165459478588,0.165459478588,0.165459478588,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05891959008
 01/22  19:00:00,2.20596159295,6.23432386837,0.0,4.96777672914,0.0,0.136779211403,0.136779211403,0.136779211403,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22259215623
 01/22  20:00:00,2.17748849137,6.50976951226,0.0,5.20663726675,0.0,0.143355826608,0.143355826608,0.143355826608,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25776205966
 01/22  21:00:00,2.03296457529,6.82534751506,0.0,5.61007850587,0.0,0.154463889136,0.154463889136,0.154463889136,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16833905675
 01/22  22:00:00,1.87296770044,7.1436085517,0.0,6.04985408388,0.0,0.166572355365,0.166572355365,0.166572355365,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.0479201563
 01/22  23:00:00,1.55328664768,7.31798558745,0.0,6.41681797651,0.0,0.176676076724,0.176676076724,0.176676076724,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.86150388818
 01/22  24:00:00,1.23436170395,7.52115732331,0.0,6.83313785696,0.0,0.188138730552,0.188138730552,0.188138730552,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.653552429305
 01/23  01:00:00,0.91180340116,7.62321945946,0.0,7.17616804111,0.0,0.1975834783,0.1975834783,0.1975834783,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418541928756
 01/23  02:00:00,0.790839871819,7.82409379514,0.0,7.46618936926,0.0,0.20556871812,0.20556871812,0.20556871812,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331654695672
 01/23  03:00:00,0.745766795366,7.96924334719,0.0,7.63591482845,0.0,0.210241817522,0.210241817522,0.210241817522,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30738313323
 01/23  04:00:00,0.736252223266,8.08052738144,0.0,7.74095151551,0.0,0.213133822539,0.213133822539,0.213133822539,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31399569406
 01/23  05:00:00,0.734580914153,8.21485582292,0.0,7.80694940849,0.0,0.214950961322,0.214950961322,0.214950961322,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383292536982
 01/23  06:00:00,0.786753222406,8.44417762703,0.0,7.73132936635,0.0,0.212868893166,0.212868893166,0.212868893166,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685381151687
 01/23  07:00:00,1.00382139467,8.82097853677,0.0,7.53910122245,0.0,0.207576220938,0.207576220938,0.207576220938,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25014177094
 01/23  08:00:00,1.33464563301,9.43604690476,0.0,7.99384949437,0.0,0.220096934611,0.220096934611,0.220096934611,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40847601786
 01/23  09:00:00,1.26320214354,8.45996344106,0.0,7.06198543527,0.0,0.194439656097,0.194439656097,0.194439656097,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3694685162
 01/23  10:00:00,1.07612028611,8.10233671907,0.0,6.83089070452,0.0,0.188076859064,0.188076859064,0.188076859064,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2471821335
 01/23  11:00:00,1.10488550363,9.35266060181,0.0,8.22706543678,0.0,0.226518135569,0.226518135569,0.226518135569,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10076063767
 01/23  12:00:00,1.09004830975,8.08711117644,0.0,7.09422692162,0.0,0.195327370122,0.195327370122,0.195327370122,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968042118844
 01/23  13:00:00,1.06472810971,7.62173983613,0.0,6.73208921932,0.0,0.185356529635,0.185356529635,0.185356529635,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.865226954793
 01/23  14:00:00,1.01381799041,6.50143463715,0.0,5.67251316549,0.0,0.1561829204,0.1561829204,0.1561829204,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803653253107
 01/23  15:00:00,1.01529298374,6.36371526623,0.0,5.5934266526,0.0,0.154005408918,0.154005408918,0.154005408918,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.743597583616
 01/23  16:00:00,1.08383754866,6.22003318527,0.0,5.44005874274,0.0,0.14978268658,0.14978268658,0.14978268658,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.751799732119
 01/23  17:00:00,1.35240244731,6.42556579952,0.0,5.56737775743,0.0,0.153288197269,0.153288197269,0.153288197269,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.824862297667
 01/23  18:00:00,1.87463028999,7.73886162583,0.0,6.71850503932,0.0,0.184982512539,0.184982512539,0.184982512539,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.979871133051
 01/23  19:00:00,2.19043023632,6.81439901234,0.0,5.64982244459,0.0,0.155558170319,0.155558170319,0.155558170319,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12062158475
 01/23  20:00:00,2.15478842717,6.81481334519,0.0,5.62593667397,0.0,0.154900516595,0.154900516595,0.154900516595,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14350648536
 01/23  21:00:00,2.00312431466,6.89873669189,0.0,5.79222566845,0.0,0.159478998835,0.159478998835,0.159478998835,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05958107101
 01/23  22:00:00,1.83982615636,7.14189658808,0.0,6.13939346896,0.0,0.169037668753,0.169037668753,0.169037668753,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956668807602
 01/23  23:00:00,1.53169124675,7.48972733249,0.0,6.66008030593,0.0,0.183373887716,0.183373887716,0.183373887716,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789983303792
 01/23  24:00:00,1.2259488556,7.73550740511,0.0,7.09180648476,0.0,0.195260727545,0.195260727545,0.195260727545,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609233883299
 01/24  01:00:00,0.919803783628,7.91374857792,0.0,7.46673934534,0.0,0.205583860768,0.205583860768,0.205583860768,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418499742993
 01/24  02:00:00,0.803185033091,8.27252385556,0.0,7.9145616347,0.0,0.217913879392,0.217913879392,0.217913879392,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331712490656
 01/24  03:00:00,0.76007882309,8.48917234933,0.0,8.15572304745,0.0,0.224553845247,0.224553845247,0.224553845247,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307503916374
 01/24  04:00:00,0.748770119604,8.53512291623,0.0,8.19559746272,0.0,0.225651718878,0.225651718878,0.225651718878,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313945281649
 01/24  05:00:00,0.742924284306,8.51778186015,0.0,8.10997791452,0.0,0.223294331474,0.223294331474,0.223294331474,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383190068172
 01/24  06:00:00,0.79530765141,8.75510947198,0.0,8.04202346161,0.0,0.22142332217,0.22142332217,0.22142332217,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685618901369
 01/24  07:00:00,1.01051150217,9.06490272456,0.0,7.78208376326,0.0,0.21426632843,0.21426632843,0.21426632843,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25108341791
 01/24  08:00:00,1.33804254499,9.56040835269,0.0,8.11722423917,0.0,0.223493846594,0.223493846594,0.223493846594,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40946272098
 01/24  09:00:00,1.2731240861,8.82130242705,0.0,7.42234718085,0.0,0.204361598661,0.204361598661,0.204361598661,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37044575662
 01/24  10:00:00,1.08676152212,8.48951687997,0.0,7.21737695553,0.0,0.198718095076,0.198718095076,0.198718095076,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2478760434
 01/24  11:00:00,1.09984708572,9.17009892089,0.0,8.04407172754,0.0,0.22147971766,0.22147971766,0.22147971766,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10119266599
 01/24  12:00:00,1.07539395079,7.55514575661,0.0,6.56198534266,0.0,0.180673011157,0.180673011157,0.180673011157,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968318277973
 01/24  13:00:00,1.04099206492,6.76072788131,0.0,5.87000374773,0.0,0.161620484842,0.161620484842,0.161620484842,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.866300471566
 01/24  14:00:00,1.01843201771,6.67005197163,0.0,5.84009314507,0.0,0.160796947701,0.160796947701,0.160796947701,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.804690608009
 01/24  15:00:00,1.01646194041,6.40743326652,0.0,5.63588278082,0.0,0.155174365587,0.155174365587,0.155174365587,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.744859455692
 01/24  16:00:00,1.09819914743,6.74232789522,0.0,5.96166736612,0.0,0.164144285351,0.164144285351,0.164144285351,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.752485818682
 01/24  17:00:00,1.36944333625,7.04508510993,0.0,6.18629733343,0.0,0.170329086211,0.170329086211,0.170329086211,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.825462032067
 01/24  18:00:00,1.89693850693,8.54964161094,0.0,7.52873226503,0.0,0.20729072948,0.20729072948,0.20729072948,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.980423892454
 01/24  19:00:00,2.21513799046,7.71216742512,0.0,6.54720008533,0.0,0.180265924457,0.180265924457,0.180265924457,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12101235678
 01/24  20:00:00,2.18078613973,7.75950310231,0.0,6.57016518774,0.0,0.180898229161,0.180898229161,0.180898229161,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14396772872
 01/24  21:00:00,2.0337213971,8.01029218032,0.0,6.90350180871,0.0,0.190076081274,0.190076081274,0.190076081274,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05986041918
 01/24  22:00:00,1.87315009256,8.35226525387,0.0,7.34970805618,0.0,0.202361604955,0.202361604955,0.202361604955,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956722886174
 01/24  23:00:00,1.56129068911,8.56448716845,0.0,7.73512248133,0.0,0.212973330081,0.212973330081,0.212973330081,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789700964348
 01/24  24:00:00,1.26055701988,8.99180554603,0.0,8.34876382037,0.0,0.229868891821,0.229868891821,0.229868891821,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608574688614
 01/25  01:00:00,0.956894074174,9.26045930312,0.0,8.81384670443,0.0,0.242674151314,0.242674151314,0.242674151314,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.4181031091
 01/25  02:00:00,0.836685293758,9.48860983618,0.0,9.13128026944,0.0,0.251414140058,0.251414140058,0.251414140058,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331079836536
 01/25  03:00:00,0.797147309766,9.83473396036,0.0,9.50203849704,0.0,0.261622331923,0.261622331923,0.261622331923,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306750077811
 01/25  04:00:00,0.788904349407,9.99229331751,0.0,9.6532597113,0.0,0.26578594868,0.26578594868,0.26578594868,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313453434342
 01/25  05:00:00,0.788272071622,10.164419578,0.0,9.75699488614,0.0,0.26864211879,0.26864211879,0.26864211879,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382810814448
 01/25  06:00:00,0.845718352558,10.585830747,0.0,9.87292382645,0.0,0.271834023318,0.271834023318,0.271834023318,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685439811541
 01/25  07:00:00,1.09350007211,12.0794957139,0.0,10.7962017885,0.0,0.297254898377,0.297254898377,0.297254898377,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25155838203
 01/25  08:00:00,1.39457833132,11.61393498,0.0,10.170585717,0.0,0.280029632917,0.280029632917,0.280029632917,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.4096278705
 01/25  09:00:00,1.3430138524,11.3592017408,0.0,9.96072089299,0.0,0.274251364954,0.274251364954,0.274251364954,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36997135823
 01/25  10:00:00,1.16247264449,11.2391841534,0.0,9.96718043813,0.0,0.27442921745,0.27442921745,0.27442921745,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2477398342
 01/25  11:00:00,1.17636846769,11.9487699488,0.0,10.8233035768,0.0,0.298001099632,0.298001099632,0.298001099632,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10063184462
 01/25  12:00:00,1.15645903713,10.4984704456,0.0,9.50624306529,0.0,0.261738097498,0.261738097498,0.261738097498,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.967385244313
 01/25  13:00:00,1.11521458054,9.45520347627,0.0,8.56574151445,0.0,0.235843000463,0.235843000463,0.235843000463,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.865038299804
 01/25  14:00:00,1.09294849617,9.37520121999,0.0,8.5465075472,0.0,0.235313426165,0.235313426165,0.235313426165,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803425454242
 01/25  15:00:00,1.09207372063,9.15157470848,0.0,8.38207818867,0.0,0.230786145811,0.230786145811,0.230786145811,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742805489798
 01/25  16:00:00,1.15510666708,8.80678772951,0.0,8.02853007822,0.0,0.221051805003,0.221051805003,0.221051805003,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750082940879
 01/25  17:00:00,1.42155782068,8.93592234342,0.0,8.07907855624,0.0,0.222443570643,0.222443570643,0.222443570643,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823518042745
 01/25  18:00:00,1.94689424551,10.362649303,0.0,9.34310853646,0.0,0.257246468058,0.257246468058,0.257246468058,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.979055313115
 01/25  19:00:00,2.25189769357,9.0468577513,0.0,7.8823006156,0.0,0.217025627565,0.217025627565,0.217025627565,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12060215269
 01/25  20:00:00,2.21160233007,8.8781171796,0.0,7.689399256,0.0,0.211714419497,0.211714419497,0.211714419497,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14334773775
 01/25  21:00:00,2.06436505832,9.12257850407,0.0,8.01646967539,0.0,0.220719742497,0.220719742497,0.220719742497,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05917887625
 01/25  22:00:00,1.89752488885,9.23715292662,0.0,8.23499277566,0.0,0.226736401248,0.226736401248,0.226736401248,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.95632583944
 01/25  23:00:00,1.59145442047,9.65933372748,0.0,8.83065945065,0.0,0.243137061444,0.243137061444,0.243137061444,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789010554065
 01/25  24:00:00,1.27596982483,9.55103871976,0.0,8.90855191227,0.0,0.245281696772,0.245281696772,0.245281696772,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.60801977044
 01/26  01:00:00,0.961164978693,9.41446818325,0.0,8.96896457554,0.0,0.246945055834,0.246945055834,0.246945055834,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.416994118124
 01/26  02:00:00,0.834437381689,9.40616465747,0.0,9.04963683002,0.0,0.24916622799,0.24916622799,0.24916622799,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.33027809725
 01/26  03:00:00,0.788000931936,9.50204629977,0.0,9.16984501183,0.0,0.252475954093,0.252475954093,0.252475954093,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306255902426
 01/26  04:00:00,0.777400078614,9.57408508576,0.0,9.23542831613,0.0,0.254281677887,0.254281677887,0.254281677887,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313076597764
 01/26  05:00:00,0.773338009281,9.62182331224,0.0,9.21459457102,0.0,0.25370805645,0.25370805645,0.25370805645,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382614863764
 01/26  06:00:00,0.823925590842,9.79451360344,0.0,9.08141776787,0.0,0.250041261602,0.250041261602,0.250041261602,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685628726581
 01/26  07:00:00,1.03631931006,10.0033223832,0.0,8.7194150009,0.0,0.240074136329,0.240074136329,0.240074136329,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25217183896
 01/26  08:00:00,1.36953522696,10.705699918,0.0,9.26102826481,0.0,0.254986528564,0.254986528564,0.254986528564,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41095026061
 01/26  09:00:00,1.31099623693,10.1987133136,0.0,8.79785145261,0.0,0.242233749491,0.242233749491,0.242233749491,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37235237137
 01/26  10:00:00,1.11201726997,9.40788608076,0.0,8.13465755059,0.0,0.223973842923,0.223973842923,0.223973842923,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24896464912
 01/26  11:00:00,1.1428391357,10.7325981184,0.0,9.60552908085,0.0,0.264471767639,0.264471767639,0.264471767639,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10223451014
 01/26  12:00:00,1.12799042418,9.46613822744,0.0,8.47227224857,0.0,0.233269484548,0.233269484548,0.233269484548,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.969023842893
 01/26  13:00:00,1.1063316314,9.1321782921,0.0,8.24311567398,0.0,0.22696005132,0.22696005132,0.22696005132,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864638956105
 01/26  14:00:00,1.09896717234,9.59409716397,0.0,8.76510391954,0.0,0.241332102337,0.241332102337,0.241332102337,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803725025872
 01/26  15:00:00,1.10567190095,9.6457498189,0.0,8.87595970084,0.0,0.244384326133,0.244384326133,0.244384326133,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.743099088038
 01/26  16:00:00,1.17918781688,9.68137403926,0.0,8.90314965231,0.0,0.24513295481,0.24513295481,0.24513295481,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750049676535
 01/26  17:00:00,1.44911957708,9.93692108089,0.0,9.08011263609,0.0,0.250005327038,0.250005327038,0.250005327038,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823482700368
 01/26  18:00:00,1.99498106188,12.1094023562,0.0,11.0896061577,0.0,0.305333284431,0.305333284431,0.305333284431,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.979310744977
 01/26  19:00:00,2.31486073633,11.3332837528,0.0,10.1690979689,0.0,0.279988670327,0.279988670327,0.279988670327,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12023080089
 01/26  20:00:00,2.28996361337,11.72406334,0.0,10.5354557265,0.0,0.290075702797,0.290075702797,0.290075702797,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1432374277
 01/26  21:00:00,2.14419803786,12.0214641669,0.0,10.9159776772,0.0,0.300552722031,0.300552722031,0.300552722031,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05855653722
 01/26  22:00:00,1.96456128365,11.6706622317,0.0,10.6697329577,0.0,0.293772796044,0.293772796044,0.293772796044,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.955094962496
 01/26  23:00:00,1.66194273388,12.2185589162,0.0,11.3907722003,0.0,0.313625374848,0.313625374848,0.313625374848,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.788122993061
 01/26  24:00:00,1.35724018553,12.5016065594,0.0,11.8602651334,0.0,0.326552057476,0.326552057476,0.326552057476,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606874388938
 01/27  01:00:00,1.05987433064,12.9983863811,0.0,12.5540563194,0.0,0.345654407778,0.345654407778,0.345654407778,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415820572101
 01/27  02:00:00,0.939064130781,13.2047929973,0.0,12.8496465248,0.0,0.353792977082,0.353792977082,0.353792977082,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32889674229
 01/27  03:00:00,0.894423422317,13.3652663202,0.0,13.0350754496,0.0,0.358898444473,0.358898444473,0.358898444473,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304245485062
 01/27  04:00:00,0.885701618306,13.5054862769,0.0,13.1689052173,0.0,0.36258321758,0.36258321758,0.36258321758,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311000887743
 01/27  05:00:00,0.889225921138,13.8288468006,0.0,13.423606056,0.0,0.369595968306,0.369595968306,0.369595968306,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380626867067
 01/27  06:00:00,0.938881564218,13.9679210599,0.0,13.2565815486,0.0,0.364997234979,0.364997234979,0.364997234979,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.683872402221
 01/27  07:00:00,1.1556947109,14.337429057,0.0,13.055090958,0.0,0.359449537167,0.359449537167,0.359449537167,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25060255555
 01/27  08:00:00,1.47453741754,14.5180993062,0.0,13.0746738727,0.0,0.359988719135,0.359988719135,0.359988719135,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40970404096
 01/27  09:00:00,1.41010873478,13.7964471889,0.0,12.3975853254,0.0,0.34134624734,0.34134624734,0.34134624734,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37035237386
 01/27  10:00:00,1.19871991202,12.5552444291,0.0,11.2836694736,0.0,0.310676484971,0.310676484971,0.310676484971,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24731107444
 01/27  11:00:00,1.21822278322,13.4687664994,0.0,12.3434387827,0.0,0.339855415161,0.339855415161,0.339855415161,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.1004931893
 01/27  12:00:00,1.18954537722,11.6997261134,0.0,10.7079282387,0.0,0.294824437593,0.294824437593,0.294824437593,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.966955738722
 01/27  13:00:00,1.15493647746,10.8975242968,0.0,10.008427966,0.0,0.275564897382,0.275564897382,0.275564897382,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864672668727
 01/27  14:00:00,1.12864481666,10.6710763366,0.0,9.84298636435,0.0,0.271009746648,0.271009746648,0.271009746648,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.802821753679
 01/27  15:00:00,1.12399768939,10.3101117926,0.0,9.5415464111,0.0,0.262710114572,0.262710114572,0.262710114572,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741874351475
 01/27  16:00:00,1.19044501589,10.0895888677,0.0,9.31200747987,0.0,0.25639015381,0.25639015381,0.25639015381,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749406677372
 01/27  17:00:00,1.44874522686,9.92283978898,0.0,9.0665163574,0.0,0.249630976824,0.249630976824,0.249630976824,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.822997687148
 01/27  18:00:00,1.98423804965,11.7192807209,0.0,10.6994234274,0.0,0.2945902722,0.2945902722,0.2945902722,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97937184004
 01/27  19:00:00,2.29229556804,10.5142880261,0.0,9.34953835347,0.0,0.257423502041,0.257423502041,0.257423502041,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12079468965
 01/27  20:00:00,2.25839039083,10.5780556718,0.0,9.38872649335,0.0,0.258502480256,0.258502480256,0.258502480256,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14395899258
 01/27  21:00:00,2.10662776993,10.657877866,0.0,9.55143769476,0.0,0.262982454102,0.262982454102,0.262982454102,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0595102188
 01/27  22:00:00,1.94755411502,11.0540948982,0.0,10.0520380925,0.0,0.276765627412,0.276765627412,0.276765627412,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956222494189
 01/27  23:00:00,1.63984301707,11.4165384411,0.0,10.5881176319,0.0,0.291525658037,0.291525658037,0.291525658037,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78875708638
 01/27  24:00:00,1.33060302865,11.5345285061,0.0,10.8928122088,0.0,0.299914900593,0.299914900593,0.299914900593,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.607249260194
 01/28  01:00:00,1.02903469919,11.6566547517,0.0,11.1952168339,0.0,0.308241093254,0.308241093254,0.308241093254,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.432928428198
 01/28  02:00:00,0.896668263125,11.5307021713,0.0,11.1664876826,0.0,0.30745008535,0.30745008535,0.30745008535,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.337964758485
 01/28  03:00:00,0.846030224729,11.5196491524,0.0,11.1826108263,0.0,0.307894008458,0.307894008458,0.307894008458,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311092940547
 01/28  04:00:00,0.825362766005,11.2718041075,0.0,10.9278265749,0.0,0.300878961107,0.300878961107,0.300878961107,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.31839736072
 01/28  05:00:00,0.821422112574,11.284214368,0.0,10.8639781459,0.0,0.299121004127,0.299121004127,0.299121004127,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.395622344633
 01/28  06:00:00,0.875030077087,11.5426060071,0.0,10.7887256325,0.0,0.297049055247,0.297049055247,0.297049055247,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.726413265526
 01/28  07:00:00,1.12048203966,12.7696569868,0.0,11.3902629571,0.0,0.313611353708,0.313611353708,0.313611353708,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34765848632
 01/28  08:00:00,1.4152544319,11.7139454165,0.0,10.1529611821,0.0,0.279544371581,0.279544371581,0.279544371581,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.5272628418
 01/28  09:00:00,1.37034150869,11.2981228631,0.0,9.77514025321,0.0,0.269141720349,0.269141720349,0.269141720349,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49447312033
 01/28  10:00:00,1.1973290478,10.9843483034,0.0,9.59764025276,0.0,0.264254562289,0.264254562289,0.264254562289,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36244416962
 01/28  11:00:00,1.22583913121,11.9951309003,0.0,10.7708010956,0.0,0.296555533865,0.296555533865,0.296555533865,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19949527738
 01/28  12:00:00,1.20008191185,10.2584229787,0.0,9.18423699647,0.0,0.252872212704,0.252872212704,0.252872212704,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04934384625
 01/28  13:00:00,1.16483466368,9.59223379963,0.0,8.6314647678,0.0,0.237652577514,0.237652577514,0.237652577514,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.93634536981
 01/28  14:00:00,1.13189979478,9.26849240525,0.0,8.37810287117,0.0,0.230676692262,0.230676692262,0.230676692262,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.865121315529
 01/28  15:00:00,1.12526116177,8.99143297939,0.0,8.16640718947,0.0,0.224848014771,0.224848014771,0.224848014771,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.798334759907
 01/28  16:00:00,1.18973648558,8.77398408252,0.0,7.94030397764,0.0,0.21862265065,0.21862265065,0.21862265065,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.805505394467
 01/28  17:00:00,1.44952555738,8.71486104654,0.0,7.79033049676,0.0,0.214493388092,0.214493388092,0.214493388092,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.891204805354
 01/28  18:00:00,1.97145176357,10.0520930365,0.0,8.95105897776,0.0,0.246452055911,0.246452055911,0.246452055911,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06054860532
 01/28  19:00:00,2.27561849193,8.76706860652,0.0,7.49769277581,0.0,0.206436110384,0.206436110384,0.206436110384,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22542084771
 01/28  20:00:00,2.23312993922,8.53292766629,0.0,7.22751666039,0.0,0.198997274458,0.198997274458,0.198997274458,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26004082005
 01/28  21:00:00,2.07912503162,8.50489816007,0.0,7.28661135352,0.0,0.200624345473,0.200624345473,0.200624345473,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17135685412
 01/28  22:00:00,1.91104070084,8.52884313248,0.0,7.43265314721,0.0,0.204645355768,0.204645355768,0.204645355768,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05035567375
 01/28  23:00:00,1.58941672001,8.63169944701,0.0,7.72905052061,0.0,0.212806149058,0.212806149058,0.212806149058,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.862985203631
 01/28  24:00:00,1.26782904824,8.73722703932,0.0,8.04866097963,0.0,0.221606074844,0.221606074844,0.221606074844,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.654099022634
 01/29  01:00:00,0.9518066073,8.85355095476,0.0,8.39031750899,0.0,0.231013001364,0.231013001364,0.231013001364,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.43472395618
 01/29  02:00:00,0.825493538551,8.94744491754,0.0,8.58144470123,0.0,0.236275360777,0.236275360777,0.236275360777,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33975048611
 01/29  03:00:00,0.779089761901,9.09015110513,0.0,8.75135486236,0.0,0.24095354563,0.24095354563,0.24095354563,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312850857272
 01/29  04:00:00,0.764591465701,9.06624617984,0.0,8.72063259896,0.0,0.240107660803,0.240107660803,0.240107660803,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.32003340902
 01/29  05:00:00,0.763176330716,9.17028106519,0.0,8.74851018322,0.0,0.240875222269,0.240875222269,0.240875222269,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.397157004519
 01/29  06:00:00,0.814777021673,9.35585684442,0.0,8.60035414338,0.0,0.236795999832,0.236795999832,0.236795999832,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728035592053
 01/29  07:00:00,1.03482410005,9.66053626729,0.0,8.27919428871,0.0,0.227953414094,0.227953414094,0.227953414094,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34960643519
 01/29  08:00:00,1.37406470399,10.2207132281,0.0,8.65696358364,0.0,0.238354643672,0.238354643672,0.238354643672,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.53002825189
 01/29  09:00:00,1.32575479054,9.68099513767,0.0,8.15576506759,0.0,0.224555002199,0.224555002199,0.224555002199,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49672058049
 01/29  10:00:00,1.14628986395,9.13249752602,0.0,7.7439135994,0.0,0.213215378439,0.213215378439,0.213215378439,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36432004557
 01/29  11:00:00,1.17132310061,10.0170608866,0.0,8.79079649252,0.0,0.242039503266,0.242039503266,0.242039503266,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20142986675
 01/29  12:00:00,1.15393941486,8.58485804782,0.0,7.50835642624,0.0,0.206729715708,0.206729715708,0.206729715708,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05165948561
 01/29  13:00:00,1.12444318243,8.12692420874,0.0,7.1644592298,0.0,0.197261096264,0.197261096264,0.197261096264,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.938041316924
 01/29  14:00:00,1.0938290114,7.88734510664,0.0,6.99538432908,0.0,0.192605908873,0.192605908873,0.192605908873,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.866692559006
 01/29  15:00:00,1.08640245266,7.5816641222,0.0,6.75507144003,0.0,0.185989305663,0.185989305663,0.185989305663,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.799901652164
 01/29  16:00:00,1.15356584566,7.46170134445,0.0,6.6265980317,0.0,0.182452010725,0.182452010725,0.182452010725,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.806928602335
 01/29  17:00:00,1.40939020587,7.25868931539,0.0,6.33262750794,0.0,0.174358036577,0.174358036577,0.174358036577,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.892736063015
 01/29  18:00:00,1.88869545659,7.04782856762,0.0,5.9453766683,0.0,0.163695748928,0.163695748928,0.163695748928,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06196644587
 01/29  19:00:00,2.22538898807,6.94574225209,0.0,5.67337343781,0.0,0.156206606522,0.156206606522,0.156206606522,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22841383127
 01/29  20:00:00,2.18696708449,6.8592977136,0.0,5.55089670392,0.0,0.15283441973,0.15283441973,0.15283441973,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26303082383
 01/29  21:00:00,2.03264226157,6.8187333748,0.0,5.59837217595,0.0,0.154141575421,0.154141575421,0.154141575421,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17343124642
 01/29  22:00:00,1.86815849592,6.97365089583,0.0,5.87518533092,0.0,0.161763150847,0.161763150847,0.161763150847,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05263125339
 01/29  23:00:00,1.5486590464,7.15344134568,0.0,6.24874499454,0.0,0.172048475448,0.172048475448,0.172048475448,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.865032628374
 01/29  24:00:00,1.22731265259,7.26746540316,0.0,6.57711859109,0.0,0.181089679196,0.181089679196,0.181089679196,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.65587977502
 01/30  01:00:00,0.903910171179,7.33717196639,0.0,6.88948848058,0.0,0.18969024832,0.18969024832,0.18969024832,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419173996222
 01/30  02:00:00,0.785369759314,7.62573191721,0.0,7.26751665187,0.0,0.200098605614,0.200098605614,0.200098605614,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331965535137
 01/30  03:00:00,0.740968853585,7.79526556482,0.0,7.46165513445,0.0,0.205443875742,0.205443875742,0.205443875742,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307665044867
 01/30  04:00:00,0.731366596503,7.90338089016,0.0,7.56350713128,0.0,0.208248195776,0.208248195776,0.208248195776,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314293587009
 01/30  05:00:00,0.729258649834,8.02219395177,0.0,7.61364648944,0.0,0.209628697003,0.209628697003,0.209628697003,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383933584877
 01/30  06:00:00,0.781825045586,8.26779024926,0.0,7.55233957781,0.0,0.207940716346,0.207940716346,0.207940716346,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68798356245
 01/30  07:00:00,0.997472082976,8.59665186674,0.0,7.30849627475,0.0,0.201226909241,0.201226909241,0.201226909241,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2564200486
 01/30  08:00:00,1.31408247439,8.69656519338,0.0,7.24700222264,0.0,0.199533775992,0.199533775992,0.199533775992,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.4158415782
 01/30  09:00:00,1.26883957615,8.67225858717,0.0,7.2667351647,0.0,0.200077088706,0.200077088706,0.200077088706,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37701393288
 01/30  10:00:00,1.08695321344,8.50206486002,0.0,7.22433912237,0.0,0.198909786398,0.198909786398,0.198909786398,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25346185661
 01/30  11:00:00,1.10778881419,9.46310139195,0.0,8.33251273749,0.0,0.229421446128,0.229421446128,0.229421446128,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.1057541271
 01/30  12:00:00,1.08247746535,7.81577862414,0.0,6.819256301,0.0,0.187756525719,0.187756525719,0.187756525719,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971680187166
 01/30  13:00:00,1.05416275157,7.24206468725,0.0,6.34835882787,0.0,0.174791171489,0.174791171489,0.174791171489,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869282197369
 01/30  14:00:00,1.02291440104,6.83551712599,0.0,6.0028918583,0.0,0.165279331034,0.165279331034,0.165279331034,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807357049134
 01/30  15:00:00,1.02287762431,6.64191849241,0.0,5.86889834543,0.0,0.161590049486,0.161590049486,0.161590049486,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.746329116965
 01/30  16:00:00,1.10044041481,6.82556577443,0.0,6.04306947261,0.0,0.16638555273,0.16638555273,0.16638555273,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.7543215914
 01/30  17:00:00,1.36209431215,6.78057684704,0.0,5.91938315456,0.0,0.162980062112,0.162980062112,0.162980062112,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.827867948045
 01/30  18:00:00,1.88795770976,8.22710136291,0.0,7.20255261597,0.0,0.198309932313,0.198309932313,0.198309932313,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.984063293493
 01/30  19:00:00,2.20011930326,7.17151585355,0.0,6.00172622277,0.0,0.165247237259,0.165247237259,0.165247237259,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12583464777
 01/30  20:00:00,2.16383162974,7.14840358588,0.0,5.95438286734,0.0,0.163943719172,0.163943719172,0.163943719172,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14865053269
 01/30  21:00:00,2.01412731738,7.30305147266,0.0,6.19185116941,0.0,0.170482001558,0.170482001558,0.170482001558,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06427035082
 01/30  22:00:00,1.8480260898,7.44369917015,0.0,6.43721240005,0.0,0.177237602195,0.177237602195,0.177237602195,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.960652458583
 01/30  23:00:00,1.5364567097,7.66552353749,0.0,6.8331603796,0.0,0.188139350674,0.188139350674,0.188139350674,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.792699435122
 01/30  24:00:00,1.2372633782,8.14795443937,0.0,7.50274628687,0.0,0.206575250143,0.206575250143,0.206575250143,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.610741115449
 01/31  01:00:00,0.93740468874,8.5535963917,0.0,8.10599852757,0.0,0.22318476588,0.22318476588,0.22318476588,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.419088374548
 01/31  02:00:00,0.82214760098,8.96092241232,0.0,8.60327596866,0.0,0.23687644728,0.23687644728,0.23687644728,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331396713451
 01/31  03:00:00,0.780306726497,9.22320688977,0.0,8.8903939583,0.0,0.244781748654,0.244781748654,0.244781748654,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306867545971
 01/31  04:00:00,0.777310472349,9.57147040916,0.0,9.23217384559,0.0,0.254192071623,0.254192071623,0.254192071623,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31371639171
 01/31  05:00:00,0.782412982755,9.95210106565,0.0,9.54419467309,0.0,0.262783029923,0.262783029923,0.262783029923,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383292515108
 01/31  06:00:00,0.839740115554,10.370672028,0.0,9.6557961916,0.0,0.265855786314,0.265855786314,0.265855786314,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.687408727381
 01/31  07:00:00,1.0758509316,11.443154322,0.0,10.155190712,0.0,0.279605757862,0.279605757862,0.279605757862,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25622806657
 01/31  08:00:00,1.39141824693,11.505151194,0.0,10.055812474,0.0,0.276869548533,0.276869548533,0.276869548533,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41561732747
 01/31  09:00:00,1.32697404018,10.7826015916,0.0,9.37816009996,0.0,0.258211552738,0.258211552738,0.258211552738,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37593200208
 01/31  10:00:00,1.11800561506,9.62889310858,0.0,8.35215230787,0.0,0.229962188013,0.229962188013,0.229962188013,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25247691966
 01/31  11:00:00,1.12998146121,10.2687216274,0.0,9.13854250116,0.0,0.251614093152,0.251614093152,0.251614093152,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10534459888
 01/31  12:00:00,1.10825290703,8.75173989002,0.0,7.75541200814,0.0,0.213531967401,0.213531967401,0.213531967401,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971485745906
 01/31  13:00:00,1.06952085421,7.799288759,0.0,6.90616014962,0.0,0.190149274131,0.190149274131,0.190149274131,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.868704947364
 01/31  14:00:00,1.01560547233,6.56979295185,0.0,5.73743393094,0.0,0.157970402323,0.157970402323,0.157970402323,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807090802361
 01/31  15:00:00,1.00171701838,5.87392530596,0.0,5.10035198062,0.0,0.140429443557,0.140429443557,0.140429443557,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.746882295331
 01/31  16:00:00,1.06911766858,5.68816408388,0.0,4.90543745812,0.0,0.135062806501,0.135062806501,0.135062806501,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.754551915344
 01/31  17:00:00,1.33734456877,5.88301541544,0.0,5.02048047805,0.0,0.138230318731,0.138230318731,0.138230318731,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.829209192959
 01/31  18:00:00,1.87102896692,7.61375113789,0.0,6.58770615012,0.0,0.181381189474,0.181381189474,0.181381189474,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.985559534311
 01/31  19:00:00,2.1943571055,6.96338016054,0.0,5.79244506347,0.0,0.159485039501,0.159485039501,0.159485039501,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12698011406
 01/31  20:00:00,2.17072968902,7.40033331918,0.0,6.20491814969,0.0,0.170841778448,0.170841778448,0.170841778448,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.15004498363
 01/31  21:00:00,2.03065679154,7.90455945409,0.0,6.79219632586,0.0,0.187011475717,0.187011475717,0.187011475717,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0654331758
 01/31  22:00:00,1.86618311076,8.10391784656,0.0,7.09666952998,0.0,0.195394623153,0.195394623153,0.195394623153,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.96141400506
 01/31  23:00:00,1.5535804807,8.28762823898,0.0,7.45509020518,0.0,0.205263121674,0.205263121674,0.205263121674,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.792874311034
 01/31  24:00:00,1.24280832302,8.3492713153,0.0,7.70413688968,0.0,0.212120194962,0.212120194962,0.212120194962,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.610667388566
 02/01  01:00:00,0.931841685147,8.36328514159,0.0,7.91598437499,0.0,0.217953052105,0.217953052105,0.217953052105,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.418643175764
 02/01  02:00:00,0.807489222755,8.34511103497,0.0,7.98743323363,0.0,0.219920273877,0.219920273877,0.219920273877,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331291708907
 02/01  03:00:00,0.753417932151,8.2802730359,0.0,7.94739280294,0.0,0.218817829296,0.218817829296,0.218817829296,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.306800066225
 02/01  04:00:00,0.736730483151,8.13216410897,0.0,7.79282266079,0.0,0.214562005554,0.214562005554,0.214562005554,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313628392301
 02/01  05:00:00,0.734609751916,8.2534768018,0.0,7.84509887704,0.0,0.216001341503,0.216001341503,0.216001341503,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.383636183005
 02/01  06:00:00,0.79934010261,8.67235126686,0.0,7.95622448349,0.0,0.219060994472,0.219060994472,0.219060994472,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.688516988094
 02/01  07:00:00,1.00975506624,9.79577064705,0.0,8.50595900714,0.0,0.234196991665,0.234196991665,0.234196991665,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25791123656
 02/01  08:00:00,1.28677036389,9.58524856969,0.0,8.13420949613,0.0,0.223961506511,0.223961506511,0.223961506511,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41714250496
 02/01  09:00:00,1.22553575622,9.70619073541,0.0,8.29947313984,0.0,0.228511757477,0.228511757477,0.228511757477,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37806000474
 02/01  10:00:00,1.07821298801,9.74277227698,0.0,8.46361650497,0.0,0.233031163494,0.233031163494,0.233031163494,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25476584482
 02/01  11:00:00,1.07631821764,9.73097203838,0.0,8.5992878081,0.0,0.23676664012,0.23676664012,0.23676664012,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1067206924
 02/01  12:00:00,1.12918258668,10.9237474449,0.0,9.92532732424,0.0,0.273276863746,0.273276863746,0.273276863746,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.97344893467
 02/01  13:00:00,1.08258314372,9.68530152415,0.0,8.79163958538,0.0,0.242062716381,0.242062716381,0.242062716381,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.869111400592
 02/01  14:00:00,1.05039000578,9.24139876986,0.0,8.40954478612,0.0,0.231542391461,0.231542391461,0.231542391461,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.806454501712
 02/01  15:00:00,1.04737015042,8.9723016902,0.0,8.19958174092,0.0,0.225761419144,0.225761419144,0.225761419144,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.745890264563
 02/01  16:00:00,1.10211312131,9.0274139923,0.0,8.245588702,0.0,0.227028141905,0.227028141905,0.227028141905,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.753504217755
 02/01  17:00:00,1.29989106208,8.83531542643,0.0,7.97463169718,0.0,0.219567805528,0.219567805528,0.219567805528,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.827184864069
 02/01  18:00:00,1.74107107342,10.3253475821,0.0,9.30100556598,0.0,0.256087234982,0.256087234982,0.256087234982,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.983646248614
 02/01  19:00:00,2.04846340852,9.16002407961,0.0,7.98983240927,0.0,0.219986331063,0.219986331063,0.219986331063,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12600834976
 02/01  20:00:00,2.15690698093,8.88971738087,0.0,7.69536047847,0.0,0.211878551533,0.211878551533,0.211878551533,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.14875102727
 02/01  21:00:00,2.07629566287,8.83982530675,0.0,7.72817819029,0.0,0.212782130938,0.212782130938,0.212782130938,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06447337206
