Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  22:00:00,1.89650363426,8.91518966545,0.0,7.90803496819,0.0,0.217734178824,0.217734178824,0.217734178824,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.961082285429
 02/01  23:00:00,1.57507406212,9.04289408792,0.0,8.20984498299,0.0,0.22604399991,0.22604399991,0.22604399991,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.793179336851
 02/01  24:00:00,1.27229366832,9.16948784514,0.0,8.52362267826,0.0,0.234683330552,0.234683330552,0.234683330552,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.611219080296
 02/02  01:00:00,0.958275323343,9.32401501747,0.0,8.87604556667,0.0,0.244386690301,0.244386690301,0.244386690301,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419311859973
 02/02  02:00:00,0.838477154689,9.47128978607,0.0,9.11290490118,0.0,0.250908205811,0.250908205811,0.250908205811,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331998792446
 02/02  03:00:00,0.789699276574,9.59878579602,0.0,9.26511950044,0.0,0.25509917372,0.25509917372,0.25509917372,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.307586128845
 02/02  04:00:00,0.779831521298,9.69828692098,0.0,9.35823842914,0.0,0.257663043702,0.257663043702,0.257663043702,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31433543596
 02/02  05:00:00,0.777485917128,9.81141872173,0.0,9.40234733308,0.0,0.258877506716,0.258877506716,0.258877506716,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.384329646901
 02/02  06:00:00,0.83635057275,10.0171043851,0.0,9.30043279124,0.0,0.256071464612,0.256071464612,0.256071464612,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.689061798543
 02/02  07:00:00,1.02469742634,10.3392245069,0.0,9.04866069446,0.0,0.249139351772,0.249139351772,0.249139351772,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25866340912
 02/02  08:00:00,1.32363986978,10.9255761129,0.0,9.47329802758,0.0,0.260831012393,0.260831012393,0.260831012393,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41838151676
 02/02  09:00:00,1.22496075862,9.68627424526,0.0,8.2785894129,0.0,0.227936759876,0.227936759876,0.227936759876,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37902724153
 02/02  10:00:00,1.04590028177,8.57045831288,0.0,7.29002946289,0.0,0.200718457251,0.200718457251,0.200718457251,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25603892281
 02/02  11:00:00,1.04764835908,8.6920629199,0.0,7.55800781623,0.0,0.208096781568,0.208096781568,0.208096781568,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10909156579
 02/02  12:00:00,1.01342322505,6.72167321352,0.0,5.72098474193,0.0,0.157517502118,0.157517502118,0.157517502118,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.975717285554
 02/02  13:00:00,0.97098404009,5.63664623551,0.0,4.7383962282,0.0,0.130463612748,0.130463612748,0.130463612748,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87369946913
 02/02  14:00:00,0.938217564271,5.17356355644,0.0,4.33547798288,0.0,0.119369949957,0.119369949957,0.119369949957,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812686091534
 02/02  15:00:00,0.935281764868,4.90666349309,0.0,4.12856782277,0.0,0.113673033595,0.113673033595,0.113673033595,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751265985607
 02/02  16:00:00,1.00761932412,5.60132321733,0.0,4.8136045438,0.0,0.132534344719,0.132534344719,0.132534344719,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759397600981
 02/02  17:00:00,1.22494261242,6.11878885735,0.0,5.25252824069,0.0,0.144619355862,0.144619355862,0.144619355862,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.832761751476
 02/02  18:00:00,1.6743547453,7.90710477384,0.0,6.87789010229,0.0,0.189370906867,0.189370906867,0.189370906867,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.98851890405
 02/02  19:00:00,1.99423100928,7.19429319792,0.0,6.02012920567,0.0,0.165753931828,0.165753931828,0.165753931828,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12998067167
 02/02  20:00:00,2.11475049222,7.36288959101,0.0,6.16425044022,0.0,0.169722062821,0.169722062821,0.169722062821,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15303327566
 02/02  21:00:00,2.04334425689,7.6466494383,0.0,6.53139378001,0.0,0.179830724951,0.179830724951,0.179830724951,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06808191389
 02/02  22:00:00,1.87958420478,8.30394472061,0.0,7.29352676073,0.0,0.200814749349,0.200814749349,0.200814749349,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.964345548041
 02/02  23:00:00,1.57134063768,8.90997472276,0.0,8.07424821456,0.0,0.22231057547,0.22231057547,0.22231057547,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795856740112
 02/02  24:00:00,1.27384713838,9.22792899024,0.0,8.58004420871,0.0,0.236236800617,0.236236800617,0.236236800617,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.613238694939
 02/03  01:00:00,0.972821434074,9.85388298197,0.0,9.40435560477,0.0,0.258932801032,0.258932801032,0.258932801032,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.420869786369
 02/03  02:00:00,0.87167104976,10.6781323679,0.0,10.3184964366,0.0,0.284102100882,0.284102100882,0.284102100882,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333249838857
 02/03  03:00:00,0.843683227787,11.5603324118,0.0,11.2257991522,0.0,0.309083124933,0.309083124933,0.309083124933,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308453092843
 02/03  04:00:00,0.843884211826,12.0250317288,0.0,11.684611437,0.0,0.32171573423,0.32171573423,0.32171573423,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.314707235888
 02/03  05:00:00,0.846980236284,12.3356707321,0.0,11.9263585331,0.0,0.328371825872,0.328371825872,0.328371825872,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.384570457222
 02/03  06:00:00,0.912705831157,12.7905260418,0.0,12.0736310863,0.0,0.33242672302,0.33242672302,0.33242672302,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.689285160173
 02/03  07:00:00,1.14210564502,14.6040446279,0.0,13.3128892317,0.0,0.366547570452,0.366547570452,0.366547570452,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25925499288
 02/03  08:00:00,1.41488772,14.2396371358,0.0,12.7873904419,0.0,0.35207886262,0.35207886262,0.35207886262,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41835012538
 02/03  09:00:00,1.3303322808,13.5131739406,0.0,12.1056490254,0.0,0.333308282056,0.333308282056,0.333308282056,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37886732434
 02/03  10:00:00,1.13678664384,11.8705133088,0.0,10.5909927441,0.0,0.291604819318,0.291604819318,0.291604819318,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25513063753
 02/03  11:00:00,1.14239383465,12.1321680973,0.0,10.9991328518,0.0,0.302842257135,0.302842257135,0.302842257135,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10807170755
 02/03  12:00:00,1.09478785064,9.67540776103,0.0,8.67612163321,0.0,0.238882127707,0.238882127707,0.238882127707,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.974314941783
 02/03  13:00:00,1.04465685261,8.31077945579,0.0,7.41416895586,0.0,0.204136425264,0.204136425264,0.204136425264,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.872059961746
 02/03  14:00:00,1.01188151845,7.84695409807,0.0,7.01092897862,0.0,0.193033904136,0.193033904136,0.193033904136,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.810625637432
 02/03  15:00:00,1.01097036956,7.65446893732,0.0,6.8775534703,0.0,0.189361638283,0.189361638283,0.189361638283,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.7500857823
 02/03  16:00:00,1.0720993801,7.94175185556,0.0,7.15549932652,0.0,0.197014400695,0.197014400695,0.197014400695,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757931456489
 02/03  17:00:00,1.28573817142,8.32556427795,0.0,7.46060328466,0.0,0.205414914862,0.205414914862,0.205414914862,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831462128101
 02/03  18:00:00,1.74074693804,10.3175672477,0.0,9.28923307383,0.0,0.255763099603,0.255763099603,0.255763099603,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.987638406351
 02/03  19:00:00,2.05046886336,9.23597840432,0.0,8.06266988082,0.0,0.22199178591,0.22199178591,0.22199178591,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12912520292
 02/03  20:00:00,2.16961627,9.35455460884,0.0,8.15695774752,0.0,0.224587840595,0.224587840595,0.224587840595,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15199098619
 02/03  21:00:00,2.09337102251,9.46260245994,0.0,8.34834973075,0.0,0.229857490574,0.229857490574,0.229857490574,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0670789848
 02/03  22:00:00,1.91578436797,9.61759026172,0.0,8.6083049821,0.0,0.237014912539,0.237014912539,0.237014912539,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963212867782
 02/03  23:00:00,1.5930047942,9.69606855711,0.0,8.86108337391,0.0,0.243974731987,0.243974731987,0.243974731987,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795115415124
 02/03  24:00:00,1.28875122182,9.76872333868,0.0,9.12135569975,0.0,0.251140884055,0.251140884055,0.251140884055,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612721552337
 02/04  01:00:00,0.98132944297,9.94090755195,0.0,9.47460969306,0.0,0.260867126852,0.260867126852,0.260867126852,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.43764026806
 02/04  02:00:00,0.859256217247,10.0929690868,0.0,9.72423909605,0.0,0.267740244293,0.267740244293,0.267740244293,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342343898335
 02/04  03:00:00,0.804716120427,10.0570654425,0.0,9.71568707801,0.0,0.267504779145,0.267504779145,0.267504779145,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315298197753
 02/04  04:00:00,0.79328047635,10.1452935979,0.0,9.79710908973,0.0,0.269746594582,0.269746594582,0.269746594582,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322471452336
 02/04  05:00:00,0.791934969678,10.2549967482,0.0,9.83011674124,0.0,0.27065540365,0.27065540365,0.27065540365,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400138265178
 02/04  06:00:00,0.853070302982,10.5187939369,0.0,9.75889743626,0.0,0.268694502244,0.268694502244,0.268694502244,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73228670533
 02/04  07:00:00,1.04769676078,10.8863218077,0.0,9.49807391629,0.0,0.261513173992,0.261513173992,0.261513173992,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35634748802
 02/04  08:00:00,1.33544161952,10.7048274879,0.0,9.13335993976,0.0,0.251471400213,0.251471400213,0.251471400213,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53757097958
 02/04  09:00:00,1.26522452117,10.0959070089,0.0,8.56284396955,0.0,0.235763221534,0.235763221534,0.235763221534,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50440544855
 02/04  10:00:00,1.11360422471,9.50978948053,0.0,8.11350129562,0.0,0.22339134173,0.22339134173,0.22339134173,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37189825772
 02/04  11:00:00,1.15356898762,10.7890809004,0.0,9.55574981053,0.0,0.263101180813,0.263101180813,0.263101180813,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20836755202
 02/04  12:00:00,1.13992364259,9.49226289646,0.0,8.40906422865,0.0,0.231529160135,0.231529160135,0.231529160135,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05822748178
 02/04  13:00:00,1.11333306206,9.13883672167,0.0,8.17200455487,0.0,0.225002128627,0.225002128627,0.225002128627,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.942281628611
 02/04  14:00:00,1.08082765371,8.82916672776,0.0,7.93192707066,0.0,0.218392006885,0.218392006885,0.218392006885,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.871840175075
 02/04  15:00:00,1.07793926948,8.720462136,0.0,7.88881413083,0.0,0.217204966035,0.217204966035,0.217204966035,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.804818320455
 02/04  16:00:00,1.13392536567,8.89567722589,0.0,8.05502921992,0.0,0.221781413418,0.221781413418,0.221781413418,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.812326933427
 02/04  17:00:00,1.33547670457,8.89426387849,0.0,7.96256351259,0.0,0.219235528765,0.219235528765,0.219235528765,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.898201500725
 02/04  18:00:00,1.78110227527,10.5797274264,0.0,9.47095519867,0.0,0.260766506617,0.260766506617,0.260766506617,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06807646026
 02/04  19:00:00,2.08826878612,9.46679191375,0.0,8.18941128658,0.0,0.225481393128,0.225481393128,0.225481393128,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23319730659
 02/04  20:00:00,2.20155438152,9.38737615055,0.0,8.07318123171,0.0,0.222281197928,0.222281197928,0.222281197928,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26858904371
 02/04  21:00:00,2.12658105128,9.51423556881,0.0,8.28859145737,0.0,0.228212149015,0.228212149015,0.228212149015,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17847036705
 02/04  22:00:00,1.95035461276,9.67377963302,0.0,8.57065554456,0.0,0.235978299854,0.235978299854,0.235978299854,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05705167662
 02/04  23:00:00,1.62246744368,9.81204207314,0.0,8.90355696794,0.0,0.245144169547,0.245144169547,0.245144169547,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.868615337117
 02/04  24:00:00,1.31202620894,10.0957468055,0.0,9.40247514666,0.0,0.258881025843,0.258881025843,0.258881025843,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.658625572277
 02/05  01:00:00,0.992833988529,10.3593881567,0.0,9.89245106764,0.0,0.272371672411,0.272371672411,0.272371672411,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438279498179
 02/05  02:00:00,0.872440102729,10.5721929728,0.0,10.2030735536,0.0,0.280924129775,0.280924129775,0.280924129775,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342733326808
 02/05  03:00:00,0.823043122204,10.7231097721,0.0,10.3813178563,0.0,0.285831780922,0.285831780922,0.285831780922,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315711749042
 02/05  04:00:00,0.813684371058,10.8866843166,0.0,10.5381719477,0.0,0.29015048929,0.29015048929,0.29015048929,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322799312976
 02/05  05:00:00,0.817770063043,11.1935190645,0.0,10.7684389782,0.0,0.296490497015,0.296490497015,0.296490497015,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400338344538
 02/05  06:00:00,0.883351550488,11.6190310637,0.0,10.8587025539,0.0,0.29897574975,0.29897574975,0.29897574975,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.732718714509
 02/05  07:00:00,1.08241097029,12.1477558298,0.0,10.7588827805,0.0,0.296227383502,0.296227383502,0.296227383502,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35697264601
 02/05  08:00:00,1.39370791814,12.8215704113,0.0,11.2495730646,0.0,0.309737698834,0.309737698834,0.309737698834,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53810077804
 02/05  09:00:00,1.31041314263,11.7370508152,0.0,10.2040800889,0.0,0.280951842998,0.280951842998,0.280951842998,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50431313552
 02/05  10:00:00,1.13803042491,10.396763999,0.0,9.00065298827,0.0,0.247817541926,0.247817541926,0.247817541926,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37172108354
 02/05  11:00:00,1.14769269475,10.5760643149,0.0,9.3423247536,0.0,0.257224887941,0.257224887941,0.257224887941,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20877602346
 02/05  12:00:00,1.10523544457,8.23260080239,0.0,7.1492000933,0.0,0.196840962113,0.196840962113,0.196840962113,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05842952306
 02/05  13:00:00,1.05593995267,7.05738573452,0.0,6.08750538054,0.0,0.167609019238,0.167609019238,0.167609019238,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.945329815798
 02/05  14:00:00,1.01441924147,6.42037803387,0.0,5.51999501176,0.0,0.151983594639,0.151983594639,0.151983594639,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.87498354009
 02/05  15:00:00,1.003703451,6.02723435705,0.0,5.19259320834,0.0,0.142969147548,0.142969147548,0.142969147548,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807811463997
 02/05  16:00:00,1.06330438787,6.33414684401,0.0,5.49009814205,0.0,0.151160435611,0.151160435611,0.151160435611,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.815727629414
 02/05  17:00:00,1.28364479294,7.01521781244,0.0,6.08004524267,0.0,0.167403617138,0.167403617138,0.167403617138,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.901673704586
 02/05  18:00:00,1.74532706019,9.28343407985,0.0,8.17161095551,0.0,0.224991291544,0.224991291544,0.224991291544,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07112735685
 02/05  19:00:00,2.06701359616,8.69722824979,0.0,7.41742966015,0.0,0.204226203163,0.204226203163,0.204226203163,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23561526906
 02/05  20:00:00,2.18406088713,8.75394797478,0.0,7.43782317195,0.0,0.204787703531,0.204787703531,0.204787703531,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.2705189277
 02/05  21:00:00,2.1157125222,9.12116447659,0.0,7.89384999578,0.0,0.217343619939,0.217343619939,0.217343619939,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18014073641
 02/05  22:00:00,1.94152733361,9.35453593305,0.0,8.25005162049,0.0,0.227151020711,0.227151020711,0.227151020711,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05841190072
 02/05  23:00:00,1.6165795626,9.59939280314,0.0,8.68971103102,0.0,0.239256288467,0.239256288467,0.239256288467,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.869812004035
 02/05  24:00:00,1.31196987747,10.0946384366,0.0,9.4004292057,0.0,0.258824694368,0.258824694368,0.258824694368,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659563144272
 02/06  01:00:00,0.984941591324,10.2951439741,0.0,9.8445557969,0.0,0.271052958282,0.271052958282,0.271052958282,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42193058633
 02/06  02:00:00,0.864344522277,10.4128550451,0.0,10.0523993275,0.0,0.276775573399,0.276775573399,0.276775573399,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334069625198
 02/06  03:00:00,0.81481715782,10.512735665,0.0,10.1773928251,0.0,0.280217054966,0.280217054966,0.280217054966,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309262673128
 02/06  04:00:00,0.804117179814,10.5820347142,0.0,10.2402856934,0.0,0.281948702218,0.281948702218,0.281948702218,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316035964899
 02/06  05:00:00,0.805861695439,10.8439283808,0.0,10.4329464257,0.0,0.287253285026,0.287253285026,0.287253285026,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386240213339
 02/06  06:00:00,0.867378251862,11.1466588127,0.0,10.4273480635,0.0,0.287099143724,0.287099143724,0.287099143724,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691700953927
 02/06  07:00:00,1.05787724584,11.5480162952,0.0,10.2537410097,0.0,0.282319171273,0.282319171273,0.282319171273,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2623748822
 02/06  08:00:00,1.35453449946,12.0515696211,0.0,10.5953809875,0.0,0.291725642075,0.291725642075,0.291725642075,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.422292065
 02/06  09:00:00,1.26382754849,11.1017080585,0.0,9.6902186531,0.0,0.26680354975,0.26680354975,0.26680354975,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38283181459
 02/06  10:00:00,1.07385656209,9.58895189745,0.0,8.30539252412,0.0,0.228674737571,0.228674737571,0.228674737571,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25916944614
 02/06  11:00:00,1.06458027554,9.30966954484,0.0,8.17296954691,0.0,0.225028698028,0.225028698028,0.225028698028,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11173646004
 02/06  12:00:00,1.02070351189,6.98862437545,0.0,5.9854024059,0.0,0.16479778896,0.16479778896,0.16479778896,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978250783521
 02/06  13:00:00,0.9709331425,5.63698560962,0.0,4.73654764419,0.0,0.130412715158,0.130412715158,0.130412715158,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875887427248
 02/06  14:00:00,0.92425614305,4.66857456139,0.0,3.82840367869,0.0,0.105408528735,0.105408528735,0.105408528735,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814771400682
 02/06  15:00:00,0.921145617807,4.39549861843,0.0,3.61514753262,0.0,0.0995368865348,0.0995368865348,0.0995368865348,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753521401099
 02/06  16:00:00,0.977685060807,4.51711984954,0.0,3.72640177986,0.0,0.102600081407,0.102600081407,0.102600081407,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762396997134
 02/06  17:00:00,1.19892655865,5.17755146227,0.0,4.30763358038,0.0,0.118603302094,0.118603302094,0.118603302094,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83641901671
 02/06  18:00:00,1.65880835741,7.34687283476,0.0,6.31325032108,0.0,0.173824518973,0.173824518973,0.173824518973,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992926746183
 02/06  19:00:00,1.98824152832,6.98114755542,0.0,5.80259319396,0.0,0.159764450868,0.159764450868,0.159764450868,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13437104087
 02/06  20:00:00,2.10908772144,7.16118154072,0.0,5.95858043649,0.0,0.164059292038,0.164059292038,0.164059292038,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1569952291
 02/06  21:00:00,2.04843338223,7.83572972507,0.0,6.71622916678,0.0,0.184919850292,0.184919850292,0.184919850292,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0723268139
 02/06  22:00:00,1.87519865118,8.14796753398,0.0,7.13424487196,0.0,0.196429195745,0.196429195745,0.196429195745,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967650250179
 02/06  23:00:00,1.56548914068,8.70013037804,0.0,7.86172373579,0.0,0.216459078474,0.216459078474,0.216459078474,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.79853687417
 02/06  24:00:00,1.27013932327,9.09576868835,0.0,8.44537756279,0.0,0.232528985505,0.232528985505,0.232528985505,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615745038969
 02/07  01:00:00,0.964510865361,9.55384259386,0.0,9.10251843642,0.0,0.250622232319,0.250622232319,0.250622232319,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422666566613
 02/07  02:00:00,0.850452791723,9.9090483892,0.0,9.5478561658,0.0,0.262883842845,0.262883842845,0.262883842845,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334806130964
 02/07  03:00:00,0.808542893097,10.285824923,0.0,9.94951355925,0.0,0.273942790242,0.273942790242,0.273942790242,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310231197062
 02/07  04:00:00,0.798344827263,10.3734983584,0.0,10.0306357153,0.0,0.276176349667,0.276176349667,0.276176349667,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317149587195
 02/07  05:00:00,0.802420861396,10.7196958862,0.0,10.3079764459,0.0,0.283812450984,0.283812450984,0.283812450984,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386977698508
 02/07  06:00:00,0.864130467739,11.029308241,0.0,10.3093895943,0.0,0.283851359602,0.283851359602,0.283851359602,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692308851428
 02/07  07:00:00,1.07906462399,12.3185574447,0.0,11.0232597328,0.0,0.30350654942,0.30350654942,0.30350654942,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26339730857
 02/07  08:00:00,1.36241751251,12.3391008888,0.0,10.8816894727,0.0,0.299608655131,0.299608655131,0.299608655131,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42351484753
 02/07  09:00:00,1.25698526377,10.8536417328,0.0,9.44170908436,0.0,0.259961265023,0.259961265023,0.259961265023,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38327505762
 02/07  10:00:00,1.0858811928,10.0266269679,0.0,8.74212322331,0.0,0.240699368283,0.240699368283,0.240699368283,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2601138174
 02/07  11:00:00,1.08691022488,10.1211590506,0.0,8.98398608626,0.0,0.247358647366,0.247358647366,0.247358647366,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11220942645
 02/07  12:00:00,1.03195599875,7.39726887778,0.0,6.39408908993,0.0,0.176050275817,0.176050275817,0.176050275817,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978208601821
 02/07  13:00:00,0.977765004798,5.88526738517,0.0,4.9846786737,0.0,0.137244577456,0.137244577456,0.137244577456,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876038173296
 02/07  14:00:00,0.945009192432,5.42295014382,0.0,4.58214772151,0.0,0.126161578117,0.126161578117,0.126161578117,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815402940285
 02/07  15:00:00,0.947883357375,5.36739328157,0.0,4.58625358778,0.0,0.126274626102,0.126274626102,0.126274626102,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754310009074
 02/07  16:00:00,1.00859299022,5.63930433249,0.0,4.84896778157,0.0,0.133508010816,0.133508010816,0.133508010816,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762015478372
 02/07  17:00:00,1.2174662362,5.85030362259,0.0,4.98098867406,0.0,0.137142979645,0.137142979645,0.137142979645,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835816083351
 02/07  18:00:00,1.66572287767,7.59766399825,0.0,6.56438346098,0.0,0.180739039232,0.180739039232,0.180739039232,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992584769767
 02/07  19:00:00,1.98558882743,6.88492842408,0.0,5.70624795519,0.0,0.157111749971,0.157111749971,0.157111749971,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13449714831
 02/07  20:00:00,2.10239619869,6.91866340873,0.0,5.71554649381,0.0,0.157367769283,0.157367769283,0.157367769283,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15751103979
 02/07  21:00:00,2.02860185515,7.1155892666,0.0,5.99595451615,0.0,0.165088323217,0.165088323217,0.165088323217,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07246100605
 02/07  22:00:00,1.85494559042,7.41306967221,0.0,6.39866025427,0.0,0.176176134987,0.176176134987,0.176176134987,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968337006103
 02/07  23:00:00,1.54178014694,7.84008018945,0.0,7.00062074951,0.0,0.192750084728,0.192750084728,0.192750084728,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799589671864
 02/07  24:00:00,1.24569241928,8.20886898071,0.0,7.55747391495,0.0,0.208082081512,0.208082081512,0.208082081512,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616748979174
 02/08  01:00:00,0.934180979918,8.45310500643,0.0,8.00094680465,0.0,0.220292346876,0.220292346876,0.220292346876,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423500610953
 02/08  02:00:00,0.817307269457,8.7064403315,0.0,8.34402151508,0.0,0.229738320579,0.229738320579,0.229738320579,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33603272398
 02/08  03:00:00,0.774826780719,9.06228857854,0.0,8.72495526017,0.0,0.240226677865,0.240226677865,0.240226677865,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311253151647
 02/08  04:00:00,0.766820852043,9.22926427784,0.0,8.88569512892,0.0,0.244652374447,0.244652374447,0.244652374447,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317856093046
 02/08  05:00:00,0.771297284088,9.59042680837,0.0,9.17757818225,0.0,0.252688873676,0.252688873676,0.252688873676,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388106884375
 02/08  06:00:00,0.834350839917,9.9490499679,0.0,9.2278031414,0.0,0.254071731779,0.254071731779,0.254071731779,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693637031224
 02/08  07:00:00,1.04907752835,11.2307619605,0.0,9.93413811568,0.0,0.273519453776,0.273519453776,0.273519453776,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26472344145
 02/08  08:00:00,1.30911139952,10.4038558945,0.0,8.94562868593,0.0,0.24630254214,0.24630254214,0.24630254214,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42433063997
 02/08  09:00:00,1.22056828715,9.53297977463,0.0,8.1190562695,0.0,0.223544288407,0.223544288407,0.223544288407,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3852659143
 02/08  10:00:00,1.03563870601,8.20349865938,0.0,6.91733234944,0.0,0.19045688149,0.19045688149,0.19045688149,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26177638275
 02/08  11:00:00,1.02906315181,8.02214924825,0.0,6.88299909786,0.0,0.189511574297,0.189511574297,0.189511574297,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1141866125
 02/08  12:00:00,0.986871350418,5.76212556865,0.0,4.75662924103,0.0,0.130965627483,0.130965627483,0.130965627483,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980525141583
 02/08  13:00:00,0.9424005926,4.60311838735,0.0,3.70025465812,0.0,0.101880165258,0.101880165258,0.101880165258,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878313191046
 02/08  14:00:00,0.904986234714,3.97111605835,0.0,3.12852683908,0.0,0.0861386204,0.0861386204,0.0861386204,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817189737247
 02/08  15:00:00,0.896335885438,3.49679479862,0.0,2.71406607546,0.0,0.0747271541656,0.0747271541656,0.0747271541656,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755899038445
 02/08  16:00:00,0.953313941246,3.63333181216,0.0,2.84125059804,0.0,0.0782289618452,0.0782289618452,0.0782289618452,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763760141572
 02/08  17:00:00,1.17247621316,4.21875478881,0.0,3.34696558505,0.0,0.0921529565997,0.0921529565997,0.0921529565997,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838290338583
 02/08  18:00:00,1.62718674428,6.20054016859,0.0,5.1647635574,0.0,0.142202905844,0.142202905844,0.142202905844,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995080843698
 02/08  19:00:00,1.95197500656,5.6659658788,0.0,4.48540485087,0.0,0.123497929109,0.123497929109,0.123497929109,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13637770735
 02/08  20:00:00,2.0762212172,5.96978791279,0.0,4.76487963009,0.0,0.131192787794,0.131192787794,0.131192787794,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15930240758
 02/08  21:00:00,2.01083369384,6.4722336258,0.0,5.35062064293,0.0,0.147320161908,0.147320161908,0.147320161908,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07443923848
 02/08  22:00:00,1.83985961102,6.86670293769,0.0,5.85074236051,0.0,0.161090155582,0.161090155582,0.161090155582,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969888165344
 02/08  23:00:00,1.52956475623,7.39752519945,0.0,6.556961709,0.0,0.180534694021,0.180534694021,0.180534694021,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800693722371
 02/08  24:00:00,1.23405853704,7.78732375118,0.0,7.1349350739,0.0,0.196448199271,0.196448199271,0.196448199271,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.61774259069
 02/09  01:00:00,0.925727144112,8.14744047062,0.0,7.6939062218,0.0,0.21183851107,0.21183851107,0.21183851107,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42487665799
 02/09  02:00:00,0.808323381857,8.38044924363,0.0,8.01772962249,0.0,0.220754432979,0.220754432979,0.220754432979,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336333528705
 02/09  03:00:00,0.76736758993,8.79188319937,0.0,8.4540398627,0.0,0.232767487075,0.232767487075,0.232767487075,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311763169942
 02/09  04:00:00,0.760116585619,8.98667627606,0.0,8.64219834029,0.0,0.237948108022,0.237948108022,0.237948108022,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.3187648799
 02/09  05:00:00,0.759497092857,9.16242892401,0.0,8.74899905247,0.0,0.240888682445,0.240888682445,0.240888682445,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388688129799
 02/09  06:00:00,0.821010245786,9.46503243176,0.0,8.74327707639,0.0,0.240731137648,0.240731137648,0.240731137648,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694145560103
 02/09  07:00:00,1.01090888012,9.84525230019,0.0,8.54786515442,0.0,0.235350805552,0.235350805552,0.235350805552,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26548674242
 02/09  08:00:00,1.30953901755,10.420717228,0.0,8.96115963433,0.0,0.246730160165,0.246730160165,0.246730160165,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42566102503
 02/09  09:00:00,1.21231845371,9.23415726836,0.0,7.81942498649,0.0,0.215294454963,0.215294454963,0.215294454963,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38607469104
 02/09  10:00:00,1.0251436631,7.82301381813,0.0,6.53615578457,0.0,0.179961838578,0.179961838578,0.179961838578,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26246810637
 02/09  11:00:00,1.02149989694,7.74854174256,0.0,6.60830412653,0.0,0.181948319424,0.181948319424,0.181948319424,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11527407815
 02/09  12:00:00,0.986990569514,5.7675403984,0.0,4.76095924007,0.0,0.131084846579,0.131084846579,0.131084846579,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981609972301
 02/09  13:00:00,0.945277214462,4.70830775946,0.0,3.80473263395,0.0,0.10475678712,0.10475678712,0.10475678712,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.879024587327
 02/09  14:00:00,0.912632104715,4.24923185684,0.0,3.40622236514,0.0,0.0937844904009,0.0937844904009,0.0937844904009,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817610009679
 02/09  15:00:00,0.925135838811,4.54305527287,0.0,3.7600710692,0.0,0.103527107539,0.103527107539,0.103527107539,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75615451896
 02/09  16:00:00,0.981048602589,4.64073448377,0.0,3.84856452972,0.0,0.105963623188,0.105963623188,0.105963623188,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763848881499
 02/09  17:00:00,1.19393351273,4.99747389712,0.0,4.12628776716,0.0,0.113610256175,0.113610256175,0.113610256175,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837687264778
 02/09  18:00:00,1.64328903705,6.7848385908,0.0,5.749593624,0.0,0.158305198615,0.158305198615,0.158305198615,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994549199304
 02/09  19:00:00,1.96044769998,5.97351635641,0.0,4.79313033592,0.0,0.131970622523,0.131970622523,0.131970622523,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13620269991
 02/09  20:00:00,2.07975140436,6.09817288173,0.0,4.89309488647,0.0,0.134722974961,0.134722974961,0.134722974961,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15947212013
 02/09  21:00:00,2.00595856932,6.29511777466,0.0,5.17355769652,0.0,0.14244503738,0.14244503738,0.14244503738,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07438633375
 02/09  22:00:00,1.83424449553,6.66301716495,0.0,5.64680318174,0.0,0.155475040096,0.155475040096,0.155475040096,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970141571363
 02/09  23:00:00,1.51787737903,6.97369207974,0.0,6.13247994836,0.0,0.168847316821,0.168847316821,0.168847316821,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801342363305
 02/09  24:00:00,1.21906102127,7.24323570875,0.0,6.59023015097,0.0,0.181450683508,0.181450683508,0.181450683508,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618359471186
 02/10  01:00:00,0.907745789263,7.49492974366,0.0,7.04082922814,0.0,0.193857156221,0.193857156221,0.193857156221,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425442924697
 02/10  02:00:00,0.792329108609,7.80076222518,0.0,7.43682279005,0.0,0.204760159732,0.204760159732,0.204760159732,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337553342697
 02/10  03:00:00,0.739033647289,7.76392016655,0.0,7.42496022806,0.0,0.204433544434,0.204433544434,0.204433544434,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312879771762
 02/10  04:00:00,0.726873622945,7.77975794086,0.0,7.43482468545,0.0,0.204705145349,0.204705145349,0.204705145349,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319220199538
 02/10  05:00:00,0.72463872639,7.89706096909,0.0,7.48295445419,0.0,0.206030315978,0.206030315978,0.206030315978,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38936477315
 02/10  06:00:00,0.785199179852,8.16552564099,0.0,7.44263074156,0.0,0.204920071715,0.204920071715,0.204920071715,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695285104155
 02/10  07:00:00,0.975348661009,8.55509743881,0.0,7.25632949498,0.0,0.199790586438,0.199790586438,0.199790586438,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26686754048
 02/10  08:00:00,1.27275144534,9.08600180037,0.0,7.62504690746,0.0,0.209942587959,0.209942587959,0.209942587959,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4270583243
 02/10  09:00:00,1.19209410753,8.50132550553,0.0,7.08488327302,0.0,0.195070108784,0.195070108784,0.195070108784,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38778464168
 02/10  10:00:00,1.03677422385,8.24669633835,0.0,6.95857399026,0.0,0.191592399332,0.191592399332,0.191592399332,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26373242091
 02/10  11:00:00,1.05813639915,9.07943435843,0.0,7.93893003985,0.0,0.21858482163,0.21858482163,0.21858482163,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11554078069
 02/10  12:00:00,1.0429131948,7.79803935211,0.0,6.79205090728,0.0,0.187007471866,0.187007471866,0.187007471866,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981017258797
 02/10  13:00:00,1.01499887975,7.23892410207,0.0,6.33700097181,0.0,0.174478452404,0.174478452404,0.174478452404,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877372592076
 02/10  14:00:00,0.989252493613,7.02968606263,0.0,6.18905011385,0.0,0.170404879298,0.170404879298,0.170404879298,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815236466752
 02/10  15:00:00,0.997886072044,7.1834254005,0.0,6.40233601565,0.0,0.176277340772,0.176277340772,0.176277340772,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754259700136
 02/10  16:00:00,1.05354539992,7.27152780538,0.0,6.48162476611,0.0,0.178460420518,0.178460420518,0.178460420518,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761581966718
 02/10  17:00:00,1.25800472967,7.32217505931,0.0,6.45333364811,0.0,0.177681473109,0.177681473109,0.177681473109,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835342546025
 02/10  18:00:00,1.68991094543,8.47580951455,0.0,7.44288626064,0.0,0.204927106994,0.204927106994,0.204927106994,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992227486412
 02/10  19:00:00,2.00232648486,7.49349311918,0.0,6.31415426079,0.0,0.173849407403,0.173849407403,0.173849407403,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1351555378
 02/10  20:00:00,2.11449945288,7.35866369125,0.0,6.15513277238,0.0,0.169471023476,0.169471023476,0.169471023476,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15792504374
 02/10  21:00:00,2.0396227431,7.51704871088,0.0,6.39622960258,0.0,0.176109211162,0.176109211162,0.176109211162,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07364536391
 02/10  22:00:00,1.86534523566,7.79185051149,0.0,6.77637200637,0.0,0.186575780222,0.186575780222,0.186575780222,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969406093286
 02/10  23:00:00,1.54849059167,8.08483870378,0.0,7.24434193229,0.0,0.19946052946,0.19946052946,0.19946052946,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800627003406
 02/10  24:00:00,1.24982420726,8.35936751036,0.0,7.70753911842,0.0,0.212213869495,0.212213869495,0.212213869495,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617182305345
 02/11  01:00:00,0.944370774546,8.60258278074,0.0,8.13228280685,0.0,0.223908458427,0.223908458427,0.223908458427,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.441642383056
 02/11  02:00:00,0.824341290799,8.82836890305,0.0,8.4561402576,0.0,0.232825317846,0.232825317846,0.232825317846,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.345842553013
 02/11  03:00:00,0.773716218694,8.93450948948,0.0,8.58978067124,0.0,0.236504877413,0.236504877413,0.236504877413,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.318648651514
 02/11  04:00:00,0.76289135977,9.04487274429,0.0,8.69338620222,0.0,0.239357478002,0.239357478002,0.239357478002,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.325773486199
 02/11  05:00:00,0.765573407268,9.30085793932,0.0,8.8726733188,0.0,0.24429384124,0.24429384124,0.24429384124,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.403442878773
 02/11  06:00:00,0.829295170219,9.6594193624,0.0,8.89539230223,0.0,0.244919369481,0.244919369481,0.244919369481,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.7364172649
 02/11  07:00:00,1.02698235441,10.1395176791,0.0,8.74573337508,0.0,0.24079876762,0.24079876762,0.24079876762,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36188390063
 02/11  08:00:00,1.33383821973,10.6524262885,0.0,9.07512497798,0.0,0.249868000426,0.249868000426,0.249868000426,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54340474188
 02/11  09:00:00,1.26972582749,10.2649425234,0.0,8.7263299596,0.0,0.240264527856,0.240264527856,0.240264527856,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50995497299
 02/11  10:00:00,1.1254787659,9.94587769882,0.0,8.54478079172,0.0,0.235265882915,0.235265882915,0.235265882915,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37670697992
 02/11  11:00:00,1.16246606552,11.1166184808,0.0,9.87888880307,0.0,0.271998258718,0.271998258718,0.271998258718,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21276613984
 02/11  12:00:00,1.18666876381,11.1944349264,0.0,10.1068319159,0.0,0.278274281357,0.278274281357,0.278274281357,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06263182448
 02/11  13:00:00,1.13824067174,10.04760808,0.0,9.07664088418,0.0,0.249909738304,0.249909738304,0.249909738304,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946416657643
 02/11  14:00:00,1.10125364811,9.57294822467,0.0,8.67379258225,0.0,0.238818001284,0.238818001284,0.238818001284,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873756160394
 02/11  15:00:00,1.09671330294,9.40464339307,0.0,8.57068095514,0.0,0.23597899949,0.23597899949,0.23597899949,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807132753222
 02/11  16:00:00,1.14769413561,9.39822415835,0.0,8.55510649171,0.0,0.235550183353,0.235550183353,0.235550183353,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.814796594096
 02/11  17:00:00,1.34486371671,9.23790599501,0.0,8.30349675813,0.0,0.228622540906,0.228622540906,0.228622540906,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900910371697
 02/11  18:00:00,1.77702912931,10.4349138743,0.0,9.32301985459,0.0,0.256693360659,0.256693360659,0.256693360659,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.0711982522
 02/11  19:00:00,2.08246151479,9.260099076,0.0,7.97849306952,0.0,0.219674121793,0.219674121793,0.219674121793,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.2374226859
 02/11  20:00:00,2.19527245611,9.16283178438,0.0,7.8450237321,0.0,0.215999272516,0.215999272516,0.215999272516,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27220217715
 02/11  21:00:00,2.12279957316,9.38078802019,0.0,8.15124939483,0.0,0.224430670895,0.224430670895,0.224430670895,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18236488097
 02/11  22:00:00,1.93873390235,9.25530917883,0.0,8.1485951002,0.0,0.224357589445,0.224357589445,0.224357589445,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06064166679
 02/11  23:00:00,1.60894746229,9.32414266124,0.0,8.41251561566,0.0,0.231624188156,0.231624188156,0.231624188156,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.871757277491
 02/11  24:00:00,1.29232447757,9.38305718842,0.0,8.68691463399,0.0,0.239179294471,0.239179294471,0.239179294471,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.66149646784
 02/12  01:00:00,0.972957564231,9.6396654228,0.0,9.1705457644,0.0,0.252495248113,0.252495248113,0.252495248113,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.440462067571
 02/12  02:00:00,0.8510611791,9.79801308084,0.0,9.42659796053,0.0,0.259545206147,0.259545206147,0.259545206147,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.345029027871
 02/12  03:00:00,0.797494496785,9.79732176737,0.0,9.45340004251,0.0,0.260283155503,0.260283155503,0.260283155503,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317841558136
 02/12  04:00:00,0.787111559181,9.92393051873,0.0,9.57305601293,0.0,0.263577677412,0.263577677412,0.263577677412,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.325161449917
 02/12  05:00:00,0.790048706991,10.1892701801,0.0,9.76160829041,0.0,0.268769140964,0.268769140964,0.268769140964,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402920147954
 02/12  06:00:00,0.853117400601,10.5241857552,0.0,9.76060800655,0.0,0.268741599863,0.268741599863,0.268741599863,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735967953421
 02/12  07:00:00,1.04911369892,10.9430182891,0.0,9.54953665143,0.0,0.262930112134,0.262930112134,0.262930112134,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36158123428
 02/12  08:00:00,1.35799499677,11.529556186,0.0,9.95249130883,0.0,0.27402477747,0.27402477747,0.27402477747,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.5431683086
 02/12  09:00:00,1.27859268331,10.5866546012,0.0,9.04837129577,0.0,0.249131383675,0.249131383675,0.249131383675,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50962571455
 02/12  10:00:00,1.13796058925,10.3993718212,0.0,8.99811657954,0.0,0.247747706262,0.247747706262,0.247747706262,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37686531443
 02/12  11:00:00,1.17644327978,11.6242929575,0.0,10.3865367051,0.0,0.285975472971,0.285975472971,0.285975472971,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21279271457
