Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/12  12:00:00,1.15434047046,10.0189740865,0.0,8.93267875514,0.0,0.245945988007,0.245945988007,0.245945988007,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06132414533
 02/12  13:00:00,1.11741134623,9.29181963853,0.0,8.32012651733,0.0,0.229080412801,0.229080412801,0.229080412801,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947142583018
 02/12  14:00:00,1.08974673018,9.15669461151,0.0,8.25586504377,0.0,0.22731108335,0.22731108335,0.22731108335,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875430085714
 02/12  15:00:00,1.06524634911,8.26279588182,0.0,7.42781136715,0.0,0.204512045659,0.204512045659,0.204512045659,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808154829949
 02/12  16:00:00,1.10843629598,7.97354427209,0.0,7.12927445069,0.0,0.196292343721,0.196292343721,0.196292343721,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.815948748854
 02/12  17:00:00,1.31191589763,8.04275290712,0.0,7.10684262323,0.0,0.195674721827,0.195674721827,0.195674721827,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902411418714
 02/12  18:00:00,1.74963226857,9.44147557998,0.0,8.32797473163,0.0,0.229296499921,0.229296499921,0.229296499921,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07280508085
 02/12  19:00:00,2.05670937485,8.32599123369,0.0,7.04318367422,0.0,0.193921981855,0.193921981855,0.193921981855,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23862423888
 02/12  20:00:00,2.1634738082,8.00936720272,0.0,6.69010712235,0.0,0.184200624604,0.184200624604,0.184200624604,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27365420523
 02/12  21:00:00,2.08892131805,8.15200541539,0.0,6.92080212435,0.0,0.190552415791,0.190552415791,0.190552415791,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18402954664
 02/12  22:00:00,1.90950878178,8.19527906564,0.0,7.08714817128,0.0,0.195132468873,0.195132468873,0.195132468873,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06205848252
 02/12  23:00:00,1.58270244085,8.37211587712,0.0,7.45930492373,0.0,0.205379166721,0.205379166721,0.205379166721,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872941185302
 02/12  24:00:00,1.26990908933,8.57010168799,0.0,7.87279498117,0.0,0.216763906226,0.216763906226,0.216763906226,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662660620226
 02/13  01:00:00,0.942977028276,8.77347841702,0.0,8.32041643671,0.0,0.229088395234,0.229088395234,0.229088395234,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424404389477
 02/13  02:00:00,0.823937300668,8.94777558712,0.0,8.58482210477,0.0,0.23636835179,0.23636835179,0.23636835179,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336567389917
 02/13  03:00:00,0.770926344117,8.92113657099,0.0,8.58329266404,0.0,0.236326241263,0.236326241263,0.236326241263,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311763740213
 02/13  04:00:00,0.759864263151,8.97711089382,0.0,8.63303406986,0.0,0.237695785555,0.237695785555,0.237695785555,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318363768088
 02/13  05:00:00,0.756397103416,9.04994460911,0.0,8.63640843835,0.0,0.237788693004,0.237788693004,0.237788693004,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388794429002
 02/13  06:00:00,0.819625183201,9.41534779534,0.0,8.69297205118,0.0,0.239346075064,0.239346075064,0.239346075064,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694765948878
 02/13  07:00:00,1.00789212627,9.73694288849,0.0,8.43829762992,0.0,0.232334051697,0.232334051697,0.232334051697,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26674485523
 02/13  08:00:00,1.28749951017,9.6215791542,0.0,8.16069185309,0.0,0.224690652787,0.224690652787,0.224690652787,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4269907325
 02/13  09:00:00,1.20129551488,8.83553607493,0.0,7.41907541251,0.0,0.204271516132,0.204271516132,0.204271516132,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38780307159
 02/13  10:00:00,1.02945006258,7.98122568166,0.0,6.69256282119,0.0,0.184268238059,0.184268238059,0.184268238059,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26427293329
 02/13  11:00:00,1.06248903247,9.23855786644,0.0,8.09701627482,0.0,0.222937454957,0.222937454957,0.222937454957,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11657805374
 02/13  12:00:00,1.0390825551,7.66027568367,0.0,6.65292331208,0.0,0.183176832166,0.183176832166,0.183176832166,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982381185561
 02/13  13:00:00,1.0190935532,7.38832849613,0.0,6.48571818772,0.0,0.178573125861,0.178573125861,0.178573125861,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878059770223
 02/13  14:00:00,1.00713589079,7.67999547593,0.0,6.83856931657,0.0,0.188288276476,0.188288276476,0.188288276476,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816026677341
 02/13  15:00:00,1.01586503962,7.83656474671,0.0,7.05532630449,0.0,0.194256308352,0.194256308352,0.194256308352,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754408757497
 02/13  16:00:00,1.06189000596,7.57474261895,0.0,6.78469815941,0.0,0.186805026565,0.186805026565,0.186805026565,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761723386999
 02/13  17:00:00,1.27018840143,7.76482909123,0.0,6.89584066694,0.0,0.189865144876,0.189865144876,0.189865144876,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835489559105
 02/13  18:00:00,1.71275473809,9.30590631718,0.0,8.27256542348,0.0,0.22777089966,0.22777089966,0.22777089966,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992645126209
 02/13  19:00:00,2.02294671392,8.24231242878,0.0,7.06307431267,0.0,0.194469636468,0.194469636468,0.194469636468,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13505479552
 02/13  20:00:00,2.13131473422,7.9694527255,0.0,6.76585835339,0.0,0.18628630482,0.18628630482,0.18628630482,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15798849697
 02/13  21:00:00,2.05481276968,8.06832501427,0.0,6.94792645617,0.0,0.191299237743,0.191299237743,0.191299237743,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07322481371
 02/13  22:00:00,1.8763918003,8.1927818356,0.0,7.17757966226,0.0,0.197622344867,0.197622344867,0.197622344867,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969129761497
 02/13  23:00:00,1.55461704111,8.30696385792,0.0,7.46685259486,0.0,0.205586978899,0.205586978899,0.205586978899,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.80024149498
 02/13  24:00:00,1.25341723433,8.49013356676,0.0,7.83803669964,0.0,0.215806896562,0.215806896562,0.215806896562,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617450780535
 02/14  01:00:00,0.940263876507,8.67513398918,0.0,8.22187564179,0.0,0.226375243465,0.226375243465,0.226375243465,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424600756554
 02/14  02:00:00,0.819549338825,8.78848203969,0.0,8.42545274954,0.0,0.231980389948,0.231980389948,0.231980389948,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336643197719
 02/14  03:00:00,0.774937943525,9.06710113869,0.0,8.72899265734,0.0,0.240337840671,0.240337840671,0.240337840671,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312028314615
 02/14  04:00:00,0.766038231275,9.20174521346,0.0,8.85727059569,0.0,0.243869753678,0.243869753678,0.243869753678,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318761561896
 02/14  05:00:00,0.764737564104,9.35299823148,0.0,8.93933127358,0.0,0.246129153692,0.246129153692,0.246129153692,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388925216146
 02/14  06:00:00,0.825739846021,9.63756296716,0.0,8.91505462755,0.0,0.245460737883,0.245460737883,0.245460737883,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694898544333
 02/14  07:00:00,1.01562609489,10.017848033,0.0,8.71919286927,0.0,0.240068020315,0.240068020315,0.240068020315,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26675476041
 02/14  08:00:00,1.31735837047,10.706117298,0.0,9.24515600395,0.0,0.254549513086,0.254549513086,0.254549513086,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42706472549
 02/14  09:00:00,1.23224784766,9.95946234246,0.0,8.54325413035,0.0,0.235223848913,0.235223848913,0.235223848913,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38755062127
 02/14  10:00:00,1.06724155193,9.35314682166,0.0,8.06513749411,0.0,0.222059727409,0.222059727409,0.222059727409,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26361940037
 02/14  11:00:00,1.10297521951,10.7078443542,0.0,9.56746149624,0.0,0.263423641991,0.263423641991,0.263423641991,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11541932008
 02/14  12:00:00,1.07140476618,8.83236140859,0.0,7.82685556673,0.0,0.215499043245,0.215499043245,0.215499043245,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980534655823
 02/14  13:00:00,1.0476799172,8.42588299621,0.0,7.52396568444,0.0,0.207159489859,0.207159489859,0.207159489859,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877366773586
 02/14  14:00:00,1.02021080691,8.15358842671,0.0,7.31344604198,0.0,0.201363192592,0.201363192592,0.201363192592,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814742902701
 02/14  15:00:00,1.01904040073,7.95070928257,0.0,7.17065439311,0.0,0.19743166946,0.19743166946,0.19743166946,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753225204736
 02/14  16:00:00,1.06906672134,7.83467640037,0.0,7.04535414115,0.0,0.193981741939,0.193981741939,0.193981741939,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761001186666
 02/14  17:00:00,1.26767034873,7.6728750049,0.0,6.8043858069,0.0,0.18734709217,0.18734709217,0.18734709217,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834990332809
 02/14  18:00:00,1.70169719752,8.9038910865,0.0,7.87095912539,0.0,0.216713359086,0.216713359086,0.216713359086,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992236193613
 02/14  19:00:00,2.00990103803,7.76838284503,0.0,6.58925958286,0.0,0.18142396058,0.18142396058,0.18142396058,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13493994159
 02/14  20:00:00,2.11525901251,7.38651832298,0.0,6.18271973265,0.0,0.17023058311,0.17023058311,0.17023058311,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1581927152
 02/14  21:00:00,2.03443138948,7.32808619745,0.0,6.20768131803,0.0,0.170917857548,0.170917857548,0.170917857548,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07323113503
 02/14  22:00:00,1.85151893018,7.28993250591,0.0,6.27420506219,0.0,0.172749474741,0.172749474741,0.172749474741,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96965503188
 02/14  23:00:00,1.52845514626,7.3572761142,0.0,6.5166610336,0.0,0.179425084048,0.179425084048,0.179425084048,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800745312514
 02/14  24:00:00,1.22299509754,7.38578893535,0.0,6.73311452887,0.0,0.185384759775,0.185384759775,0.185384759775,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618028319889
 02/15  01:00:00,0.90688799299,7.46343020239,0.0,7.00967434489,0.0,0.192999359948,0.192999359948,0.192999359948,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.425098266666
 02/15  02:00:00,0.784743146932,7.52499426726,0.0,7.16130311493,0.0,0.197174198054,0.197174198054,0.197174198054,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337305059889
 02/15  03:00:00,0.734846124506,7.61166338772,0.0,7.27287075468,0.0,0.200246021652,0.200246021652,0.200246021652,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312712466312
 02/15  04:00:00,0.724376984126,7.68938615689,0.0,7.34414757086,0.0,0.20220850653,0.20220850653,0.20220850653,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319525530147
 02/15  05:00:00,0.720590024019,7.7504731489,0.0,7.33590689326,0.0,0.201981613606,0.201981613606,0.201981613606,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38982451389
 02/15  06:00:00,0.780235461352,7.98566554585,0.0,7.2623500907,0.0,0.199956353214,0.199956353214,0.199956353214,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695705659881
 02/15  07:00:00,0.968002258147,8.28905352438,0.0,6.98951051857,0.0,0.192444183576,0.192444183576,0.192444183576,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26764260245
 02/15  08:00:00,1.24847146438,8.20516344332,0.0,6.74320585027,0.0,0.185662607001,0.185662607001,0.185662607001,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42806102444
 02/15  09:00:00,1.16562058162,7.54099697147,0.0,6.12337337238,0.0,0.168596582872,0.168596582872,0.168596582872,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38896600825
 02/15  10:00:00,0.987353897166,6.45326839446,0.0,5.16364370567,0.0,0.142172072647,0.142172072647,0.142172072647,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26523476161
 02/15  11:00:00,0.982832352758,6.34651496163,0.0,5.20391142539,0.0,0.143280775242,0.143280775242,0.143280775242,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11763999835
 02/15  12:00:00,0.970297115355,5.16353147436,0.0,4.15465838301,0.0,0.11439139242,0.11439139242,0.11439139242,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983901905318
 02/15  13:00:00,0.924830294539,3.96713110741,0.0,3.06210711409,0.0,0.0843098671969,0.0843098671969,0.0843098671969,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880473455137
 02/15  14:00:00,0.883102029209,3.17790817641,0.0,2.33369957161,0.0,0.0642544148944,0.0642544148944,0.0642544148944,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81880912278
 02/15  15:00:00,0.877578777395,2.81705219639,0.0,2.03281397665,0.0,0.0559700461225,0.0559700461225,0.0559700461225,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757408535022
 02/15  16:00:00,0.933359298452,2.91064572782,0.0,2.11650442433,0.0,0.0582743190518,0.0582743190518,0.0582743190518,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.765820230932
 02/15  17:00:00,1.15329391598,3.52425868388,0.0,2.65027075454,0.0,0.072970659427,0.072970659427,0.072970659427,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840489064161
 02/15  18:00:00,1.59597922007,5.06927482632,0.0,4.03131636936,0.0,0.110995381633,0.110995381633,0.110995381633,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99726268947
 02/15  19:00:00,1.92313745388,4.6214666902,0.0,3.43803426234,0.0,0.0946603764261,0.0946603764261,0.0946603764261,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13924910727
 02/15  20:00:00,2.04081752245,4.68685085658,0.0,3.47902888506,0.0,0.0957890930478,0.0957890930478,0.0957890930478,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16221609639
 02/15  21:00:00,1.97147870451,5.04545210232,0.0,3.92126015623,0.0,0.107965172575,0.107965172575,0.107965172575,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07701820169
 02/15  22:00:00,1.79652942305,5.29566252556,0.0,4.27700394499,0.0,0.11775996762,0.11775996762,0.11775996762,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.972586168736
 02/15  23:00:00,1.48346362503,5.72596144359,0.0,4.8825835312,0.0,0.134433562823,0.134433562823,0.134433562823,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.803508144308
 02/15  24:00:00,1.18507991223,6.01114303188,0.0,5.35604725873,0.0,0.147469574466,0.147469574466,0.147469574466,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.620449686563
 02/16  01:00:00,0.874418631573,6.28576482858,0.0,5.83039763754,0.0,0.160529998531,0.160529998531,0.160529998531,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426709600206
 02/16  02:00:00,0.759461604132,6.60831734705,0.0,6.24308565548,0.0,0.171892655254,0.171892655254,0.171892655254,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338845599126
 02/16  03:00:00,0.713611296707,6.84216766154,0.0,6.50162867554,0.0,0.179011193853,0.179011193853,0.179011193853,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314458819268
 02/16  04:00:00,0.708542175065,7.11571549298,0.0,6.76903242612,0.0,0.186373697469,0.186373697469,0.186373697469,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320970010985
 02/16  05:00:00,0.709110056343,7.33457946663,0.0,6.91895817945,0.0,0.190501645931,0.190501645931,0.190501645931,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390879545433
 02/16  06:00:00,0.77576875766,7.8245325445,0.0,7.10012085695,0.0,0.195489649522,0.195489649522,0.195489649522,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696801892271
 02/16  07:00:00,0.982007370294,8.79872150414,0.0,7.49817166303,0.0,0.206449295722,0.206449295722,0.206449295722,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26864943776
 02/16  08:00:00,1.26930162154,8.96238571513,0.0,7.49975042239,0.0,0.206492764153,0.206492764153,0.206492764153,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42873872414
 02/16  09:00:00,1.18071522243,8.08917270604,0.0,6.6716058459,0.0,0.18369122369,0.18369122369,0.18369122369,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38890926931
 02/16  10:00:00,1.01987068907,7.63420893858,0.0,6.34464307312,0.0,0.174688864555,0.174688864555,0.174688864555,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26517593828
 02/16  11:00:00,1.02220950706,7.77607179212,0.0,6.63407693677,0.0,0.182657929548,0.182657929548,0.182657929548,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11703131747
 02/16  12:00:00,1.02398254274,7.11258781966,0.0,6.10449574595,0.0,0.168076819807,0.168076819807,0.168076819807,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983120887672
 02/16  13:00:00,0.995939252821,6.54816679498,0.0,5.64476148505,0.0,0.155418825479,0.155418825479,0.155418825479,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878854771748
 02/16  14:00:00,0.969578583708,6.31620197023,0.0,5.47450006788,0.0,0.150730969393,0.150730969393,0.150730969393,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816302420324
 02/16  15:00:00,0.978787898623,6.49071156009,0.0,5.70869653261,0.0,0.157179167351,0.157179167351,0.157179167351,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755185342768
 02/16  16:00:00,1.03302765388,6.52772903413,0.0,5.7364268648,0.0,0.157942674484,0.157942674484,0.157942674484,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762981096787
 02/16  17:00:00,1.23776911116,6.58869484714,0.0,5.71838252734,0.0,0.157445854602,0.157445854602,0.157445854602,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836813454613
 02/16  18:00:00,1.66896032437,7.71645794408,0.0,6.68196647843,0.0,0.183976485936,0.183976485936,0.183976485936,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993795698153
 02/16  19:00:00,1.98817176573,6.98107870473,0.0,5.80005943901,0.0,0.159694688271,0.159694688271,0.159694688271,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13683594514
 02/16  20:00:00,2.09935644883,6.81023811113,0.0,5.60514376192,0.0,0.154328019426,0.154328019426,0.154328019426,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15948847408
 02/16  21:00:00,2.0199697771,6.80420206671,0.0,5.68244023245,0.0,0.156456245161,0.156456245161,0.156456245161,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07458808987
 02/16  22:00:00,1.8395073899,6.85461922242,0.0,5.83794980351,0.0,0.160737934467,0.160737934467,0.160737934467,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970597007073
 02/16  23:00:00,1.51812941863,6.98336075694,0.0,6.14163394525,0.0,0.169099356425,0.169099356425,0.169099356425,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801857043617
 02/16  24:00:00,1.2149187307,7.09341488133,0.0,6.43978349681,0.0,0.177308392935,0.177308392935,0.177308392935,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618985297927
 02/17  01:00:00,0.899321421357,7.1895422753,0.0,6.73485890991,0.0,0.185432788315,0.185432788315,0.185432788315,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426025774561
 02/17  02:00:00,0.779162434722,7.32320153374,0.0,6.95861345204,0.0,0.191593485844,0.191593485844,0.191593485844,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33820198927
 02/17  03:00:00,0.728264745293,7.37334299439,0.0,7.03383718981,0.0,0.193664642438,0.193664642438,0.193664642438,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313425637852
 02/17  04:00:00,0.717088736088,7.42520122326,0.0,7.07944075885,0.0,0.194920258492,0.194920258492,0.194920258492,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.32004740853
 02/17  05:00:00,0.71391453424,7.50859403492,0.0,7.09345526309,0.0,0.195306123828,0.195306123828,0.195306123828,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390397030079
 02/17  06:00:00,0.773928423076,7.75719218211,0.0,7.03328049997,0.0,0.193649314938,0.193649314938,0.193649314938,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696301886873
 02/17  07:00:00,0.959321926933,7.97431364729,0.0,6.67424369575,0.0,0.183763852362,0.183763852362,0.183763852362,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26816954818
 02/17  08:00:00,1.25580967453,8.47212752411,0.0,7.00972726971,0.0,0.193000817142,0.193000817142,0.193000817142,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4285036858
 02/17  09:00:00,1.17747242902,7.97190770523,0.0,6.55382863757,0.0,0.180448430273,0.180448430273,0.180448430273,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38942147683
 02/17  10:00:00,1.02494027167,7.81841750651,0.0,6.5287686736,0.0,0.179758447148,0.179758447148,0.179758447148,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26525890572
 02/17  11:00:00,1.04541173014,8.61867351577,0.0,7.47677417636,0.0,0.205860152628,0.205860152628,0.205860152628,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11693580152
 02/17  12:00:00,1.03790923949,7.6181163144,0.0,6.61030886838,0.0,0.182003516552,0.182003516552,0.182003516552,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982836259995
 02/17  13:00:00,1.01735505978,7.32550363365,0.0,6.42257666894,0.0,0.176834632443,0.176834632443,0.176834632443,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878376426534
 02/17  14:00:00,0.994326645018,7.21487744044,0.0,6.37334165213,0.0,0.175479030704,0.175479030704,0.175479030704,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816136306281
 02/17  15:00:00,0.997563682234,7.17212900334,0.0,6.39062692197,0.0,0.175954950961,0.175954950961,0.175954950961,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754672396653
 02/17  16:00:00,1.05071994469,7.16957590883,0.0,6.37900514577,0.0,0.175634965287,0.175634965287,0.175634965287,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762249690516
 02/17  17:00:00,1.25230000244,7.11576103732,0.0,6.2461397998,0.0,0.171976745879,0.171976745879,0.171976745879,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.836122372333
 02/17  18:00:00,1.67973819706,8.10716338467,0.0,7.07341532934,0.0,0.194754358625,0.194754358625,0.194754358625,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99305228783
 02/17  19:00:00,1.99574922868,7.25571664923,0.0,6.07527044338,0.0,0.167272151229,0.167272151229,0.167272151229,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13626288527
 02/17  20:00:00,2.10559018333,7.03615210516,0.0,5.83155098331,0.0,0.160561753929,0.160561753929,0.160561753929,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15899524672
 02/17  21:00:00,2.02323466168,6.92243356146,0.0,5.80101978463,0.0,0.159721129741,0.159721129741,0.159721129741,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07424003244
 02/17  22:00:00,1.84197265032,6.94401709516,0.0,5.92748726476,0.0,0.163203194886,0.163203194886,0.163203194886,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970457418563
 02/17  23:00:00,1.51801793379,6.9791640353,0.0,6.13758485162,0.0,0.168987871577,0.168987871577,0.168987871577,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801709415593
 02/17  24:00:00,1.21504276809,7.09783383233,0.0,6.44428849457,0.0,0.177432430321,0.177432430321,0.177432430321,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618899251173
 02/18  01:00:00,0.907626617899,7.269573643,0.0,6.79774691908,0.0,0.187164301781,0.187164301781,0.187164301781,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.443169133087
 02/18  02:00:00,0.783094363798,7.33185869949,0.0,6.95806520656,0.0,0.191578390845,0.191578390845,0.191578390845,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.3474074005
 02/18  03:00:00,0.73263856283,7.44414616091,0.0,7.09785349314,0.0,0.195427221548,0.195427221548,0.195427221548,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.320212501035
 02/18  04:00:00,0.72003201208,7.48988027421,0.0,7.13674855313,0.0,0.196498130312,0.196498130312,0.196498130312,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.3274186652
 02/18  05:00:00,0.718800675246,7.60376787783,0.0,7.17390281623,0.0,0.197521109218,0.197521109218,0.197521109218,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.405123319854
 02/18  06:00:00,0.779862164383,7.86581621362,0.0,7.10000151497,0.0,0.195486363645,0.195486363645,0.195486363645,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.738204903376
 02/18  07:00:00,0.975450798098,8.2699369424,0.0,6.87412391316,0.0,0.189267211309,0.189267211309,0.189267211309,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36391262589
 02/18  08:00:00,1.2650402872,8.15599242956,0.0,6.57640631508,0.0,0.181070067897,0.181070067897,0.181070067897,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54568954587
 02/18  09:00:00,1.19888189312,7.69458191611,0.0,6.15330117128,0.0,0.169420593482,0.169420593482,0.169420593482,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.512623154
 02/18  10:00:00,1.04568666434,7.05095561955,0.0,5.64675746488,0.0,0.15547378136,0.15547378136,0.15547378136,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37980822749
 02/18  11:00:00,1.07613070616,7.9841702477,0.0,6.74321646843,0.0,0.185662899354,0.185662899354,0.185662899354,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21599024138
 02/18  12:00:00,1.0998894067,8.04619353421,0.0,6.95503372659,0.0,0.191494924244,0.191494924244,0.191494924244,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06618862159
 02/18  13:00:00,1.04518131487,6.67108138674,0.0,5.69675513457,0.0,0.156850381438,0.156850381438,0.156850381438,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.949775713993
 02/18  14:00:00,1.01304120895,6.3735799013,0.0,5.4699453163,0.0,0.150605562121,0.150605562121,0.150605562121,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.87823510298
 02/18  15:00:00,1.01066207572,6.28348551427,0.0,5.44532820834,0.0,0.149927772277,0.149927772277,0.149927772277,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.811327621219
 02/18  16:00:00,1.06109416682,6.25679440378,0.0,5.40982362825,0.0,0.148950214562,0.148950214562,0.148950214562,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.818649702978
 02/18  17:00:00,1.26388002818,6.3004806837,0.0,5.36219537752,0.0,0.147638852371,0.147638852371,0.147638852371,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904786440994
 02/18  18:00:00,1.69430919057,7.4343607563,0.0,6.31865842809,0.0,0.173973421924,0.173973421924,0.173973421924,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07500656071
 02/18  19:00:00,2.00754099742,6.54281879455,0.0,5.25740410521,0.0,0.144753604428,0.144753604428,0.144753604428,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24123136876
 02/18  20:00:00,2.11698650944,6.32334240327,0.0,5.00170346372,0.0,0.137713325848,0.137713325848,0.137713325848,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27603306442
 02/18  21:00:00,2.03811962609,6.30917288315,0.0,5.07570109941,0.0,0.139750723825,0.139750723825,0.139750723825,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18629803935
 02/18  22:00:00,1.85920217559,6.37048761147,0.0,5.26002850187,0.0,0.144825862689,0.144825862689,0.144825862689,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06438669776
 02/18  23:00:00,1.53046336343,6.4773193358,0.0,5.56199852357,0.0,0.153140089291,0.153140089291,0.153140089291,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.875451044151
 02/18  24:00:00,1.21949047213,6.74119025836,0.0,6.04160710818,0.0,0.166345289034,0.166345289034,0.166345289034,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.664937063592
 02/19  01:00:00,0.897401724394,6.89862071858,0.0,6.42638209331,0.0,0.176939408276,0.176939408276,0.176939408276,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.443581034439
 02/19  02:00:00,0.776270023445,7.08424104869,0.0,6.71020737164,0.0,0.184754050492,0.184754050492,0.184754050492,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.347647584609
 02/19  03:00:00,0.727077502613,7.24273560032,0.0,6.89587758428,0.0,0.189866161331,0.189866161331,0.189866161331,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.320777849313
 02/19  04:00:00,0.716445404666,7.3601236116,0.0,7.00648413163,0.0,0.192911522898,0.192911522898,0.192911522898,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.32792642409
 02/19  05:00:00,0.715275776193,7.47610796981,0.0,7.04587962244,0.0,0.193996210165,0.193996210165,0.193996210165,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.405486605621
 02/19  06:00:00,0.780877237882,7.90294928303,0.0,7.13686865623,0.0,0.196501437144,0.196501437144,0.196501437144,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.738470831522
 02/19  07:00:00,0.975112372264,8.25795237325,0.0,6.86183239632,0.0,0.188928785476,0.188928785476,0.188928785476,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36421957359
 02/19  08:00:00,1.28173866213,8.76238434686,0.0,7.18288589296,0.0,0.197768442828,0.197768442828,0.197768442828,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.5456018853
 02/19  09:00:00,1.21465777629,8.2670796026,0.0,6.72627614672,0.0,0.185196476652,0.185196476652,0.185196476652,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51214586505
 02/19  10:00:00,1.0743968265,8.0930357226,0.0,6.68950127053,0.0,0.184183943513,0.184183943513,0.184183943513,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37914452488
 02/19  11:00:00,1.09753710413,8.76058756331,0.0,7.5206899209,0.0,0.207069297329,0.207069297329,0.207069297329,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21493410452
 02/19  12:00:00,1.08562753501,7.52592979088,0.0,6.43704715847,0.0,0.177233052552,0.177233052552,0.177233052552,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06391144638
 02/19  13:00:00,1.05943861842,7.18862049273,0.0,6.21457578919,0.0,0.171107684986,0.171107684986,0.171107684986,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.949494165358
 02/19  14:00:00,1.03119267901,7.03276926515,0.0,6.12920083954,0.0,0.168757032184,0.168757032184,0.168757032184,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.878168943586
 02/19  15:00:00,1.02522149068,6.81178413298,0.0,5.9741214514,0.0,0.164487187227,0.164487187227,0.164487187227,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.810832996862
 02/19  16:00:00,1.07948286731,6.92395661924,0.0,6.07769528395,0.0,0.167338915055,0.167338915055,0.167338915055,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.81794026274
 02/19  17:00:00,1.28115741167,6.92744504169,0.0,5.98970435905,0.0,0.164916235861,0.164916235861,0.164916235861,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.90424181746
 02/19  18:00:00,1.71118207584,8.04656720092,0.0,6.93147616508,0.0,0.190846307194,0.190846307194,0.190846307194,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07439526835
 02/19  19:00:00,2.02264407443,7.09050409973,0.0,5.80594297837,0.0,0.159856681436,0.159856681436,0.159856681436,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24037780077
 02/19  20:00:00,2.1315014704,6.84987185053,0.0,5.52888215213,0.0,0.152228286806,0.152228286806,0.152228286806,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27538382326
 02/19  21:00:00,2.0511303932,6.78068605025,0.0,5.5482479536,0.0,0.152761490933,0.152761490933,0.152761490933,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18526435225
 02/19  22:00:00,1.87123657985,6.80707422554,0.0,5.69711417313,0.0,0.156860266949,0.156860266949,0.156860266949,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06388764057
 02/19  23:00:00,1.54211465315,6.90021722937,0.0,5.98516959887,0.0,0.164791379018,0.164791379018,0.164791379018,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.875177862423
 02/19  24:00:00,1.22697666694,7.0129190826,0.0,6.31350328285,0.0,0.173831483842,0.173831483842,0.173831483842,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.664769713156
 02/20  01:00:00,0.897297984297,7.11650312948,0.0,6.66136833019,0.0,0.183409351255,0.183409351255,0.183409351255,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426477208467
 02/20  02:00:00,0.777046537755,7.24681012402,0.0,6.88176475841,0.0,0.189477588877,0.189477588877,0.189477588877,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338659273174
 02/20  03:00:00,0.728394953055,7.37862131894,0.0,7.03856629365,0.0,0.193794850201,0.193794850201,0.193794850201,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313974858559
 02/20  04:00:00,0.718422486254,7.47419646844,0.0,7.1278821336,0.0,0.196254008658,0.196254008658,0.196254008658,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320601278966
 02/20  05:00:00,0.716044131299,7.58631210192,0.0,7.17080153965,0.0,0.197435720887,0.197435720887,0.197435720887,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390768820528
 02/20  06:00:00,0.77987172019,7.97325183005,0.0,7.24913912932,0.0,0.199592612052,0.199592612052,0.199592612052,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696502905455
 02/20  07:00:00,0.970605469026,8.3841374709,0.0,7.08405829591,0.0,0.195047394455,0.195047394455,0.195047394455,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26817877164
 02/20  08:00:00,1.26820868357,8.9222853864,0.0,7.46005526885,0.0,0.205399826186,0.205399826186,0.205399826186,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42833354895
 02/20  09:00:00,1.17846574541,8.00729495069,0.0,6.58990556786,0.0,0.181441746669,0.181441746669,0.181441746669,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.388731792
 02/20  10:00:00,1.01781278035,7.55945448896,0.0,6.26990049373,0.0,0.172630955832,0.172630955832,0.172630955832,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26516406804
 02/20  11:00:00,1.02863877743,8.00980618988,0.0,6.86758595735,0.0,0.18908719991,0.18908719991,0.18908719991,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11725669464
 02/20  12:00:00,0.996789306909,6.12470814907,0.0,5.11684621374,0.0,0.140883583975,0.140883583975,0.140883583975,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982890749301
 02/20  13:00:00,0.978048145596,5.89963642303,0.0,4.99496225593,0.0,0.137527718254,0.137527718254,0.137527718254,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.880123628915
 02/20  14:00:00,0.95572516412,5.81543823697,0.0,4.97134834812,0.0,0.136877549806,0.136877549806,0.136877549806,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818690406825
 02/20  15:00:00,0.952976344131,5.55484278235,0.0,4.7712292199,0.0,0.131367612859,0.131367612859,0.131367612859,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756783877731
 02/20  16:00:00,1.00807816314,5.62262777267,0.0,4.83026942852,0.0,0.132993183736,0.132993183736,0.132993183736,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.764037271597
 02/20  17:00:00,1.21323824299,5.69898062595,0.0,4.8274293278,0.0,0.132914986434,0.132914986434,0.132914986434,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.838052432971
 02/20  18:00:00,1.64651361808,6.90230997036,0.0,5.86670936427,0.0,0.161529779644,0.161529779644,0.161529779644,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994904838601
 02/20  19:00:00,1.96296119328,6.06614747385,0.0,4.88441959984,0.0,0.134484115824,0.134484115824,0.134484115824,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13754455342
 02/20  20:00:00,2.07529018772,5.93721855523,0.0,4.73106494066,0.0,0.130261758321,0.130261758321,0.130261758321,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16054773943
 02/20  21:00:00,2.00116777349,6.12273210534,0.0,4.99955754144,0.0,0.137654241559,0.137654241559,0.137654241559,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07600081951
 02/20  22:00:00,1.82496226335,6.32740222435,0.0,5.30967551049,0.0,0.146192807916,0.146192807916,0.146192807916,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971654302022
 02/20  23:00:00,1.50548044961,6.52490832019,0.0,5.6822274806,0.0,0.156450387404,0.156450387404,0.156450387404,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802811071504
 02/20  24:00:00,1.20860280332,6.86484485348,0.0,6.21039105675,0.0,0.170992465556,0.170992465556,0.170992465556,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619807710142
 02/21  01:00:00,0.894406368755,7.01206034439,0.0,6.55634578876,0.0,0.180517735714,0.180517735714,0.180517735714,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427056964799
 02/21  02:00:00,0.778256800242,7.29107986468,0.0,6.92572110058,0.0,0.190687851364,0.190687851364,0.190687851364,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338972671665
 02/21  03:00:00,0.732158830815,7.5153943995,0.0,7.17526911679,0.0,0.197558727961,0.197558727961,0.197558727961,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314045115986
 02/21  04:00:00,0.723234339594,7.6491734006,0.0,7.30264709094,0.0,0.201065861998,0.201065861998,0.201065861998,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320813253779
 02/21  05:00:00,0.72127290405,7.77630382953,0.0,7.3607088752,0.0,0.202664493638,0.202664493638,0.202664493638,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390853212581
 02/21  06:00:00,0.78144179271,8.03022771749,0.0,7.30616365553,0.0,0.201162684572,0.201162684572,0.201162684572,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696454266685
 02/21  07:00:00,0.970876108087,8.39365274868,0.0,7.09388781908,0.0,0.195318033515,0.195318033515,0.195318033515,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26786452625
 02/21  08:00:00,1.27239053505,9.07389450439,0.0,7.61193876231,0.0,0.209581677665,0.209581677665,0.209581677665,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42805917347
 02/21  09:00:00,1.18329110852,8.18238720121,0.0,6.76516119577,0.0,0.186267109781,0.186267109781,0.186267109781,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38856841461
 02/21  10:00:00,1.03330413078,8.12196707086,0.0,6.83254133216,0.0,0.188122306265,0.188122306265,0.188122306265,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26503581151
 02/21  11:00:00,1.05866526025,9.0997428492,0.0,7.95813810429,0.0,0.219113682738,0.219113682738,0.219113682738,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11664120702
 02/21  12:00:00,1.04532636281,7.8870535447,0.0,6.87969638907,0.0,0.189420639876,0.189420639876,0.189420639876,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982385969598
 02/21  13:00:00,1.00917498798,7.02847585989,0.0,6.12547910603,0.0,0.168654560636,0.168654560636,0.168654560636,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878446215683
 02/21  14:00:00,0.965730489617,6.17677649128,0.0,5.33473853485,0.0,0.146882875303,0.146882875303,0.146882875303,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816638474405
 02/21  15:00:00,0.963881048026,5.94974330815,0.0,5.16728453918,0.0,0.142272316753,0.142272316753,0.142272316753,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75562908425
 02/21  16:00:00,0.997979077983,5.25502119233,0.0,4.46347392138,0.0,0.122894098582,0.122894098582,0.122894098582,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763226198399
 02/21  17:00:00,1.20344930889,5.34248799937,0.0,4.47189840647,0.0,0.123126052329,0.123126052329,0.123126052329,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837090727715
 02/21  18:00:00,1.6391801079,6.63608184557,0.0,5.60035864579,0.0,0.154196269461,0.154196269461,0.154196269461,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.995027432285
 02/21  19:00:00,1.95874600368,5.91313687402,0.0,4.73132527667,0.0,0.130268926226,0.130268926226,0.130268926226,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13762827677
 02/21  20:00:00,2.07445315567,5.90700694545,0.0,4.70066420733,0.0,0.129424726272,0.129424726272,0.129424726272,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16073686299
 02/21  21:00:00,2.0075298795,6.35395287604,0.0,5.23062717436,0.0,0.144016347566,0.144016347566,0.144016347566,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07615195729
 02/21  22:00:00,1.82808261503,6.44075927336,0.0,5.42300567446,0.0,0.149313159595,0.149313159595,0.149313159595,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971681187064
 02/21  23:00:00,1.50975660764,6.67974339271,0.0,5.83753615733,0.0,0.160726545429,0.160726545429,0.160726545429,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.8023374673
 02/21  24:00:00,1.21255592315,7.00809077054,0.0,6.35396709066,0.0,0.174945585385,0.174945585385,0.174945585385,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619477593294
 02/22  01:00:00,0.89781318468,7.13560177542,0.0,6.68008024152,0.0,0.183924551638,0.183924551638,0.183924551638,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426863943073
 02/22  02:00:00,0.77842322862,7.29705384575,0.0,6.93176572546,0.0,0.190854279742,0.190854279742,0.190854279742,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33890202786
 02/22  03:00:00,0.729888346124,7.43294722153,0.0,7.09280584702,0.0,0.19528824327,0.19528824327,0.19528824327,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.314061207785
 02/22  04:00:00,0.716464418658,7.40309956255,0.0,7.05676575169,0.0,0.194295941062,0.194295941062,0.194295941062,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320620754984
 02/22  05:00:00,0.714044339819,7.51360487363,0.0,7.09816975973,0.0,0.195435929406,0.195435929406,0.195435929406,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390693372156
 02/22  06:00:00,0.769663134248,7.60219501863,0.0,6.87836658896,0.0,0.18938402611,0.18938402611,0.18938402611,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696218634389
 02/22  07:00:00,0.968983307654,8.32463998804,0.0,7.02514191942,0.0,0.193425233082,0.193425233082,0.193425233082,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26759766527
 02/22  08:00:00,1.25357181188,8.39015454901,0.0,6.92844882213,0.0,0.190762954499,0.190762954499,0.190762954499,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42780915827
 02/22  09:00:00,1.16262637735,7.43165027125,0.0,6.01462484164,0.0,0.165602378605,0.165602378605,0.165602378605,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38836783879
 02/22  10:00:00,1.00200131813,6.98506880877,0.0,5.69563329887,0.0,0.156819493616,0.156819493616,0.156819493616,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26504558272
 02/22  11:00:00,1.02038575327,7.70984933045,0.0,6.56783878862,0.0,0.180834175752,0.180834175752,0.180834175752,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11704700395
 02/22  12:00:00,1.01248082243,6.69472165036,0.0,5.6867569833,0.0,0.156575099492,0.156575099492,0.156575099492,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.982993481029
 02/22  13:00:00,0.972344513598,5.69133151375,0.0,4.7878081861,0.0,0.131824086257,0.131824086257,0.131824086257,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878972789465
 02/22  14:00:00,0.948353841526,5.54649481153,0.0,4.7036242951,0.0,0.129506227212,0.129506227212,0.129506227212,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.817471034403
 02/22  15:00:00,0.953386507514,5.56911928074,0.0,4.78612622133,0.0,0.131777776242,0.131777776242,0.131777776242,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.756163374694
 02/22  16:00:00,0.998512279663,5.27474167797,0.0,4.482839634,0.0,0.123427300263,0.123427300263,0.123427300263,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763580971425
 02/22  17:00:00,1.20394866108,5.36099110087,0.0,4.49003471676,0.0,0.123625404526,0.123625404526,0.123625404526,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837457518919
 02/22  18:00:00,1.62890788182,6.26244962955,0.0,5.22727471625,0.0,0.143924043382,0.143924043382,0.143924043382,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994479145811
 02/22  19:00:00,1.94755399305,5.50641610135,0.0,4.32483506945,0.0,0.119076915591,0.119076915591,0.119076915591,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13739771132
 02/22  20:00:00,2.06659549124,5.62151601488,0.0,4.41527637592,0.0,0.121567061838,0.121567061838,0.121567061838,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16063376383
 02/22  21:00:00,1.98966988725,5.7047249151,0.0,4.581958031,0.0,0.126156355314,0.126156355314,0.126156355314,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0755931397
 02/22  22:00:00,1.81230050685,5.86731000883,0.0,4.84980460881,0.0,0.133531051418,0.133531051418,0.133531051418,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.971432988182
 02/22  23:00:00,1.48690101012,5.85015267821,0.0,5.00742824612,0.0,0.137870947912,0.137870947912,0.137870947912,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802854664012
 02/22  24:00:00,1.184013825,5.97181006259,0.0,5.31732731508,0.0,0.146403487231,0.146403487231,0.146403487231,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.619836660919
 02/23  01:00:00,0.868323606689,6.06492357873,0.0,5.60902830464,0.0,0.154434973647,0.154434973647,0.154434973647,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.427237683264
