Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  02:00:00,0.748203339953,6.20010986932,0.0,5.834189141,0.0,0.160634391075,0.160634391075,0.160634391075,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.339534635881
 02/23  03:00:00,0.694100738847,6.13387870019,0.0,5.79301152302,0.0,0.159500635993,0.159500635993,0.159500635993,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31478701044
 02/23  04:00:00,0.684817180798,6.25440220976,0.0,5.90734830607,0.0,0.162648703201,0.162648703201,0.162648703201,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321340847817
 02/23  05:00:00,0.682149069377,6.35629548302,0.0,5.93974385095,0.0,0.163540658964,0.163540658964,0.163540658964,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.391809890316
 02/23  06:00:00,0.741866539991,6.59371038571,0.0,5.86880327389,0.0,0.161587431854,0.161587431854,0.161587431854,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.697297316545
 02/23  07:00:00,0.931177568624,6.95222829744,0.0,5.65204970275,0.0,0.155619494052,0.155619494052,0.155619494052,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26827819135
 02/23  08:00:00,1.2261727569,7.39559473021,0.0,5.93332400488,0.0,0.163363899514,0.163363899514,0.163363899514,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42837415673
 02/23  09:00:00,1.14131473621,6.65830265277,0.0,5.24059292688,0.0,0.144290737468,0.144290737468,0.144290737468,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38905213506
 02/23  10:00:00,0.982301087869,6.26992362489,0.0,4.98012730589,0.0,0.13711926335,0.13711926335,0.13711926335,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26540639182
 02/23  11:00:00,0.973405010578,6.00386669098,0.0,4.86151340584,0.0,0.133853433061,0.133853433061,0.133853433061,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11738974725
 02/23  12:00:00,0.943012699507,4.17233246599,0.0,3.16369722212,0.0,0.087106976572,0.087106976572,0.087106976572,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983664057842
 02/23  13:00:00,0.920158629593,3.79820086645,0.0,2.89243375389,0.0,0.0796382022511,0.0796382022511,0.0796382022511,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.881216574376
 02/23  14:00:00,0.883665317795,3.19833572817,0.0,2.3541580309,0.0,0.0648177034802,0.0648177034802,0.0648177034802,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.818778215252
 02/23  15:00:00,0.873395451076,2.66536230337,0.0,1.88087691746,0.0,0.0517867198033,0.0517867198033,0.0517867198033,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.757655701193
 02/23  16:00:00,0.93100363304,2.82551417352,0.0,2.03094741828,0.0,0.0559186536392,0.0559186536392,0.0559186536392,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.766245682693
 02/23  17:00:00,1.14285455773,3.14476080051,0.0,2.27111663839,0.0,0.0625313011719,0.0625313011719,0.0625313011719,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.840145296932
 02/23  18:00:00,1.57318648264,4.24102482391,0.0,3.20349151632,0.0,0.088202644207,0.088202644207,0.088202644207,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.996837540093
 02/23  19:00:00,1.90372496662,3.91653358844,0.0,2.73297900215,0.0,0.0752478891621,0.0752478891621,0.0752478891621,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1393712657
 02/23  20:00:00,2.0231697371,4.04579478193,0.0,2.83806702787,0.0,0.078141307701,0.078141307701,0.078141307701,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16212187894
 02/23  21:00:00,1.95123127464,4.31014194745,0.0,3.18588005041,0.0,0.0877177427007,0.0877177427007,0.0877177427007,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07708815264
 02/23  22:00:00,1.78419790558,4.84828235329,0.0,3.82912721793,0.0,0.105428450147,0.105428450147,0.105428450147,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.973082723517
 02/23  23:00:00,1.47278863568,5.33883843946,0.0,4.49487136961,0.0,0.123758573466,0.123758573466,0.123758573466,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.804097301773
 02/23  24:00:00,1.17817199197,5.76083303019,0.0,5.10515382878,0.0,0.14056165421,0.14056165421,0.14056165421,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.621033114815
 02/24  01:00:00,0.869369588137,6.10378682939,0.0,5.64701801261,0.0,0.155480955095,0.155480955095,0.155480955095,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.428111225949
 02/24  02:00:00,0.757866603949,6.55183229244,0.0,6.18515576461,0.0,0.170297655071,0.170297655071,0.170297655071,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.340290435398
 02/24  03:00:00,0.716005213321,6.92997872345,0.0,6.58857495285,0.0,0.181405110466,0.181405110466,0.181405110466,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.315323603881
 02/24  04:00:00,0.707050460253,7.06239886734,0.0,6.71485382651,0.0,0.184881982657,0.184881982657,0.184881982657,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321831984951
 02/24  05:00:00,0.710127572962,7.37231586122,0.0,6.95591405403,0.0,0.19151916255,0.19151916255,0.19151916255,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.391660065444
 02/24  06:00:00,0.775888084955,7.82894037429,0.0,7.10445478572,0.0,0.195608976817,0.195608976817,0.195608976817,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.696875793294
 02/24  07:00:00,0.983548610376,8.8536098388,0.0,7.55414900445,0.0,0.207990535805,0.207990535805,0.207990535805,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.267560431
 02/24  08:00:00,1.24966506433,8.2476407755,0.0,6.78655701445,0.0,0.18685620695,0.18685620695,0.18685620695,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42718719245
 02/24  09:00:00,1.16657028368,7.5744053683,0.0,6.15786624435,0.0,0.169546284938,0.169546284938,0.169546284938,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38788153312
 02/24  10:00:00,0.981329635011,6.23351282836,0.0,4.9448444522,0.0,0.136147810492,0.136147810492,0.136147810492,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26427844898
 02/24  11:00:00,0.962420723476,5.60443006034,0.0,4.4625676502,0.0,0.12286914596,0.12286914596,0.12286914596,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11689887225
 02/24  12:00:00,0.930007452691,3.70007140432,0.0,2.69135086315,0.0,0.0741017297562,0.0741017297562,0.0741017297562,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.983749355139
 02/24  13:00:00,0.88673612709,2.58437778389,0.0,1.67853927049,0.0,0.0462156997477,0.0462156997477,0.0462156997477,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.881287975218
 02/24  14:00:00,0.849604267456,1.96273246785,0.0,1.11707169662,0.0,0.0307566531418,0.0307566531418,0.0307566531418,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.820261289208
 02/24  15:00:00,0.840131680582,1.45856469726,0.0,0.672747529339,0.0,0.0185229493099,0.0185229493099,0.0185229493099,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.758987483209
 02/24  16:00:00,0.896525331828,1.57448708686,0.0,0.778706667197,0.0,0.0214403524275,0.0214403524275,0.0214403524275,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76745934711
 02/24  17:00:00,1.1101279672,1.95740921532,0.0,1.08249745291,0.0,0.0298047106438,0.0298047106438,0.0298047106438,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.841412897228
 02/24  18:00:00,1.55054057078,3.4199131115,0.0,2.38099932014,0.0,0.0655567323408,0.0655567323408,0.0655567323408,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.998218023867
 02/24  19:00:00,1.888698081,3.37203532095,0.0,2.18720737557,0.0,0.060221003543,0.060221003543,0.060221003543,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1406446248
 02/24  20:00:00,2.01871080423,3.8849926656,0.0,2.6761200276,0.0,0.0736823748235,0.0736823748235,0.0736823748235,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16326676287
 02/24  21:00:00,1.95536429866,4.46115799767,0.0,3.33599014636,0.0,0.0918507667208,0.0918507667208,0.0918507667208,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07799410692
 02/24  22:00:00,1.78588673886,4.9098192839,0.0,3.89046509639,0.0,0.107117283423,0.107117283423,0.107117283423,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.973281775666
 02/24  23:00:00,1.47178129469,5.3024247892,0.0,4.45828507088,0.0,0.122751232484,0.122751232484,0.122751232484,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.804269950233
 02/24  24:00:00,1.17863157782,5.77780931991,0.0,5.12184583797,0.0,0.141021240052,0.141021240052,0.141021240052,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.62131739535
 02/25  01:00:00,0.875442723572,6.10284646877,0.0,5.62883828411,0.0,0.154980407453,0.154980407453,0.154980407453,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.445350593828
 02/25  02:00:00,0.75773900777,6.41279458452,0.0,6.03716687454,0.0,0.166223034817,0.166223034817,0.166223034817,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.349241617544
 02/25  03:00:00,0.709975310481,6.62225117385,0.0,6.27473149625,0.0,0.1727639692,0.1727639692,0.1727639692,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.321439510874
 02/25  04:00:00,0.699579578218,6.74809061977,0.0,6.39392276878,0.0,0.17604569645,0.17604569645,0.17604569645,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.328454795121
 02/25  05:00:00,0.697725422144,6.83925301482,0.0,6.40845643849,0.0,0.176445856117,0.176445856117,0.176445856117,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.406054834583
 02/25  06:00:00,0.757929815418,7.0692971104,0.0,6.30342569263,0.0,0.17355401468,0.17355401468,0.17355401468,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.738261622502
 02/25  07:00:00,0.951713583592,7.4064428215,0.0,6.01199595799,0.0,0.165529996803,0.165529996803,0.165529996803,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36254646016
 02/25  08:00:00,1.24823282006,7.54385844097,0.0,5.96596454335,0.0,0.164262600755,0.164262600755,0.164262600755,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54399732901
 02/25  09:00:00,1.19090052873,7.40300536263,0.0,5.86342059751,0.0,0.161439229092,0.161439229092,0.161439229092,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.5109271743
 02/25  10:00:00,1.04506029319,7.02623418865,0.0,5.62400786714,0.0,0.154847410207,0.154847410207,0.154847410207,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37783639432
 02/25  11:00:00,1.04975894827,7.02435171258,0.0,5.78540274946,0.0,0.159291141464,0.159291141464,0.159291141464,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21398542523
 02/25  12:00:00,1.03847406077,5.81323573029,0.0,4.72444822166,0.0,0.130079578312,0.130079578312,0.130079578312,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.0638163226
 02/25  13:00:00,1.01091795569,5.42666477072,0.0,4.45232100838,0.0,0.122587022252,0.122587022252,0.122587022252,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.949793224164
 02/25  14:00:00,0.977854639171,5.09552951001,0.0,4.19198047989,0.0,0.115418992342,0.115418992342,0.115418992342,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.87814954809
 02/25  15:00:00,0.974254723623,4.96078853934,0.0,4.1230249527,0.0,0.113520420175,0.113520420175,0.113520420175,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.810933901922
 02/25  16:00:00,1.02293907138,4.87048743169,0.0,4.02404289991,0.0,0.110795119127,0.110795119127,0.110795119127,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.818123459236
 02/25  17:00:00,1.22717491265,4.96703627403,0.0,4.02907745059,0.0,0.110933736845,0.110933736845,0.110933736845,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904459958253
 02/25  18:00:00,1.64064109528,5.48449752074,0.0,4.36945056107,0.0,0.120305326627,0.120305326627,0.120305326627,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07435119217
 02/25  19:00:00,1.97354426506,5.30778179193,0.0,4.02265377885,0.0,0.110756872062,0.110756872062,0.110756872062,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24094469249
 02/25  20:00:00,2.07242373366,4.70384837167,0.0,3.38319785716,0.0,0.093150550066,0.093150550066,0.093150550066,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27504463937
 02/25  21:00:00,1.98715736035,4.45745976623,0.0,3.22476808684,0.0,0.0887884580822,0.0887884580822,0.0887884580822,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18551793499
 02/25  22:00:00,1.80456749427,4.38610673314,0.0,3.27571454294,0.0,0.0901911813665,0.0901911813665,0.0901911813665,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06431977836
 02/25  23:00:00,1.47648335889,4.51740113913,0.0,3.60146221393,0.0,0.0991600847579,0.0991600847579,0.0991600847579,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.876069157129
 02/25  24:00:00,1.16043330207,4.59749527914,0.0,3.89666978808,0.0,0.107288118966,0.107288118966,0.107288118966,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.666179404475
 02/26  01:00:00,0.839065608575,4.78175078512,0.0,4.30763323037,0.0,0.118603292457,0.118603292457,0.118603292457,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.44545996392
 02/26  02:00:00,0.722391622865,5.12973158977,0.0,4.75336128475,0.0,0.130875649912,0.130875649912,0.130875649912,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.349984212584
 02/26  03:00:00,0.673538610876,5.30043138201,0.0,4.95136234876,0.0,0.136327269594,0.136327269594,0.136327269594,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.322988866519
 02/26  04:00:00,0.662780958129,5.41289852085,0.0,5.05740878639,0.0,0.139247076361,0.139247076361,0.139247076361,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.329776678583
 02/26  05:00:00,0.661834236424,5.53685572349,0.0,5.10490017893,0.0,0.140554670396,0.140554670396,0.140554670396,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.407213802814
 02/26  06:00:00,0.724450060565,5.85435734098,0.0,5.08745182242,0.0,0.140074259828,0.140074259828,0.140074259828,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73929572329
 02/26  07:00:00,0.940154346216,6.98772470209,0.0,5.5921681943,0.0,0.153970759427,0.153970759427,0.153970759427,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36365610444
 02/26  08:00:00,1.22620424299,6.74438014987,0.0,5.16589374744,0.0,0.142234023688,0.142234023688,0.142234023688,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54458983382
 02/26  09:00:00,1.16660123656,6.5206557778,0.0,4.98087816327,0.0,0.13713993692,0.13713993692,0.13713993692,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.5111200237
 02/26  10:00:00,1.03225058904,6.56195469243,0.0,5.15876355464,0.0,0.142037706059,0.142037706059,0.142037706059,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37880121061
 02/26  11:00:00,1.0559035306,7.24843670338,0.0,6.00857199276,0.0,0.165435723794,0.165435723794,0.165435723794,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21490117273
 02/26  12:00:00,1.05262384696,6.32786924095,0.0,5.23836388066,0.0,0.144229364504,0.144229364504,0.144229364504,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06453417425
 02/26  13:00:00,1.02753013923,6.02987824719,0.0,5.05567014297,0.0,0.139199205797,0.139199205797,0.139199205797,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.949657566035
 02/26  14:00:00,0.994920315282,5.71572671744,0.0,4.81180031786,0.0,0.132484668453,0.132484668453,0.132484668453,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.878526917551
 02/26  15:00:00,0.994640356043,5.70130461925,0.0,4.86342453031,0.0,0.133906052596,0.133906052596,0.133906052596,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.811050404223
 02/26  16:00:00,1.04565574128,5.6957029538,0.0,4.84910500478,0.0,0.133511789021,0.133511789021,0.133511789021,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.818276876466
 02/26  17:00:00,1.24172160904,5.49497484933,0.0,4.55740875961,0.0,0.125480433234,0.125480433234,0.125480433234,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.904067224534
 02/26  18:00:00,1.6698367469,6.54457681751,0.0,5.42982718725,0.0,0.149500978249,0.149500978249,0.149500978249,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07405386277
 02/26  19:00:00,1.98828742378,5.84232926152,0.0,4.5581205363,0.0,0.125500030784,0.125500030784,0.125500030784,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24002540464
 02/26  20:00:00,2.10299561057,5.81437844688,0.0,4.49355854076,0.0,0.123722426975,0.123722426975,0.123722426975,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27521403098
 02/26  21:00:00,2.02724193335,5.91268502996,0.0,4.68062681668,0.0,0.128873031089,0.128873031089,0.128873031089,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18488446888
 02/26  22:00:00,1.85375501322,6.17169282451,0.0,5.06218932606,0.0,0.139378700321,0.139378700321,0.139378700321,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06343108661
 02/26  23:00:00,1.53401784066,6.60607211081,0.0,5.69109598725,0.0,0.156694566523,0.156694566523,0.156694566523,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.875106355483
 02/26  24:00:00,1.22395725398,6.90340379935,0.0,6.2038391805,0.0,0.170812070882,0.170812070882,0.170812070882,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.664918532261
 02/27  01:00:00,0.90100553954,7.2513821104,0.0,6.79602553775,0.0,0.187116906498,0.187116906498,0.187116906498,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426698981823
 02/27  02:00:00,0.788101474908,7.6486741405,0.0,7.28327650107,0.0,0.20053252603,0.20053252603,0.20053252603,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33901154699
 02/27  03:00:00,0.746297485102,8.02917724608,0.0,7.6887804686,0.0,0.211697382247,0.211697382247,0.211697382247,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31431661075
 02/27  04:00:00,0.740092822187,8.26174158857,0.0,7.91494172735,0.0,0.217924344591,0.217924344591,0.217924344591,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.321086805343
 02/27  05:00:00,0.740103913762,8.46016483798,0.0,8.0446450587,0.0,0.22149550335,0.22149550335,0.22149550335,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390778037524
 02/27  06:00:00,0.80266065525,8.80001014126,0.0,8.07682588163,0.0,0.222381547112,0.222381547112,0.222381547112,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695574464355
 02/27  07:00:00,0.995046849872,9.26904135712,0.0,7.97176134485,0.0,0.2194887753,0.2194887753,0.2194887753,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26537960892
 02/27  08:00:00,1.27843840138,9.2905810647,0.0,7.83159531182,0.0,0.215629543997,0.215629543997,0.215629543997,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42508918427
 02/27  09:00:00,1.21307112923,9.26154436274,0.0,7.84676191816,0.0,0.216047130488,0.216047130488,0.216047130488,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38612485375
 02/27  10:00:00,1.06151937113,9.14395722209,0.0,7.85730973801,0.0,0.216337546616,0.216337546616,0.216337546616,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26225755689
 02/27  11:00:00,1.08631133108,10.1013343065,0.0,8.96223445696,0.0,0.246759753562,0.246759753562,0.246759753562,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11413631164
 02/27  12:00:00,1.11364797684,10.3670497412,0.0,9.36111531803,0.0,0.257742253903,0.257742253903,0.257742253903,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980963237123
 02/27  13:00:00,1.06509670849,9.05708961993,0.0,8.1565379121,0.0,0.224576281147,0.224576281147,0.224576281147,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876001169645
 02/27  14:00:00,1.0377228373,8.78767263657,0.0,7.94947732315,0.0,0.218875222985,0.218875222985,0.218875222985,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812795831386
 02/27  15:00:00,1.04096448424,8.74610731397,0.0,7.96693001691,0.0,0.219355752972,0.219355752972,0.219355752972,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752347612352
 02/27  16:00:00,1.09612151905,8.81650590114,0.0,8.02797564552,0.0,0.221036539649,0.221036539649,0.221036539649,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760209183074
 02/27  17:00:00,1.29902889136,8.81055733026,0.0,7.94331793524,0.0,0.218705634804,0.218705634804,0.218705634804,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833740529832
 02/27  18:00:00,1.72952434247,9.9124492026,0.0,8.88163203194,0.0,0.24454050404,0.24454050404,0.24454050404,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990121403163
 02/27  19:00:00,2.03503356666,8.6788723611,0.0,7.50206489564,0.0,0.206556489204,0.206556489204,0.206556489204,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13262414488
 02/27  20:00:00,2.1458448393,8.49481241258,0.0,7.29358707132,0.0,0.200816409897,0.200816409897,0.200816409897,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15561946613
 02/27  21:00:00,2.06523886143,8.44499977825,0.0,7.32659873705,0.0,0.201725329491,0.201725329491,0.201725329491,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07122729681
 02/27  22:00:00,1.88647419459,8.55746791841,0.0,7.54376896242,0.0,0.207704739152,0.207704739152,0.207704739152,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967626544154
 02/27  23:00:00,1.56536845254,8.69670721606,0.0,7.85734038134,0.0,0.216338390327,0.216338390327,0.216338390327,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799497066641
 02/27  24:00:00,1.26464044032,8.89748204775,0.0,8.24565991213,0.0,0.227030102554,0.227030102554,0.227030102554,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617176049023
 02/28  01:00:00,0.951626345671,9.08792899389,0.0,8.63455684765,0.0,0.237737712629,0.237737712629,0.237737712629,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424714555411
 02/28  02:00:00,0.834848894721,9.34458472526,0.0,8.98112767239,0.0,0.247279945843,0.247279945843,0.247279945843,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33707096043
 02/28  03:00:00,0.786456295066,9.48618124256,0.0,9.14733546071,0.0,0.251856192211,0.251856192211,0.251856192211,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312765615121
 02/28  04:00:00,0.774518214498,9.51036545609,0.0,9.16526084428,0.0,0.252349736902,0.252349736902,0.252349736902,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319391555933
 02/28  05:00:00,0.772192076318,9.62409722907,0.0,9.21007674668,0.0,0.253583665906,0.253583665906,0.253583665906,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.389278740635
 02/28  06:00:00,0.833622255002,9.92299068643,0.0,9.20134117289,0.0,0.253343146865,0.253343146865,0.253343146865,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694039718265
 02/28  07:00:00,1.02350175744,10.3008019546,0.0,9.00523438638,0.0,0.247943682865,0.247943682865,0.247943682865,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26366716489
 02/28  08:00:00,1.30395971964,10.2157366886,0.0,8.7585213384,0.0,0.241150862256,0.241150862256,0.241150862256,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42331878157
 02/28  09:00:00,1.2396126014,10.2238201719,0.0,8.81073960498,0.0,0.24258860266,0.24258860266,0.24258860266,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38442297605
 02/28  10:00:00,1.09123467884,10.2216362949,0.0,8.93656010513,0.0,0.246052854322,0.246052854322,0.246052854322,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26068626255
 02/28  11:00:00,1.12148297898,11.3771175588,0.0,10.2396573355,0.0,0.28193140146,0.28193140146,0.28193140146,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11249668543
 02/28  12:00:00,1.10195098031,9.93967139861,0.0,8.93628418661,0.0,0.246045257379,0.246045257379,0.246045257379,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978416025968
 02/28  13:00:00,1.07931064475,9.57218638562,0.0,8.67278348094,0.0,0.23879021741,0.23879021741,0.23879021741,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874852366497
 02/28  14:00:00,1.05245979023,9.3231881239,0.0,8.4847186884,0.0,0.23361217592,0.23361217592,0.23361217592,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81306995348
 02/28  15:00:00,1.04799897955,9.00080595842,0.0,8.22242061173,0.0,0.226390248278,0.226390248278,0.226390248278,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751555661976
 02/28  16:00:00,1.09868275613,8.90843146778,0.0,8.12099894791,0.0,0.223597776725,0.223597776725,0.223597776725,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759111447328
 02/28  17:00:00,1.30613002849,9.06785578784,0.0,8.2012289397,0.0,0.225806771937,0.225806771937,0.225806771937,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833127982958
 02/28  18:00:00,1.74490567814,10.4704707319,0.0,9.44027716973,0.0,0.25992183971,0.25992183971,0.25992183971,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.98949779466
 02/28  19:00:00,2.04934795884,9.19800428487,0.0,8.02195899096,0.0,0.220870881386,0.220870881386,0.220870881386,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13186197332
 02/28  20:00:00,2.15702465329,8.89986387232,0.0,7.69963430029,0.0,0.211996223886,0.211996223886,0.211996223886,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1546236969
 02/28  21:00:00,2.07629792527,8.8454127041,0.0,7.72826035972,0.0,0.212784393333,0.212784393333,0.212784393333,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06997859999
 02/28  22:00:00,1.89666244714,8.92644508063,0.0,7.91380300051,0.0,0.2178929917,0.2178929917,0.2178929917,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966569668276
 02/28  23:00:00,1.57667691603,9.10636163272,0.0,8.26806011883,0.0,0.227646853824,0.227646853824,0.227646853824,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798431745805
 02/28  24:00:00,1.27553510051,9.29233778376,0.0,8.6413504472,0.0,0.23792476274,0.23792476274,0.23792476274,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616341249972
 03/01  01:00:00,0.923630255404,9.55260704148,0.0,9.10355240857,0.0,0.250650700968,0.250650700968,0.250650700968,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424050206114
 03/01  02:00:00,0.810067888286,9.77758813409,0.0,9.41820556977,0.0,0.259314136062,0.259314136062,0.259314136062,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336360073677
 03/01  03:00:00,0.764384496032,10.005541449,0.0,9.67089176088,0.0,0.266271416922,0.266271416922,0.266271416922,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311894124901
 03/01  04:00:00,0.757518356328,10.2028452295,0.0,9.86179812523,0.0,0.271527696218,0.271527696218,0.271527696218,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318611853998
 03/01  05:00:00,0.764753566838,10.6243157054,0.0,10.2140806286,0.0,0.281227190705,0.281227190705,0.281227190705,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38864732113
 03/01  06:00:00,0.821768944878,11.0142544675,0.0,10.2971626619,0.0,0.283514711989,0.283514711989,0.283514711989,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.693001605237
 03/01  07:00:00,0.998157234103,12.3578695904,0.0,11.0677224364,0.0,0.304730753701,0.304730753701,0.304730753701,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26231329639
 03/01  08:00:00,1.21066018039,12.2697261483,0.0,10.8182926438,0.0,0.297863132189,0.297863132189,0.297863132189,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.42185794549
 03/01  09:00:00,1.10903426724,11.0385675,0.0,9.63183111296,0.0,0.265195948979,0.265195948979,0.265195948979,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3817319602
 03/01  10:00:00,0.998954788013,9.96633686701,0.0,8.68623263696,0.0,0.239160516853,0.239160516853,0.239160516853,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25882344086
 03/01  11:00:00,1.01287336985,10.1712953404,0.0,9.03808860027,0.0,0.248848267292,0.248848267292,0.248848267292,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.11142546207
 03/01  12:00:00,1.00277020614,9.11474110519,0.0,8.11504810333,0.0,0.223433930427,0.223433930427,0.223433930427,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.977905050568
 03/01  13:00:00,0.957688732468,7.9181573451,0.0,7.0220219725,0.0,0.193339330695,0.193339330695,0.193339330695,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.874714446521
 03/01  14:00:00,0.938220850206,7.93811213338,0.0,7.10309369579,0.0,0.19557150154,0.19557150154,0.19557150154,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.812856787898
 03/01  15:00:00,0.934686253275,8.00330724646,0.0,7.22757376798,0.0,0.198998846817,0.198998846817,0.198998846817,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.752323943068
 03/01  16:00:00,0.975377080299,8.05119041373,0.0,7.26705331255,0.0,0.200085848361,0.200085848361,0.200085848361,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.759426294553
 03/01  17:00:00,1.13689454122,8.15952296314,0.0,7.29729406186,0.0,0.200918475524,0.200918475524,0.200918475524,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.833000347932
 03/01  18:00:00,1.48719065434,9.59294905647,0.0,8.56810501666,0.0,0.235908075443,0.235908075443,0.235908075443,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.989336018726
 03/01  19:00:00,1.74761516018,8.51393199663,0.0,7.34381370026,0.0,0.202199313975,0.202199313975,0.202199313975,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13156730261
 03/01  20:00:00,1.92154305204,8.30361541256,0.0,7.10960423457,0.0,0.195750758058,0.195750758058,0.195750758058,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15421897169
 03/01  21:00:00,1.97759067679,8.64655819481,0.0,7.53517067764,0.0,0.207468000128,0.207468000128,0.207468000128,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.07022730781
 03/01  22:00:00,1.81969659484,8.98348622877,0.0,7.97707685567,0.0,0.219635128773,0.219635128773,0.219635128773,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.966210102478
 03/01  23:00:00,1.50990044307,8.91684534877,0.0,8.084068271,0.0,0.222580953881,0.222580953881,0.222580953881,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.797989760749
 03/01  24:00:00,1.22165339522,9.17506784286,0.0,8.52900525156,0.0,0.234831530475,0.234831530475,0.234831530475,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.615833060102
 03/02  01:00:00,0.9263332149,9.65061627066,0.0,9.20172302344,0.0,0.253353660464,0.253353660464,0.253353660464,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423888820432
 03/02  02:00:00,0.811816994888,9.84129992504,0.0,9.48173255599,0.0,0.261063242665,0.261063242665,0.261063242665,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336544878406
 03/02  03:00:00,0.765182044609,10.0343689601,0.0,9.69985846729,0.0,0.267068965499,0.267068965499,0.267068965499,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311754929578
 03/02  04:00:00,0.760145036639,10.2981451791,0.0,9.95719830475,0.0,0.274154376529,0.274154376529,0.274154376529,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318511624019
 03/02  05:00:00,0.773493704576,10.9415219317,0.0,10.531519605,0.0,0.289967328443,0.289967328443,0.289967328443,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388414571024
 03/02  06:00:00,0.82859353765,11.2616216239,0.0,10.5450296646,0.0,0.290339304761,0.290339304761,0.290339304761,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.692501758968
 03/02  07:00:00,1.01618992288,13.0117913824,0.0,11.7226638619,0.0,0.322763442483,0.322763442483,0.322763442483,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26129366296
 03/02  08:00:00,1.23093536481,13.0045776311,0.0,11.5546807856,0.0,0.318138316604,0.318138316604,0.318138316604,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4203212865
 03/02  09:00:00,1.15366625918,12.6581835573,0.0,11.2528506277,0.0,0.309827940912,0.309827940912,0.309827940912,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38032850277
 03/02  10:00:00,1.05246157797,11.9078001107,0.0,10.6295819463,0.0,0.292667306812,0.292667306812,0.292667306812,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25693737528
 03/02  11:00:00,1.08200644108,12.6802886641,0.0,11.5489793923,0.0,0.317981338518,0.317981338518,0.317981338518,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10952799367
 03/02  12:00:00,1.04414090803,10.6150024629,0.0,9.61761861812,0.0,0.264804632311,0.264804632311,0.264804632311,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975595893472
 03/02  13:00:00,1.0309965514,10.5788785464,0.0,9.68453825131,0.0,0.266647149629,0.266647149629,0.266647149629,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.872919369024
 03/02  14:00:00,1.01090047712,10.5763800419,0.0,9.74279424342,0.0,0.26825112845,0.26825112845,0.26825112845,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.811424148747
 03/02  15:00:00,1.00005721361,10.3751370038,0.0,9.60182590903,0.0,0.264369807155,0.264369807155,0.264369807155,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749901559329
 03/02  16:00:00,1.04637487313,10.6275426882,0.0,9.84567019014,0.0,0.271083641188,0.271083641188,0.271083641188,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757161691462
 03/02  17:00:00,1.23361923447,11.6701536482,0.0,10.810303644,0.0,0.29764316878,0.29764316878,0.29764316878,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830621450925
 03/02  18:00:00,1.58695265215,13.212926435,0.0,12.191428518,0.0,0.335670073253,0.335670073253,0.335670073253,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985989895905
 03/02  19:00:00,1.85028119773,12.2389864523,0.0,11.0726109857,0.0,0.304865351519,0.304865351519,0.304865351519,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1278244729
 03/02  20:00:00,2.02409065453,12.0248483484,0.0,10.8340999975,0.0,0.298298360558,0.298298360558,0.298298360558,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15095614461
 03/02  21:00:00,2.0672425001,11.8988945558,0.0,10.7912959101,0.0,0.29711982343,0.29711982343,0.29711982343,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06643843633
 03/02  22:00:00,1.90864164504,12.2107710853,0.0,11.2075323177,0.0,0.308580178976,0.308580178976,0.308580178976,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963039496953
 03/02  23:00:00,1.60957281861,12.5340093792,0.0,11.7041367204,0.0,0.322253329419,0.322253329419,0.322253329419,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795085341765
 03/02  24:00:00,1.32535688971,12.9385943953,0.0,12.2954826379,0.0,0.338535024967,0.338535024967,0.338535024967,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612882226285
 03/03  01:00:00,1.0234266471,13.1739419099,0.0,12.7281250849,0.0,0.350447092669,0.350447092669,0.350447092669,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420812398267
 03/03  02:00:00,0.909892587833,13.4005569293,0.0,13.0438063779,0.0,0.35913883561,0.35913883561,0.35913883561,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333728060712
 03/03  03:00:00,0.866160132158,13.6994017459,0.0,13.3673499547,0.0,0.368047053047,0.368047053047,0.368047053047,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309296227947
 03/03  04:00:00,0.859957865064,13.920818834,0.0,13.5823679576,0.0,0.373967204954,0.373967204954,0.373967204954,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316015626092
 03/03  05:00:00,0.866344267931,14.3111516336,0.0,13.9038220418,0.0,0.382817891798,0.382817891798,0.382817891798,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385741836073
 03/03  06:00:00,0.914435947082,14.3765959668,0.0,13.6627982171,0.0,0.376181714194,0.376181714194,0.376181714194,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.689707549316
 03/03  07:00:00,1.06463855087,14.7679372422,0.0,13.482302364,0.0,0.371212070469,0.371212070469,0.371212070469,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25780102064
 03/03  08:00:00,1.27607264585,14.6409462897,0.0,13.1940522374,0.0,0.363275597644,0.363275597644,0.363275597644,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41731849338
 03/03  09:00:00,1.18874701841,13.9300750744,0.0,12.5269724592,0.0,0.344908700142,0.344908700142,0.344908700142,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37809818837
 03/03  10:00:00,1.08088104093,12.9378592644,0.0,11.6617676511,0.0,0.321086769767,0.321086769767,0.321086769767,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25481082417
 03/03  11:00:00,1.10425473082,13.4862823599,0.0,12.3570300815,0.0,0.340229628259,0.340229628259,0.340229628259,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10747100035
 03/03  12:00:00,1.06698228559,11.4427792025,0.0,10.4472100652,0.0,0.287646009874,0.287646009874,0.287646009874,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.973781186003
 03/03  13:00:00,1.0298396998,10.5353474484,0.0,9.64252177531,0.0,0.26549029803,0.26549029803,0.26549029803,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.871404747009
 03/03  14:00:00,0.995096529237,10.0007418231,0.0,9.16879996684,0.0,0.252447180571,0.252447180571,0.252447180571,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809780206522
 03/03  15:00:00,0.981785497623,9.71017910916,0.0,8.93820309266,0.0,0.246098091166,0.246098091166,0.246098091166,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748566481079
 03/03  16:00:00,1.0169265768,9.55723984058,0.0,8.77611759018,0.0,0.241635344867,0.241635344867,0.241635344867,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756411443772
 03/03  17:00:00,1.17102531744,9.39619584709,0.0,8.53691281763,0.0,0.235049251744,0.235049251744,0.235049251744,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830054476118
 03/03  18:00:00,1.52135438106,10.8308086448,0.0,9.80892052391,0.0,0.270071802162,0.270071802162,0.270071802162,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986380099766
 03/03  19:00:00,1.77643210586,9.55728969469,0.0,8.39043584878,0.0,0.231016259647,0.231016259647,0.231016259647,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12830285215
 03/03  20:00:00,1.95053968547,9.35402230067,0.0,8.16275258462,0.0,0.224747391495,0.224747391495,0.224747391495,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15147750976
 03/03  21:00:00,2.002874506,9.56201887172,0.0,8.45347117847,0.0,0.232751829331,0.232751829331,0.232751829331,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06738748388
 03/03  22:00:00,1.84402001005,9.86462743908,0.0,8.86049543079,0.0,0.243958543982,0.243958543982,0.243958543982,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963932737662
 03/03  23:00:00,1.54684229078,10.2566785166,0.0,9.42578423405,0.0,0.259522801584,0.259522801584,0.259522801584,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.796106965564
 03/03  24:00:00,1.26132800453,10.6141644337,0.0,9.96997423249,0.0,0.274506139785,0.274506139785,0.274506139785,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613960670008
 03/04  01:00:00,0.967031185583,10.9052497851,0.0,10.4411061148,0.0,0.287477948071,0.287477948071,0.287477948071,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439139243446
 03/04  02:00:00,0.851277650106,11.1382755544,0.0,10.7715761554,0.0,0.296576873807,0.296576873807,0.296576873807,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.343676908361
 03/04  03:00:00,0.80208634166,11.2851161398,0.0,10.9453712675,0.0,0.301362024122,0.301362024122,0.301362024122,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.316989309134
 03/04  04:00:00,0.782828281316,11.0777452347,0.0,10.7314553785,0.0,0.295472217034,0.295472217034,0.295472217034,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.323854605802
 03/04  05:00:00,0.783523961301,11.2214375707,0.0,10.7987997776,0.0,0.297326429553,0.297326429553,0.297326429553,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401050037295
 03/04  06:00:00,0.837232721948,11.4662053812,0.0,10.7100114942,0.0,0.29488179646,0.29488179646,0.29488179646,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.732103686657
 03/04  07:00:00,1.00452726458,12.2945999896,0.0,10.9131647157,0.0,0.30047527196,0.30047527196,0.30047527196,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35360141636
 03/04  08:00:00,1.20820292558,11.5236483356,0.0,9.96047212169,0.0,0.274244515463,0.274244515463,0.274244515463,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53360065493
 03/04  09:00:00,1.13793206777,11.0289728772,0.0,9.50327760427,0.0,0.261656448615,0.261656448615,0.261656448615,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50069084615
 03/04  10:00:00,1.04579633563,10.1418611179,0.0,8.75198901732,0.0,0.240971005999,0.240971005999,0.240971005999,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36859131144
 03/04  11:00:00,1.07160824635,10.5496663025,0.0,9.32205933841,0.0,0.256666914494,0.256666914494,0.256666914494,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.205825686
 03/04  12:00:00,1.05405395339,9.14903541237,0.0,8.07128244739,0.0,0.222228918158,0.222228918158,0.222228918158,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05596501368
 03/04  13:00:00,1.01505498432,8.33290859174,0.0,7.36908356849,0.0,0.202895076454,0.202895076454,0.202895076454,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.942404097181
 03/04  14:00:00,0.97312530381,7.68133756048,0.0,6.78770891767,0.0,0.186887922629,0.186887922629,0.186887922629,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.871466993112
 03/04  15:00:00,0.954142222562,7.34121546061,0.0,6.51318015148,0.0,0.17932924393,0.17932924393,0.17932924393,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804625773711
 03/04  16:00:00,0.98449313149,7.0888065131,0.0,6.25217543337,0.0,0.172142926697,0.172142926697,0.172142926697,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.811920273103
 03/04  17:00:00,1.13762319671,6.94627174673,0.0,6.01923138117,0.0,0.16572921177,0.16572921177,0.16572921177,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897811812216
 03/04  18:00:00,1.48038789039,8.14016646067,0.0,7.03706015564,0.0,0.193753381274,0.193753381274,0.193753381274,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06759828395
 03/04  19:00:00,1.74883082893,7.41331801324,0.0,6.14182683026,0.0,0.169104667183,0.169104667183,0.169104667183,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23294018923
 03/04  20:00:00,1.91940427786,7.09550183873,0.0,5.78816624918,0.0,0.159367229689,0.159367229689,0.159367229689,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26754338326
 03/04  21:00:00,1.96305513127,6.96039667518,0.0,5.74130858491,0.0,0.158077084274,0.158077084274,0.158077084274,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17792788091
 03/04  22:00:00,1.79759577268,6.97890985563,0.0,5.8811525918,0.0,0.161927449141,0.161927449141,0.161927449141,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05755799321
 03/04  23:00:00,1.48815582802,7.17159744204,0.0,6.26671057545,0.0,0.172543126903,0.172543126903,0.172543126903,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.870099549563
 03/04  24:00:00,1.18791911013,7.43066621773,0.0,6.73956636644,0.0,0.185562400056,0.185562400056,0.185562400056,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.660870320095
 03/05  01:00:00,0.889050584285,8.07514182545,0.0,7.60887589155,0.0,0.209497346772,0.209497346772,0.209497346772,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.441261507109
 03/05  02:00:00,0.778553255423,8.49916235753,0.0,8.13024965667,0.0,0.223852479124,0.223852479124,0.223852479124,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345890210216
 03/05  03:00:00,0.736746799695,8.91384694334,0.0,8.57226023153,0.0,0.236022482157,0.236022482157,0.236022482157,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318831148586
 03/05  04:00:00,0.733900791431,9.30264234904,0.0,8.95442476713,0.0,0.246544727148,0.246544727148,0.246544727148,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325782331606
 03/05  05:00:00,0.742228216437,9.72325418295,0.0,9.2989516776,0.0,0.256030684688,0.256030684688,0.256030684688,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.40271474962
 03/05  06:00:00,0.807516931662,10.3877700509,0.0,9.63074359994,0.0,0.265166006173,0.265166006173,0.265166006173,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.732936250612
 03/05  07:00:00,0.983396761349,11.5274920188,0.0,10.1457116711,0.0,0.27934476873,0.27934476873,0.27934476873,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35394649017
 03/05  08:00:00,1.18837599101,10.8032926932,0.0,9.24036426912,0.0,0.254417580886,0.254417580886,0.254417580886,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53335286508
 03/05  09:00:00,1.11249666412,10.1048655983,0.0,8.57947196825,0.0,0.236221044958,0.236221044958,0.236221044958,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50038920328
 03/05  10:00:00,1.02166628879,9.26546934494,0.0,7.87559351911,0.0,0.216840959168,0.216840959168,0.216840959168,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36859503665
 03/05  11:00:00,1.04472679246,9.5734570933,0.0,8.34573362586,0.0,0.229785460613,0.229785460613,0.229785460613,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20594218934
 03/05  12:00:00,1.02387817584,8.05340679079,0.0,6.9753079645,0.0,0.19205314061,0.19205314061,0.19205314061,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.056310875
 03/05  13:00:00,0.975905405307,6.91188003074,0.0,5.94718351828,0.0,0.163745497443,0.163745497443,0.163745497443,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.94327558638
 03/05  14:00:00,0.94879228609,6.79856257662,0.0,5.90394158244,0.0,0.16255490491,0.16255490491,0.16255490491,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.872459344493
 03/05  15:00:00,0.93185113749,6.53292997761,0.0,5.70357514973,0.0,0.157038158858,0.157038158858,0.157038158858,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.805945292463
