Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  16:00:00,0.970670366163,6.58815890505,0.0,5.75013706641,0.0,0.158320161369,0.158320161369,0.158320161369,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.813311032017
 03/05  17:00:00,1.13908150672,7.00053209087,0.0,6.07219672891,0.0,0.167187521773,0.167187521773,0.167187521773,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.899106808622
 03/05  18:00:00,1.49792671465,8.77767932884,0.0,7.67406458132,0.0,0.211292205532,0.211292205532,0.211292205532,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06810672644
 03/05  19:00:00,1.77051701772,8.20030730454,0.0,6.92946219479,0.0,0.190790855977,0.190790855977,0.190790855977,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23229411599
 03/05  20:00:00,1.9521631718,8.2847825765,0.0,6.97795868423,0.0,0.192126123631,0.192126123631,0.192126123631,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26703168598
 03/05  21:00:00,2.00827260367,8.6018723372,0.0,7.38359256106,0.0,0.203294556678,0.203294556678,0.203294556678,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17711956678
 03/05  22:00:00,1.84717384671,8.77810464053,0.0,7.68181220919,0.0,0.211505523177,0.211505523177,0.211505523177,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05609316072
 03/05  23:00:00,1.5459196177,9.26799678269,0.0,8.36467273823,0.0,0.230306916587,0.230306916587,0.230306916587,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.868536727442
 03/05  24:00:00,1.24662087938,9.56081156134,0.0,8.87159564349,0.0,0.244264169299,0.244264169299,0.244264169299,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.658986386653
 03/06  01:00:00,0.936426307043,10.015487292,0.0,9.56830086633,0.0,0.263446752607,0.263446752607,0.263446752607,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422181998875
 03/06  02:00:00,0.832392656939,10.5869722176,0.0,10.2290339483,0.0,0.281638904716,0.281638904716,0.281638904716,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334915778673
 03/06  03:00:00,0.78836033004,10.8749857975,0.0,10.5416862992,0.0,0.29024725093,0.29024725093,0.29024725093,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310543935066
 03/06  04:00:00,0.771169070665,10.6972377706,0.0,10.3575876558,0.0,0.285178410555,0.285178410555,0.285178410555,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317214864473
 03/06  05:00:00,0.781308308929,11.2237821962,0.0,10.8153435081,0.0,0.297781932795,0.297781932795,0.297781932795,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386850932387
 03/06  06:00:00,0.858476809099,12.3445768758,0.0,11.6303804206,0.0,0.320222576211,0.320222576211,0.320222576211,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690106254865
 03/06  07:00:00,1.01776832355,13.0645838396,0.0,11.7799908636,0.0,0.324341843146,0.324341843146,0.324341843146,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25675911848
 03/06  08:00:00,1.23373868366,13.1012524241,0.0,11.6564964199,0.0,0.320941635457,0.320941635457,0.320941635457,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41518044518
 03/06  09:00:00,1.16648702312,13.119700329,0.0,11.7184966283,0.0,0.322648704853,0.322648704853,0.322648704853,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37619927384
 03/06  10:00:00,1.08371453169,13.0390806358,0.0,11.7646791193,0.0,0.323920260528,0.323920260528,0.323920260528,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25312072736
 03/06  11:00:00,1.12314728412,14.1705517021,0.0,13.0432015082,0.0,0.35912218156,0.35912218156,0.35912218156,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10556891574
 03/06  12:00:00,1.10058120302,12.6612266617,0.0,11.6675118817,0.0,0.321244927305,0.321244927305,0.321244927305,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971926828668
 03/06  13:00:00,1.08970030919,12.7069431247,0.0,11.8166397517,0.0,0.325350907417,0.325350907417,0.325350907417,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868882446909
 03/06  14:00:00,1.0607573116,12.3830487765,0.0,11.5535783502,0.0,0.318107962936,0.318107962936,0.318107962936,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807308776618
 03/06  15:00:00,1.03863287952,11.772387916,0.0,11.0028816208,0.0,0.302945473058,0.302945473058,0.302945473058,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746096759824
 03/06  16:00:00,1.07000355332,11.4823222949,0.0,10.7038562143,0.0,0.294712321384,0.294712321384,0.294712321384,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753755274046
 03/06  17:00:00,1.23596989418,11.7523213543,0.0,10.8956788442,0.0,0.299993828482,0.299993828482,0.299993828482,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827413956733
 03/06  18:00:00,1.59542229279,13.5178222637,0.0,12.4990431273,0.0,0.344139713894,0.344139713894,0.344139713894,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.98327111533
 03/06  19:00:00,1.85244163276,12.3141032635,0.0,11.1510772876,0.0,0.307025786555,0.307025786555,0.307025786555,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12447498214
 03/06  20:00:00,2.02928336726,12.2101887498,0.0,11.0226976444,0.0,0.303491073281,0.303491073281,0.303491073281,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1476988991
 03/06  21:00:00,2.09537358781,12.9177565127,0.0,11.8130079194,0.0,0.325250911145,0.325250911145,0.325250911145,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06358838393
 03/06  22:00:00,1.93617263836,13.2075267785,0.0,12.2074490923,0.0,0.336111172287,0.336111172287,0.336111172287,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959878415564
 03/06  23:00:00,1.64713488778,13.8954861709,0.0,13.0683789266,0.0,0.359815398591,0.359815398591,0.359815398591,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792319927287
 03/06  24:00:00,1.37461316185,14.7253226394,0.0,14.0844545145,0.0,0.387791297108,0.387791297108,0.387791297108,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610638593701
 03/07  01:00:00,1.07654853528,15.1015334248,0.0,14.6574948857,0.0,0.403568980839,0.403568980839,0.403568980839,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419034112311
 03/07  02:00:00,0.968395092257,15.5235258901,0.0,15.1685984212,0.0,0.417641340034,0.417641340034,0.417641340034,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.331904978221
 03/07  03:00:00,0.924265643504,15.8080225123,0.0,15.4777233377,0.0,0.426152564393,0.426152564393,0.426152564393,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.307543611325
 03/07  04:00:00,0.91884617208,16.0574399988,0.0,15.7211722262,0.0,0.43285551197,0.43285551197,0.43285551197,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313832522242
 03/07  05:00:00,0.916611655548,16.1344137035,0.0,15.7295173055,0.0,0.433085279414,0.433085279414,0.433085279414,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383308642248
 03/07  06:00:00,0.971018495617,16.4283250106,0.0,15.7178580833,0.0,0.432764262728,0.432764262728,0.432764262728,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686376726973
 03/07  07:00:00,1.12038949154,16.7879299311,0.0,15.5071585015,0.0,0.426963011139,0.426963011139,0.426963011139,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2529375721
 03/07  08:00:00,1.33366055601,16.7268220457,0.0,15.2856265129,0.0,0.420863507809,0.420863507809,0.420863507809,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41161997384
 03/07  09:00:00,1.24573431716,15.9942202933,0.0,14.5967327224,0.0,0.401895998892,0.401895998892,0.401895998892,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37248314417
 03/07  10:00:00,1.14477835674,15.2533651025,0.0,13.9824974996,0.0,0.384984085582,0.384984085582,0.384984085582,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24958681378
 03/07  11:00:00,1.18271978866,16.3312612892,0.0,15.2068556096,0.0,0.418694686098,0.418694686098,0.418694686098,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10262440143
 03/07  12:00:00,1.14874410379,14.407656931,0.0,13.4167728636,0.0,0.369407828072,0.369407828072,0.369407828072,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969096116101
 03/07  13:00:00,1.10778884776,13.3619640917,0.0,12.4736096234,0.0,0.343439445987,0.343439445987,0.343439445987,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866933542222
 03/07  14:00:00,1.0683288338,12.6563678174,0.0,11.8285735881,0.0,0.325679485133,0.325679485133,0.325679485133,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805632579658
 03/07  15:00:00,1.06379538552,12.684826786,0.0,11.9167757023,0.0,0.328107979062,0.328107979062,0.328107979062,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744641548335
 03/07  16:00:00,1.10241825871,12.6582706104,0.0,11.8811478324,0.0,0.327127026773,0.327127026773,0.327127026773,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752411971422
 03/07  17:00:00,1.26471142471,12.7945263239,0.0,11.9395619394,0.0,0.328735359019,0.328735359019,0.328735359019,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.825735831137
 03/07  18:00:00,1.63203694674,14.8457117786,0.0,13.8288755191,0.0,0.380754367844,0.380754367844,0.380754367844,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981328238444
 03/07  19:00:00,1.89546878657,13.8747012772,0.0,12.7138096006,0.0,0.350052940362,0.350052940362,0.350052940362,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12234068285
 03/07  20:00:00,2.06369339321,13.4575114791,0.0,12.2724586601,0.0,0.337901099231,0.337901099231,0.337901099231,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1452606127
 03/07  21:00:00,2.14843224903,14.8426333903,0.0,13.7400813377,0.0,0.378309572361,0.378309572361,0.378309572361,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06139184327
 03/07  22:00:00,1.97209673227,14.509453234,0.0,13.5122005667,0.0,0.372035266197,0.372035266197,0.372035266197,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957053396689
 03/07  23:00:00,1.67281015598,14.8256692557,0.0,14.0008963653,0.0,0.385490666792,0.385490666792,0.385490666792,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789985573373
 03/07  24:00:00,1.37481727511,14.7309445087,0.0,14.0918678421,0.0,0.387995410368,0.387995410368,0.387995410368,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.60884713547
 03/08  01:00:00,1.0741349078,15.0125849859,0.0,14.5698327162,0.0,0.401155353362,0.401155353362,0.401155353362,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.4177478429
 03/08  02:00:00,0.970666876882,15.6050196555,0.0,15.2511089042,0.0,0.419913124659,0.419913124659,0.419913124659,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.330888260674
 03/08  03:00:00,0.916969158266,15.5418242744,0.0,15.2127173533,0.0,0.418856079155,0.418856079155,0.418856079155,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.306351357871
 03/08  04:00:00,0.907089778733,15.6297078655,0.0,15.2941838214,0.0,0.421099118622,0.421099118622,0.421099118622,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313088793764
 03/08  05:00:00,0.908234877477,15.8296438695,0.0,15.4252754347,0.0,0.424708501343,0.424708501343,0.424708501343,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38278067908
 03/08  06:00:00,0.963102438843,16.1400829007,0.0,15.430349461,0.0,0.424848205955,0.424848205955,0.424848205955,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685643239342
 03/08  07:00:00,1.11226743003,16.4915406971,0.0,15.2121678539,0.0,0.418840949633,0.418840949633,0.418840949633,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25153898566
 03/08  08:00:00,1.31850515201,16.1747446045,0.0,14.7351871402,0.0,0.405708103807,0.405708103807,0.405708103807,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40998190533
 03/08  09:00:00,1.23881752781,15.7415946927,0.0,14.3455171697,0.0,0.39497920954,0.39497920954,0.39497920954,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37107309617
 03/08  10:00:00,1.14247746543,15.168389502,0.0,13.898929871,0.0,0.382683194266,0.382683194266,0.382683194266,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24817884181
 03/08  11:00:00,1.16551592316,15.7050393672,0.0,14.5820167779,0.0,0.401490820601,0.401490820601,0.401490820601,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10124131123
 03/08  12:00:00,1.12154471544,13.4186961574,0.0,12.4288998742,0.0,0.34220843973,0.34220843973,0.34220843973,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968008331872
 03/08  13:00:00,1.05987317811,11.6208979159,0.0,10.7333279959,0.0,0.29552377634,0.29552377634,0.29552377634,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866148993953
 03/08  14:00:00,1.02070458263,10.926318745,0.0,10.0988761855,0.0,0.278055233966,0.278055233966,0.278055233966,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805280909867
 03/08  15:00:00,0.991572177894,10.0617244619,0.0,9.29365215547,0.0,0.255884771436,0.255884771436,0.255884771436,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744662771033
 03/08  16:00:00,1.0246846312,9.83498448246,0.0,9.05788761734,0.0,0.249393399267,0.249393399267,0.249393399267,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752386058496
 03/08  17:00:00,1.18433699911,9.87572337783,0.0,9.02038879147,0.0,0.248360933416,0.248360933416,0.248360933416,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826106033018
 03/08  18:00:00,1.53908648743,11.4702299399,0.0,10.4529448935,0.0,0.287803908535,0.287803908535,0.287803908535,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981777025351
 03/08  19:00:00,1.80171527267,10.4701686551,0.0,9.30871229191,0.0,0.256299426462,0.256299426462,0.256299426462,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1229053694
 03/08  20:00:00,1.97980595673,10.4115438393,0.0,9.22569409311,0.0,0.254013662752,0.254013662752,0.254013662752,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14605753991
 03/08  21:00:00,2.02849826388,10.4872040107,0.0,9.38411777915,0.0,0.258375587216,0.258375587216,0.258375587216,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06192602218
 03/08  22:00:00,1.87531893875,10.9963088683,0.0,9.99726240028,0.0,0.27525747268,0.27525747268,0.27525747268,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.958847197363
 03/08  23:00:00,1.56828205279,11.030916346,0.0,10.2044694577,0.0,0.280962563602,0.280962563602,0.280962563602,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79165957122
 03/08  24:00:00,1.28537719971,11.4841876131,0.0,10.8434332251,0.0,0.298555334971,0.298555334971,0.298555334971,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610524856814
 03/09  01:00:00,0.985810019508,11.8063242632,0.0,11.3619013343,0.0,0.312830465072,0.312830465072,0.312830465072,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.41941850208
 03/09  02:00:00,0.874387860745,12.1100464027,0.0,11.754286171,0.0,0.323634108522,0.323634108522,0.323634108522,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33273774111
 03/09  03:00:00,0.831813113627,12.4510620347,0.0,12.1198773482,0.0,0.333700034517,0.333700034517,0.333700034517,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.308429123284
 03/09  04:00:00,0.827684865645,12.7475918878,0.0,12.4102230545,0.0,0.341694205535,0.341694205535,0.341694205535,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.314933582991
 03/09  05:00:00,0.829469753377,12.9705241983,0.0,12.564551597,0.0,0.345943377243,0.345943377243,0.345943377243,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384384845606
 03/09  06:00:00,0.887377235542,13.3907958439,0.0,12.6800345637,0.0,0.349123002654,0.349123002654,0.349123002654,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686671079886
 03/09  07:00:00,1.0607240653,14.6200083135,0.0,13.3401295139,0.0,0.3672975849,0.3672975849,0.3672975849,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25204494207
 03/09  08:00:00,1.27576910786,14.622970803,0.0,13.183027836,0.0,0.362972059661,0.362972059661,0.362972059661,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41036740807
 03/09  09:00:00,1.17322026781,13.358627664,0.0,11.9630458983,0.0,0.329381949546,0.329381949546,0.329381949546,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37057733893
 03/09  10:00:00,1.0680315875,12.4645301488,0.0,11.1950796578,0.0,0.308237316344,0.308237316344,0.308237316344,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24816970188
 03/09  11:00:00,1.08955414919,12.9465195579,0.0,11.82310971,0.0,0.325529046623,0.325529046623,0.325529046623,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10162856976
 03/09  12:00:00,1.05669600513,11.0641387702,0.0,10.0736156852,0.0,0.277359729418,0.277359729418,0.277359729418,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968735133712
 03/09  13:00:00,1.01959690426,10.1587772751,0.0,9.27050675316,0.0,0.255247502483,0.255247502483,0.255247502483,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866849595848
 03/09  14:00:00,0.98084737179,9.47895221003,0.0,8.65127517597,0.0,0.238198023124,0.238198023124,0.238198023124,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805515384372
 03/09  15:00:00,0.95794497369,8.84063556974,0.0,8.0723229725,0.0,0.222257567232,0.222257567232,0.222257567232,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744903061826
 03/09  16:00:00,0.986230485079,8.43858233865,0.0,7.66124546462,0.0,0.210939253142,0.210939253142,0.210939253142,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752626067398
 03/09  17:00:00,1.13934094409,8.24137638422,0.0,7.38614662292,0.0,0.203364878391,0.203364878391,0.203364878391,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826001207959
 03/09  18:00:00,1.44626508677,8.09887654229,0.0,7.08170163621,0.0,0.194982507872,0.194982507872,0.194982507872,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981666885007
 03/09  19:00:00,1.73974324479,8.22104441939,0.0,7.05790827865,0.0,0.194327398582,0.194327398582,0.194327398582,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12458514698
 03/09  20:00:00,1.9261635018,8.46466384934,0.0,7.27741747605,0.0,0.200371207826,0.200371207826,0.200371207826,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14745416699
 03/09  21:00:00,1.97148145477,8.41730501372,0.0,7.3132857091,0.0,0.201358778101,0.201358778101,0.201358778101,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06285909526
 03/09  22:00:00,1.82562922075,9.19294064312,0.0,8.19254791021,0.0,0.22556775468,0.22556775468,0.22556775468,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960193462291
 03/09  23:00:00,1.5255502866,9.48007864968,0.0,8.65246552745,0.0,0.23823079741,0.23823079741,0.23823079741,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792825805208
 03/09  24:00:00,1.23902973887,9.80209814924,0.0,9.16010843415,0.0,0.252207874127,0.252207874127,0.252207874127,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611760183894
 03/10  01:00:00,0.933369708267,9.90321376825,0.0,9.45728618719,0.0,0.260390153831,0.260390153831,0.260390153831,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420923154261
 03/10  02:00:00,0.814549361851,9.93779791899,0.0,9.58097124053,0.0,0.263795609628,0.263795609628,0.263795609628,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333804187806
 03/10  03:00:00,0.766075849452,10.06447984,0.0,9.73232117016,0.0,0.267962770342,0.267962770342,0.267962770342,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309403106599
 03/10  04:00:00,0.753343775105,10.0488090647,0.0,9.71017868509,0.0,0.267353114994,0.267353114994,0.267353114994,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316195129282
 03/10  05:00:00,0.756397821354,10.317810396,0.0,9.91060265448,0.0,0.27287144522,0.27287144522,0.27287144522,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385619985801
 03/10  06:00:00,0.812024288952,10.6551452129,0.0,9.94323990974,0.0,0.273770056064,0.273770056064,0.273770056064,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687815102758
 03/10  07:00:00,0.962304405125,11.0459539161,0.0,9.76555928138,0.0,0.268877924723,0.268877924723,0.268877924723,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25256077721
 03/10  08:00:00,1.16333252433,10.5394826311,0.0,9.0993674798,0.0,0.250535476133,0.250535476133,0.250535476133,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41053959227
 03/10  09:00:00,1.07300393327,9.72002891716,0.0,8.32322103378,0.0,0.229165615004,0.229165615004,0.229165615004,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37180345658
 03/10  10:00:00,0.961082486647,8.58135408951,0.0,7.31072289777,0.0,0.201288215487,0.201288215487,0.201288215487,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24935040256
 03/10  11:00:00,0.957641503152,8.15701266484,0.0,7.0320850615,0.0,0.193616400591,0.193616400591,0.193616400591,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10314632523
 03/10  12:00:00,0.929115989412,6.43292258716,0.0,5.4399507686,0.0,0.149779713697,0.149779713697,0.149779713697,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971183867262
 03/10  13:00:00,0.8888822376,5.41393317229,0.0,4.5229923282,0.0,0.124532835827,0.124532835827,0.124532835827,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.869519918004
 03/10  14:00:00,0.857717483672,5.00984360823,0.0,4.17923745488,0.0,0.115068135006,0.115068135006,0.115068135006,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808444503662
 03/10  15:00:00,0.838741281977,4.51450589124,0.0,3.7428834353,0.0,0.10305387552,0.10305387552,0.10305387552,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748212920526
 03/10  16:00:00,0.885939161028,4.80004643731,0.0,4.01869700534,0.0,0.11064792909,0.11064792909,0.11064792909,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756638625346
 03/10  17:00:00,1.04832479151,4.93933992122,0.0,4.08046939236,0.0,0.112348725813,0.112348725813,0.112348725813,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829641975525
 03/10  18:00:00,1.3922691238,6.14095202902,0.0,5.12058572124,0.0,0.1409865449,0.1409865449,0.1409865449,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.984858286698
 03/10  19:00:00,1.67048028517,5.70687305755,0.0,4.54229998203,0.0,0.125064438958,0.125064438958,0.125064438958,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12602208177
 03/10  20:00:00,1.8581977419,5.99761203132,0.0,4.80892305401,0.0,0.132405447928,0.132405447928,0.132405447928,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14889677102
 03/10  21:00:00,1.90848643015,6.13099259644,0.0,5.02532678506,0.0,0.138363753482,0.138363753482,0.138363753482,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06450560202
 03/10  22:00:00,1.75186853755,6.51531182207,0.0,5.51358374776,0.0,0.151807071482,0.151807071482,0.151807071482,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.961528803692
 03/10  23:00:00,1.45548006394,6.93699443751,0.0,6.10753769843,0.0,0.168160574751,0.168160574751,0.168160574751,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.794669422049
 03/10  24:00:00,1.17087294976,7.32869686118,0.0,6.68467589279,0.0,0.184051085013,0.184051085013,0.184051085013,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613791437198
 03/11  01:00:00,0.879855195505,7.73938889669,0.0,7.27490234446,0.0,0.200301957992,0.200301957992,0.200301957992,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439482125427
 03/11  02:00:00,0.765289128749,8.01656514635,0.0,7.648500865,0.0,0.210588352451,0.210588352451,0.210588352451,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345041790698
 03/11  03:00:00,0.714582015251,8.10800773375,0.0,7.76724242776,0.0,0.213857697713,0.213857697713,0.213857697713,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318009742779
 03/11  04:00:00,0.709631003569,8.42030037594,0.0,8.07295391989,0.0,0.222274939286,0.222274939286,0.222274939286,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.324911205752
 03/11  05:00:00,0.710737670947,8.57839917748,0.0,8.15522524821,0.0,0.224540139198,0.224540139198,0.224540139198,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401586173551
 03/11  06:00:00,0.767381382336,8.92725762306,0.0,8.17303342667,0.0,0.225030456847,0.225030456847,0.225030456847,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.73013399603
 03/11  07:00:00,0.924115774568,9.36793516632,0.0,7.99264540039,0.0,0.220063781949,0.220063781949,0.220063781949,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34745590841
 03/11  08:00:00,1.14174666658,9.10271857622,0.0,7.54680228412,0.0,0.207788256462,0.207788256462,0.207788256462,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52634073311
 03/11  09:00:00,1.06154701243,8.24714009445,0.0,6.7289970943,0.0,0.185271393276,0.185271393276,0.185271393276,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49313857336
 03/11  10:00:00,0.969465257073,7.36297582964,0.0,5.97966892679,0.0,0.164639927447,0.164639927447,0.164639927447,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36202611367
 03/11  11:00:00,0.972956530885,6.9613558282,0.0,5.73906093301,0.0,0.158015199034,0.158015199034,0.158015199034,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20051361708
 03/11  12:00:00,0.950911965554,5.39950492673,0.0,4.32519880121,0.0,0.119086930321,0.119086930321,0.119086930321,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05251817423
 03/11  13:00:00,0.907816423023,4.43598107308,0.0,3.47421369901,0.0,0.0956565151589,0.0956565151589,0.0956565151589,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.940346447997
 03/11  14:00:00,0.867356058616,3.83872856899,0.0,2.94620413387,0.0,0.0811186774357,0.0811186774357,0.0811186774357,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.870362785428
 03/11  15:00:00,0.845400585544,3.39119820899,0.0,2.56371905776,0.0,0.0705876069113,0.0705876069113,0.0705876069113,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804069615821
 03/11  16:00:00,0.88562663809,3.49752221399,0.0,2.66137636261,0.0,0.0732764332965,0.0732764332965,0.0732764332965,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.81143504476
 03/11  17:00:00,1.04688518012,3.64987675348,0.0,2.72365595953,0.0,0.0749911951745,0.0749911951745,0.0749911951745,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.89699224061
 03/11  18:00:00,1.38450215734,4.6551937243,0.0,3.55452133688,0.0,0.0978676482225,0.0978676482225,0.0978676482225,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06516436634
 03/11  19:00:00,1.66609743136,4.40492106111,0.0,3.13697658334,0.0,0.0863712696152,0.0863712696152,0.0863712696152,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22939348401
 03/11  20:00:00,1.85220201133,4.65123185696,0.0,3.34740165947,0.0,0.0921649631609,0.0921649631609,0.0921649631609,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26403799119
 03/11  21:00:00,1.90887688464,4.98945533623,0.0,3.77357218642,0.0,0.103898837644,0.103898837644,0.103898837644,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17472294045
 03/11  22:00:00,1.75112209235,5.28763153507,0.0,4.19324354997,0.0,0.11545376881,0.11545376881,0.11545376881,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05418871448
 03/11  23:00:00,1.44767661697,5.69896150486,0.0,4.79651871944,0.0,0.132063915852,0.132063915852,0.132063915852,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.867655468398
 03/11  24:00:00,1.15042233643,6.0676145623,0.0,5.37769567032,0.0,0.148065626347,0.148065626347,0.148065626347,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.659689360782
 03/12  01:00:00,0.84897745029,6.61955374337,0.0,6.15343262293,0.0,0.169424212777,0.169424212777,0.169424212777,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.441116693646
 03/12  02:00:00,0.735196314736,6.9248641802,0.0,6.55553959088,0.0,0.180495538438,0.180495538438,0.180495538438,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.346302098671
 03/12  03:00:00,0.691239319555,7.26165716804,0.0,6.9194432682,0.0,0.190515002018,0.190515002018,0.190515002018,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319458336616
 03/12  04:00:00,0.687562330769,7.62008314525,0.0,7.27142685996,0.0,0.200206266487,0.200206266487,0.200206266487,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326221034986
 03/12  05:00:00,0.688466035652,7.77068630083,0.0,7.34632665608,0.0,0.202268503904,0.202268503904,0.202268503904,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.402771889028
 03/12  06:00:00,0.748576557761,8.24472706768,0.0,7.49004827886,0.0,0.206225632272,0.206225632272,0.206225632272,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.730588588465
 03/12  07:00:00,0.905703746466,8.6990705819,0.0,7.32392649344,0.0,0.201651753847,0.201651753847,0.201651753847,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34731023092
 03/12  08:00:00,1.12536685361,8.50742347464,0.0,6.95189277368,0.0,0.191408443493,0.191408443493,0.191408443493,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52595514196
 03/12  09:00:00,1.05601164439,8.04579069493,0.0,6.52795431701,0.0,0.179736025236,0.179736025236,0.179736025236,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49283195112
 03/12  10:00:00,0.957802367844,6.93858607777,0.0,5.55607656129,0.0,0.152977038218,0.152977038218,0.152977038218,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3612287273
 03/12  11:00:00,0.962611208248,6.58489677934,0.0,5.36332216009,0.0,0.147669876397,0.147669876397,0.147669876397,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19979334114
 03/12  12:00:00,0.946949074846,5.25497981341,0.0,4.18126789211,0.0,0.115124039612,0.115124039612,0.115124039612,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05192397001
 03/12  13:00:00,0.914172182962,4.66614936282,0.0,3.70505284481,0.0,0.102012275098,0.102012275098,0.102012275098,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.939675591935
 03/12  14:00:00,0.877761343705,4.21529078223,0.0,3.32412072361,0.0,0.0915239625241,0.0915239625241,0.0915239625241,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.869008408926
 03/12  15:00:00,0.85434914392,3.71528204523,0.0,2.88872780437,0.0,0.0795361652875,0.0795361652875,0.0795361652875,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.803144705445
 03/12  16:00:00,0.884759499641,3.46490325323,0.0,2.62988217455,0.0,0.0724092948478,0.0724092948478,0.0724092948478,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.810310272055
 03/12  17:00:00,1.04304116595,3.50938734762,0.0,2.58404260811,0.0,0.0711471810108,0.0711471810108,0.0711471810108,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.896116186177
 03/12  18:00:00,1.38500967668,4.67313766121,0.0,3.57295427522,0.0,0.098375167563,0.098375167563,0.098375167563,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06467536491
 03/12  19:00:00,1.67029868714,4.55717677008,0.0,3.28956483477,0.0,0.0905725253957,0.0905725253957,0.0905725253957,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22906094155
 03/12  20:00:00,1.86071570926,4.96009865856,0.0,3.65661641539,0.0,0.100678661094,0.100678661094,0.100678661094,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26369003687
 03/12  21:00:00,1.91110060406,5.06938024969,0.0,3.85433695663,0.0,0.106122557062,0.106122557062,0.106122557062,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17388308369
 03/12  22:00:00,1.75323727994,5.36395367943,0.0,4.27006647931,0.0,0.117568956401,0.117568956401,0.117568956401,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0536879295
 03/12  23:00:00,1.45082100985,5.81293090556,0.0,4.91072205227,0.0,0.135208308737,0.135208308737,0.135208308737,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.867421536266
 03/12  24:00:00,1.15271004899,6.15062844413,0.0,5.46078465102,0.0,0.150353338915,0.150353338915,0.150353338915,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.659614261915
 03/13  01:00:00,0.836531062829,6.38954633939,0.0,5.94013789867,0.0,0.163551508393,0.163551508393,0.163551508393,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424404013915
 03/13  02:00:00,0.727330128433,6.773900537,0.0,6.41319688605,0.0,0.176576376209,0.176576376209,0.176576376209,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337681160302
 03/13  03:00:00,0.686532338252,7.17927449395,0.0,6.84332656463,0.0,0.188419259142,0.188419259142,0.188419259142,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313192366097
 03/13  04:00:00,0.685042040446,7.57155835451,0.0,7.22948176839,0.0,0.199051380336,0.199051380336,0.199051380336,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319641335817
 03/13  05:00:00,0.686883151078,7.79601918772,0.0,7.3858523084,0.0,0.203356774945,0.203356774945,0.203356774945,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.3885791236
 03/13  06:00:00,0.739971768618,8.03970507391,0.0,7.32631567015,0.0,0.201717535729,0.201717535729,0.201717535729,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.689299203405
 03/13  07:00:00,0.901871074712,8.85057123047,0.0,7.57064026255,0.0,0.20844459431,0.20844459431,0.20844459431,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25209711039
 03/13  08:00:00,1.09730345021,8.14007639902,0.0,6.70121285867,0.0,0.184506402005,0.184506402005,0.184506402005,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40928798135
 03/13  09:00:00,1.00054823485,7.08715121335,0.0,5.69165349647,0.0,0.156709916583,0.156709916583,0.156709916583,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37049329009
 03/13  10:00:00,0.886719178049,5.87988437113,0.0,4.60987157566,0.0,0.126924906889,0.126924906889,0.126924906889,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24873200629
 03/13  11:00:00,0.865745293819,4.81943763385,0.0,3.69444445416,0.0,0.101720191258,0.101720191258,0.101720191258,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10321190159
 03/13  12:00:00,0.842312713654,3.2814858052,0.0,2.28728386187,0.0,0.0629764379398,0.0629764379398,0.0629764379398,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972413992046
 03/13  13:00:00,0.801440566758,2.23970326356,0.0,1.34713911843,0.0,0.037091164985,0.037091164985,0.037091164985,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.871143219053
 03/13  14:00:00,0.763060068752,1.57410683078,0.0,0.7413107535,0.0,0.0204107200861,0.0204107200861,0.0204107200861,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.810634427589
 03/13  15:00:00,0.742460169933,1.02014871723,0.0,0.245984579387,0.0,0.00677276347558,0.00677276347558,0.00677276347558,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.750754602432
 03/13  16:00:00,0.782168500238,1.03280060257,0.0,0.249780160809,0.0,0.00687726829977,0.00687726829977,0.00687726829977,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.758309635132
 03/13  17:00:00,0.941736843172,1.07022056946,0.0,0.209229575165,0.0,0.00576077747728,0.00576077747728,0.00576077747728,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.831762440956
 03/13  18:00:00,1.26907615525,1.66860503247,0.0,0.646256939449,0.0,0.0177935763544,0.0177935763544,0.0177935763544,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986840071942
 03/13  19:00:00,1.5632196752,1.81362223456,0.0,0.646629311736,0.0,0.0178038289867,0.0178038289867,0.0178038289867,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12844192907
 03/13  20:00:00,1.74969390552,2.0586607958,0.0,0.868098802244,0.0,0.0239016115387,0.0239016115387,0.0239016115387,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15076978727
 03/13  21:00:00,1.81437572458,2.71554521798,0.0,1.60725639041,0.0,0.0442530479104,0.0442530479104,0.0442530479104,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06712861821
 03/13  22:00:00,1.65821667278,3.11622210498,0.0,2.11217830271,0.0,0.0581552067132,0.0581552067132,0.0581552067132,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963844531652
 03/13  23:00:00,1.36803742563,3.76384950021,0.0,2.93164935057,0.0,0.0807179364423,0.0807179364423,0.0807179364423,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.79741283262
 03/13  24:00:00,1.08775663018,4.31315514799,0.0,3.66591804251,0.0,0.100934765442,0.100934765442,0.100934765442,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617007574287
 03/14  01:00:00,0.794906654595,4.87958195257,0.0,4.42835285132,0.0,0.121927100159,0.121927100159,0.121927100159,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.426224674456
 03/14  02:00:00,0.684342652714,5.21459420488,0.0,4.85190566843,0.0,0.133588900491,0.133588900491,0.133588900491,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339666045806
 03/14  03:00:00,0.658037248552,6.14649292155,0.0,5.80839412091,0.0,0.159924169442,0.159924169442,0.159924169442,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.315343237414
 03/14  04:00:00,0.663486702976,6.79044689685,0.0,6.44659888163,0.0,0.177496042866,0.177496042866,0.177496042866,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.321412764919
 03/14  05:00:00,0.664200400712,6.97347062635,0.0,6.56202214982,0.0,0.180674024579,0.180674024579,0.180674024579,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.389860720809
 03/14  06:00:00,0.72526609341,7.50640434902,0.0,6.79221030185,0.0,0.187011860522,0.187011860522,0.187011860522,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690103846814
 03/14  07:00:00,0.89404375623,8.56645305631,0.0,7.2863545863,0.0,0.200617275828,0.200617275828,0.200617275828,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25226461248
 03/14  08:00:00,1.09978707048,8.22984756508,0.0,6.79141714395,0.0,0.186990022279,0.186990022279,0.186990022279,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40885486213
 03/14  09:00:00,1.0351055257,8.3417481632,0.0,6.94676312589,0.0,0.191267207439,0.191267207439,0.191267207439,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36998061052
 03/14  10:00:00,0.943019250358,7.92390943116,0.0,6.65467199671,0.0,0.183224979198,0.183224979198,0.183224979198,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24795664527
 03/14  11:00:00,0.96005440765,8.24340076216,0.0,7.1197209726,0.0,0.196029305088,0.196029305088,0.196029305088,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10189851146
 03/14  12:00:00,0.951581825079,7.24775263689,0.0,6.25590265547,0.0,0.172245549365,0.172245549365,0.172245549365,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.970062030127
 03/14  13:00:00,0.90700677278,6.07053160882,0.0,5.18126958517,0.0,0.142657371007,0.142657371007,0.142657371007,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867841097567
 03/14  14:00:00,0.869122267169,5.42288090154,0.0,4.59345550367,0.0,0.126472918504,0.126472918504,0.126472918504,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807263748183
 03/14  15:00:00,0.847812125788,4.84302269313,0.0,4.07233354934,0.0,0.11212471933,0.11212471933,0.11212471933,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.747279608373
 03/14  16:00:00,0.881844805463,4.64961218165,0.0,3.86999133518,0.0,0.106553573525,0.106553573525,0.106553573525,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754910039846
 03/14  17:00:00,1.04349136877,4.76240743891,0.0,3.90492104134,0.0,0.107515303072,0.107515303072,0.107515303072,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.828257844232
 03/14  18:00:00,1.37970942015,5.68290492117,0.0,4.6644213459,0.0,0.128426841247,0.128426841247,0.128426841247,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982975554193
 03/14  19:00:00,1.66340869562,5.44817098944,0.0,4.28546213642,0.0,0.117992849413,0.117992849413,0.117992849413,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12415785927
 03/14  20:00:00,1.85376435669,5.83478425436,0.0,4.64790393662,0.0,0.127972062714,0.127972062714,0.127972062714,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14708811145
 03/14  21:00:00,1.91735007799,6.45178227639,0.0,5.34725160871,0.0,0.147227401329,0.147227401329,0.147227401329,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06337045832
 03/14  22:00:00,1.75916706612,6.77892491659,0.0,5.77866394526,0.0,0.159105600049,0.159105600049,0.159105600049,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960061700712
 03/14  23:00:00,1.46179478457,7.16558997337,0.0,6.3368863096,0.0,0.174475295376,0.174475295376,0.174475295376,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793916346747
 03/14  24:00:00,1.18120321212,7.70372747158,0.0,7.05986768149,0.0,0.194381347379,0.194381347379,0.194381347379,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613630258891
 03/15  01:00:00,0.878625704632,7.91782438959,0.0,7.46900167721,0.0,0.205646150196,0.205646150196,0.205646150196,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423818285585
 03/15  02:00:00,0.771078928903,8.36224456657,0.0,8.0021391725,0.0,0.22032517668,0.22032517668,0.22032517668,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337082903424
 03/15  03:00:00,0.729140706494,8.72610788154,0.0,8.39084872132,0.0,0.231027627384,0.231027627384,0.231027627384,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312503596996
 03/15  04:00:00,0.717301448585,8.74265671558,0.0,8.40113304056,0.0,0.231310788475,0.231310788475,0.231310788475,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319088424719
 03/15  05:00:00,0.720168026944,9.00405306438,0.0,8.59474823683,0.0,0.236641650811,0.236641650811,0.236641650811,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387717071829
 03/15  06:00:00,0.774954855718,9.30906252892,0.0,8.59689008148,0.0,0.23670062283,0.23670062283,0.23670062283,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688082247086
 03/15  07:00:00,0.943694097915,10.3669285316,0.0,9.08963894135,0.0,0.250267617513,0.250267617513,0.250267617513,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24945573271
 03/15  08:00:00,1.13293447974,9.43087561518,0.0,7.99532032955,0.0,0.220137431535,0.220137431535,0.220137431535,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40597972663
 03/15  09:00:00,1.03553324807,8.35464629653,0.0,6.96229786382,0.0,0.191694929803,0.191694929803,0.191694929803,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36734400592
 03/15  10:00:00,0.929506267384,7.43127912851,0.0,6.16388482466,0.0,0.169711996224,0.169711996224,0.169711996224,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24611351467
 03/15  11:00:00,0.934370067483,7.30951339151,0.0,6.18687404305,0.0,0.170344964921,0.170344964921,0.170344964921,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10085807035
 03/15  12:00:00,0.908632069734,5.68735706681,0.0,4.69598142961,0.0,0.12929579402,0.12929579402,0.12929579402,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969587685905
 03/15  13:00:00,0.87321085811,4.84376516196,0.0,3.95381289264,0.0,0.108861456337,0.108861456337,0.108861456337,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868531343242
 03/15  14:00:00,0.834267738947,4.15770244005,0.0,3.32755030922,0.0,0.0916183902811,0.0916183902811,0.0916183902811,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807990481145
 03/15  15:00:00,0.813654919768,3.60313240999,0.0,2.83175487179,0.0,0.0779675133101,0.0779675133101,0.0779675133101,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.747968002791
 03/15  16:00:00,0.852421487683,3.58170081029,0.0,2.80134594775,0.0,0.0771302557447,0.0771302557447,0.0771302557447,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755644055911
 03/15  17:00:00,1.01310685203,3.6593641274,0.0,2.80136521875,0.0,0.0771307863388,0.0771307863388,0.0771307863388,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.828770355309
 03/15  18:00:00,1.35335492293,4.72607784261,0.0,3.70723452899,0.0,0.10207234403,0.10207234403,0.10207234403,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983335292546
 03/15  19:00:00,1.64962646242,4.9479709196,0.0,3.78489588324,0.0,0.104210616213,0.104210616213,0.104210616213,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12452404261
 03/15  20:00:00,1.83991184259,5.331262977,0.0,4.14478510368,0.0,0.114119548609,0.114119548609,0.114119548609,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14668566702
 03/15  21:00:00,1.89819242287,5.75532462554,0.0,4.6514517695,0.0,0.128069746207,0.128069746207,0.128069746207,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06271264667
 03/15  22:00:00,1.7444688344,6.24486152232,0.0,5.24482892225,0.0,0.144407368335,0.144407368335,0.144407368335,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959833329446
 03/15  23:00:00,1.45611424797,6.95913387537,0.0,6.13057105715,0.0,0.168794758776,0.168794758776,0.168794758776,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793775501194
 03/15  24:00:00,1.17287590692,7.40135854672,0.0,6.75742264926,0.0,0.186054042176,0.186054042176,0.186054042176,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613706366269
 03/16  01:00:00,0.879319015819,7.94262688642,0.0,7.49418251533,0.0,0.206339461383,0.206339461383,0.206339461383,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423439944295
 03/16  02:00:00,0.770461195844,8.33989714954,0.0,7.97970330754,0.0,0.219707443621,0.219707443621,0.219707443621,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337171351355
 03/16  03:00:00,0.727038191901,8.64967368101,0.0,8.31448607117,0.0,0.228925112791,0.228925112791,0.228925112791,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312432046623
 03/16  04:00:00,0.721112900498,8.88088267268,0.0,8.53956374159,0.0,0.235122240388,0.235122240388,0.235122240388,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318883680784
 03/16  05:00:00,0.722931699657,9.10448300586,0.0,8.69512393608,0.0,0.239405323523,0.239405323523,0.239405323523,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387771314062
