Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/16  06:00:00,0.78336815621,9.61419933788,0.0,8.90245843483,0.0,0.245113923322,0.245113923322,0.245113923322,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687650702699
 03/16  07:00:00,0.953399017767,10.7182648186,0.0,9.44211849218,0.0,0.259972537365,0.259972537365,0.259972537365,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24831246892
 03/16  08:00:00,1.14217835146,9.76498950048,0.0,8.3310547616,0.0,0.229381303263,0.229381303263,0.229381303263,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40435917988
 03/16  09:00:00,1.04414820482,8.66609879559,0.0,7.27519030732,0.0,0.200309886555,0.200309886555,0.200309886555,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36590406147
 03/16  10:00:00,0.93280003225,7.54957979605,0.0,6.28351329951,0.0,0.17300576109,0.17300576109,0.17300576109,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24478570736
 03/16  11:00:00,0.924031029991,6.93271984366,0.0,5.8113635446,0.0,0.160005927429,0.160005927429,0.160005927429,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09957502095
 03/16  12:00:00,0.894180896324,5.1617260071,0.0,4.17111948428,0.0,0.114844620609,0.114844620609,0.114844620609,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968818571532
 03/16  13:00:00,0.84649607576,3.87300453264,0.0,2.9835406362,0.0,0.0821466739872,0.0821466739872,0.0821466739872,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868042970358
 03/16  14:00:00,0.808526483973,3.22290265789,0.0,2.39263625228,0.0,0.0658771353073,0.0658771353073,0.0658771353073,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.80810475592
 03/16  15:00:00,0.786080782263,2.60204991504,0.0,1.83027111402,0.0,0.0503933758056,0.0503933758056,0.0503933758056,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748369265609
 03/16  16:00:00,0.824619649218,2.57210567672,0.0,1.79159216472,0.0,0.0493284172797,0.0493284172797,0.0493284172797,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755802705374
 03/16  17:00:00,0.991581979202,2.87809183755,0.0,2.01958879781,0.0,0.0556059135073,0.0556059135073,0.0556059135073,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829274486392
 03/16  18:00:00,1.35961479953,4.95434203812,0.0,3.93459122285,0.0,0.108332220629,0.108332220629,0.108332220629,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.984242794194
 03/16  19:00:00,1.6438138473,4.73594162601,0.0,3.5737835815,0.0,0.0983980010889,0.0983980010889,0.0983980010889,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12360705076
 03/16  20:00:00,1.8298528732,4.96465338245,0.0,3.77944658824,0.0,0.104060579222,0.104060579222,0.104060579222,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14541458792
 03/16  21:00:00,1.88185608029,5.16093249655,0.0,4.05812108928,0.0,0.11173340362,0.11173340362,0.11173340362,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06165119791
 03/16  22:00:00,1.72807343052,5.64884627851,0.0,4.64935315469,0.0,0.128011964448,0.128011964448,0.128011964448,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959293853191
 03/16  23:00:00,1.43275808266,6.11057379483,0.0,5.28228268571,0.0,0.14543859347,0.14543859347,0.14543859347,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793503792088
 03/16  24:00:00,1.14714689592,6.4667099254,0.0,5.82295328955,0.0,0.160325031178,0.160325031178,0.160325031178,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613527104658
 03/17  01:00:00,0.851703081078,6.94022270956,0.0,6.49118069545,0.0,0.178723526642,0.178723526642,0.178723526642,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424037587311
 03/17  02:00:00,0.748361985613,7.53803759975,0.0,7.17706713797,0.0,0.19760823339,0.19760823339,0.19760823339,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337947971134
 03/17  03:00:00,0.709490276644,8.01323113532,0.0,7.67715146334,0.0,0.211377197534,0.211377197534,0.211377197534,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313324108757
 03/17  04:00:00,0.704056139397,8.26228659147,0.0,7.92006769388,0.0,0.218065479287,0.218065479287,0.218065479287,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319783647289
 03/17  05:00:00,0.709552511868,8.6188759291,0.0,8.20919616191,0.0,0.226026135735,0.226026135735,0.226026135735,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388092011472
 03/17  06:00:00,0.76780900622,9.04908477127,0.0,8.33735513838,0.0,0.229554773331,0.229554773331,0.229554773331,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687639432529
 03/17  07:00:00,0.916745005008,9.38604134675,0.0,8.11085660125,0.0,0.223318524606,0.223318524606,0.223318524606,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24735088797
 03/17  08:00:00,1.12311367681,9.07206774574,0.0,7.63863194288,0.0,0.210316628608,0.210316628608,0.210316628608,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40386024387
 03/17  09:00:00,1.03543474555,8.34903814211,0.0,6.95872028421,0.0,0.191596427285,0.191596427285,0.191596427285,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36531343111
 03/17  10:00:00,0.92335192338,7.20558683683,0.0,5.94036104051,0.0,0.16355765222,0.16355765222,0.16355765222,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24394500714
 03/17  11:00:00,0.928088017332,7.07982946046,0.0,5.95871201293,0.0,0.16406291477,0.16406291477,0.16406291477,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09933616942
 03/17  12:00:00,0.904511587581,5.53655664418,0.0,4.5463268502,0.0,0.125175311866,0.125175311866,0.125175311866,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968441842683
 03/17  13:00:00,0.870844744521,4.75680348165,0.0,3.8678764122,0.0,0.106495342748,0.106495342748,0.106495342748,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867506143376
 03/17  14:00:00,0.835870664626,4.21461430388,0.0,3.38576805155,0.0,0.09322131596,0.09322131596,0.09322131596,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806684602637
 03/17  15:00:00,0.817133978039,3.72843447734,0.0,2.95811314322,0.0,0.0814465715817,0.0814465715817,0.0814465715817,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746911798704
 03/17  16:00:00,0.857757812407,3.77467738654,0.0,2.99515953618,0.0,0.082466580469,0.082466580469,0.082466580469,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754807043738
 03/17  17:00:00,1.022634253,4.00430430909,0.0,3.14739734125,0.0,0.0866581873102,0.0866581873102,0.0866581873102,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827678414506
 03/17  18:00:00,1.36810635591,5.26010334408,0.0,4.2430018049,0.0,0.116823777013,0.116823777013,0.116823777013,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981593518107
 03/17  19:00:00,1.64974652671,4.94935470722,0.0,3.78925657951,0.0,0.104330680506,0.104330680506,0.104330680506,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12154713395
 03/17  20:00:00,1.83751832498,5.24178810333,0.0,4.0578533181,0.0,0.111726031,0.111726031,0.111726031,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14414257894
 03/17  21:00:00,1.89507969908,5.64026966678,0.0,4.53839864796,0.0,0.124957022416,0.124957022416,0.124957022416,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06071080945
 03/17  22:00:00,1.74241479993,6.16861175812,0.0,5.17022705441,0.0,0.142353333863,0.142353333863,0.142353333863,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.958185433082
 03/17  23:00:00,1.44399412172,6.51766595921,0.0,5.69037199107,0.0,0.15667463253,0.15667463253,0.15667463253,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792506651113
 03/17  24:00:00,1.16226333161,7.01506269005,0.0,6.37197734592,0.0,0.175441466872,0.175441466872,0.175441466872,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612855812936
 03/18  01:00:00,0.877948868982,7.67112155008,0.0,7.20566518161,0.0,0.19839563147,0.19839563147,0.19839563147,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.440451941678
 03/18  02:00:00,0.768545369739,8.13625407986,0.0,7.76676648481,0.0,0.213844593441,0.213844593441,0.213844593441,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.346465104401
 03/18  03:00:00,0.725596095998,8.50925059762,0.0,8.16727027896,0.0,0.22487177846,0.22487177846,0.22487177846,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319224755444
 03/18  04:00:00,0.720733891451,8.82475750661,0.0,8.47620721754,0.0,0.233377827169,0.233377827169,0.233377827169,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326115038771
 03/18  05:00:00,0.727207406004,9.17691768186,0.0,8.75340069979,0.0,0.241009874255,0.241009874255,0.241009874255,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401929226348
 03/18  06:00:00,0.786570382196,9.62167558432,0.0,8.86997169663,0.0,0.244219456708,0.244219456708,0.244219456708,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.727613687335
 03/18  07:00:00,0.945103148945,10.1220254548,0.0,8.75490005125,0.0,0.241051156325,0.241051156325,0.241051156325,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33929154603
 03/18  08:00:00,1.15914533388,9.72456494801,0.0,8.17871625435,0.0,0.22518692376,0.22518692376,0.22518692376,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51627313466
 03/18  09:00:00,1.08519628581,9.0964313245,0.0,7.58793105611,0.0,0.208920666654,0.208920666654,0.208920666654,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48349584159
 03/18  10:00:00,0.986628134078,7.97762347895,0.0,6.6030190698,0.0,0.181802804452,0.181802804452,0.181802804452,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35332361997
 03/18  11:00:00,1.00329148438,8.05593793223,0.0,6.84081663486,0.0,0.188350152531,0.188350152531,0.188350152531,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19334001927
 03/18  12:00:00,0.982168014959,6.52865842851,0.0,5.4604084086,0.0,0.150342979725,0.150342979725,0.150342979725,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04646206862
 03/18  13:00:00,0.943036451197,5.71011536036,0.0,4.75339373353,0.0,0.130876543333,0.130876543333,0.130876543333,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.935300700749
 03/18  14:00:00,0.911889171001,5.45113364586,0.0,4.56363237543,0.0,0.125651789821,0.125651789821,0.125651789821,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.865339620733
 03/18  15:00:00,0.910715728856,5.75938092312,0.0,4.93594394251,0.0,0.135902750224,0.135902750224,0.135902750224,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.800027445196
 03/18  16:00:00,0.955610254325,6.034869538,0.0,5.20315867431,0.0,0.143260049532,0.143260049532,0.143260049532,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.807000057061
 03/18  17:00:00,1.12950759792,6.6448705315,0.0,5.72447545727,0.0,0.157613612977,0.157613612977,0.157613612977,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.891166520891
 03/18  18:00:00,1.47559070356,7.95558945543,0.0,6.86282788127,0.0,0.188956194446,0.188956194446,0.188956194446,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05725355308
 03/18  19:00:00,1.749962156,7.44115050835,0.0,6.18291626372,0.0,0.170235994256,0.170235994256,0.170235994256,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21968325087
 03/18  20:00:00,1.92687560077,7.35332557696,0.0,6.05952228134,0.0,0.166838552599,0.166838552599,0.166838552599,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25401108933
 03/18  21:00:00,1.97988249055,7.55907983125,0.0,6.35247283269,0.0,0.174904443555,0.174904443555,0.174904443555,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16544678919
 03/18  22:00:00,1.83132596205,8.19268827852,0.0,7.10622216296,0.0,0.195657638518,0.195657638518,0.195657638518,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04626684494
 03/18  23:00:00,1.52526394854,8.510522483,0.0,7.61446551364,0.0,0.209651247429,0.209651247429,0.209651247429,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.861269652333
 03/18  24:00:00,1.22597374132,8.80687394946,0.0,8.12169826563,0.0,0.223617031239,0.223617031239,0.223617031239,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.654946152639
 03/19  01:00:00,0.916901070002,9.08388588745,0.0,8.62039652702,0.0,0.237347832489,0.237347832489,0.237347832489,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438484933626
 03/19  02:00:00,0.800436248214,9.29249346752,0.0,8.92503287874,0.0,0.245735471915,0.245735471915,0.245735471915,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344438098134
 03/19  03:00:00,0.750742824002,9.42156604375,0.0,9.08059130861,0.0,0.250018506464,0.250018506464,0.250018506464,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318219171926
 03/19  04:00:00,0.752471636479,9.97648604016,0.0,9.6289118542,0.0,0.265115572197,0.265115572197,0.265115572197,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325138935649
 03/19  05:00:00,0.755420476829,10.2003714518,0.0,9.77809030917,0.0,0.26922294508,0.26922294508,0.26922294508,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.40069338688
 03/19  06:00:00,0.817931533073,10.758860177,0.0,10.0089985555,0.0,0.275580607584,0.275580607584,0.275580607584,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.725771421153
 03/19  07:00:00,0.975726883071,11.2317883956,0.0,9.8671441722,0.0,0.271674890452,0.271674890452,0.271674890452,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33681036585
 03/19  08:00:00,1.19562634729,11.0469393218,0.0,9.50369486501,0.0,0.261667937174,0.261667937174,0.261667937174,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51366889783
 03/19  09:00:00,1.14190554533,11.1534652684,0.0,9.64759302444,0.0,0.265629926177,0.265629926177,0.265629926177,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.4808678172
 03/19  10:00:00,1.06806979039,10.9325899187,0.0,9.56095369199,0.0,0.263244460763,0.263244460763,0.263244460763,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35035543755
 03/19  11:00:00,1.10985469989,11.9228076006,0.0,10.7111581637,0.0,0.294913368038,0.294913368038,0.294913368038,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18986815878
 03/19  12:00:00,1.08093902151,10.111763974,0.0,9.04773942801,0.0,0.24911398628,0.24911398628,0.24911398628,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04223659474
 03/19  13:00:00,1.0536818216,9.72414702802,0.0,8.77199780812,0.0,0.241521913734,0.241521913734,0.241521913734,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.930728293822
 03/19  14:00:00,1.01945089066,9.3536393489,0.0,8.47023925227,0.0,0.233213509482,0.233213509482,0.233213509482,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.861238446934
 03/19  15:00:00,1.00725666349,9.26094855418,0.0,8.44227947096,0.0,0.23244368486,0.23244368486,0.23244368486,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.795259547805
 03/19  16:00:00,1.04301885004,9.20492033371,0.0,8.3778106063,0.0,0.23066864525,0.23066864525,0.23066864525,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.802398920783
 03/19  17:00:00,1.19188648694,8.90576825932,0.0,7.99005653578,0.0,0.219992502002,0.219992502002,0.219992502002,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.886483170194
 03/19  18:00:00,1.5321543255,10.0055866986,0.0,8.91720033983,0.0,0.245519816391,0.245519816391,0.245519816391,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0528783377
 03/19  19:00:00,1.78960357954,8.87704575367,0.0,7.62267994812,0.0,0.209877417793,0.209877417793,0.209877417793,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.2158148118
 03/19  20:00:00,1.95854136217,8.49828138022,0.0,7.2096124961,0.0,0.198504314004,0.198504314004,0.198504314004,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24887667783
 03/19  21:00:00,2.00320503572,8.40208628199,0.0,7.19954013184,0.0,0.19822698873,0.19822698873,0.19822698873,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16138594079
 03/19  22:00:00,1.85142315688,8.91956427193,0.0,7.8361457804,0.0,0.215754833344,0.215754833344,0.215754833344,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04321922091
 03/19  23:00:00,1.53847747327,8.9876940259,0.0,8.09437645885,0.0,0.222864772152,0.222864772152,0.222864772152,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.85853025002
 03/19  24:00:00,1.23320175171,9.06757578654,0.0,8.38421726574,0.0,0.230845041629,0.230845041629,0.230845041629,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653128989612
 03/20  01:00:00,0.912146628669,9.13195570931,0.0,8.68647079891,0.0,0.239167074233,0.239167074233,0.239167074233,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420480483607
 03/20  02:00:00,0.798220760512,9.34578898008,0.0,8.98792171993,0.0,0.247467008289,0.247467008289,0.247467008289,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334844769502
 03/20  03:00:00,0.755127656968,9.66831400471,0.0,9.33468635937,0.0,0.257014577858,0.257014577858,0.257014577858,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310872082129
 03/20  04:00:00,0.743381283385,9.68834624769,0.0,9.34834420731,0.0,0.257390623275,0.257390623275,0.257390623275,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317566790076
 03/20  05:00:00,0.746663526204,9.9643373576,0.0,9.55705620232,0.0,0.26313715007,0.26313715007,0.26313715007,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385693399557
 03/20  06:00:00,0.800597163668,10.2362008138,0.0,9.52821041451,0.0,0.26234293078,0.26234293078,0.26234293078,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683900198896
 03/20  07:00:00,0.961462383753,11.0040961006,0.0,9.73497733742,0.0,0.268035903351,0.268035903351,0.268035903351,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24128490565
 03/20  08:00:00,1.16468072986,10.5749106502,0.0,9.14833386857,0.0,0.251883681659,0.251883681659,0.251883681659,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.3970012226
 03/20  09:00:00,1.09106084911,10.3626973076,0.0,8.97904237811,0.0,0.247222530842,0.247222530842,0.247222530842,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35865050268
 03/20  10:00:00,0.993522736195,9.74781490372,0.0,8.48894227144,0.0,0.233728465035,0.233728465035,0.233728465035,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2375918431
 03/20  11:00:00,1.01415304482,10.1992589922,0.0,9.08456598142,0.0,0.250127942263,0.250127942263,0.250127942263,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09291173263
 03/20  12:00:00,0.993503099855,8.76215537433,0.0,7.77846979963,0.0,0.21416682414,0.21416682414,0.21416682414,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.961897623416
 03/20  13:00:00,0.962797188187,8.09012302184,0.0,7.20755943233,0.0,0.198447786414,0.198447786414,0.198447786414,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.861142663435
 03/20  14:00:00,0.920027621346,7.26494639208,0.0,6.44232150658,0.0,0.17737827268,0.17737827268,0.17737827268,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.800463235809
 03/20  15:00:00,0.897263061211,6.63299533486,0.0,5.86837553343,0.0,0.161575654754,0.161575654754,0.161575654754,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.741210266017
 03/20  16:00:00,0.938066633977,6.6854021461,0.0,5.91194996687,0.0,0.162775402039,0.162775402039,0.162775402039,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.748741372605
 03/20  17:00:00,1.09960786785,6.79376033742,0.0,5.94305414209,0.0,0.163631802153,0.163631802153,0.163631802153,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821477641985
 03/20  18:00:00,1.44294053114,7.97137064583,0.0,6.96095485092,0.0,0.191657952246,0.191657952246,0.191657952246,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.974907773826
 03/20  19:00:00,1.71387288523,7.27130026199,0.0,6.118305185,0.0,0.168457039025,0.168457039025,0.168457039025,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11444408323
 03/20  20:00:00,1.89672241672,7.3852631334,0.0,6.20812678596,0.0,0.170930122744,0.170930122744,0.170930122744,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13734414115
 03/20  21:00:00,1.94556613984,7.46733915996,0.0,6.37204985107,0.0,0.175443463177,0.175443463177,0.175443463177,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05412909952
 03/20  22:00:00,1.78926465792,7.86449243132,0.0,6.87179874722,0.0,0.189203191853,0.189203191853,0.189203191853,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.952494413482
 03/20  23:00:00,1.49190598249,8.25309472243,0.0,7.43051528131,0.0,0.204586493297,0.204586493297,0.204586493297,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787792124092
 03/20  24:00:00,1.20978568153,8.73730018282,0.0,8.09797372815,0.0,0.222963816792,0.222963816792,0.222963816792,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609096923475
 03/21  01:00:00,0.909617575786,9.04043303009,0.0,8.59461641597,0.0,0.23663802135,0.23663802135,0.23663802135,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420812187325
 03/21  02:00:00,0.80247688585,9.50063913519,0.0,9.14250281593,0.0,0.251723133627,0.251723133627,0.251723133627,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335113828615
 03/21  03:00:00,0.763480715729,9.97184456319,0.0,9.63806675252,0.0,0.265367636619,0.265367636619,0.265367636619,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311022247455
 03/21  04:00:00,0.760264194372,10.3014692918,0.0,9.96152607509,0.0,0.274273534262,0.274273534262,0.274273534262,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317507966391
 03/21  05:00:00,0.770933806285,10.8458227689,0.0,10.4385449268,0.0,0.287407430152,0.287407430152,0.287407430152,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38569008639
 03/21  06:00:00,0.83353418457,11.4318616535,0.0,10.7244723631,0.0,0.295279951682,0.295279951682,0.295279951682,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68329909
 03/21  07:00:00,1.00895736603,12.7275529784,0.0,11.4599797357,0.0,0.315530885629,0.315530885629,0.315530885629,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23973938518
 03/21  08:00:00,1.20392754068,11.9981240812,0.0,10.5737653466,0.0,0.291130492477,0.291130492477,0.291130492477,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39478317563
 03/21  09:00:00,1.11201022564,11.1212006414,0.0,9.73991695959,0.0,0.268171907375,0.268171907375,0.268171907375,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35627925502
 03/21  10:00:00,1.02240751446,10.7951161069,0.0,9.5380280777,0.0,0.262613243296,0.262613243296,0.262613243296,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23580723999
 03/21  11:00:00,1.03962020768,11.1223100037,0.0,10.0095251013,0.0,0.27559510512,0.27559510512,0.27559510512,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09100362425
 03/21  12:00:00,1.00877186165,9.31505929037,0.0,8.33302629067,0.0,0.229435585934,0.229435585934,0.229435585934,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960245048407
 03/21  13:00:00,0.968237196674,8.2863638233,0.0,7.40513878151,0.0,0.203887794902,0.203887794902,0.203887794902,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.859804115713
 03/21  14:00:00,0.91222658003,6.98082539955,0.0,6.15899020852,0.0,0.169577231364,0.169577231364,0.169577231364,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.799673541342
 03/21  15:00:00,0.891648202939,6.42859836442,0.0,5.6644456966,0.0,0.155960796481,0.155960796481,0.155960796481,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.740743132408
 03/21  16:00:00,0.92409181058,6.1774282949,0.0,5.40438890001,0.0,0.148800578642,0.148800578642,0.148800578642,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.748328588259
 03/21  17:00:00,1.08367662464,6.21460233287,0.0,5.36443654034,0.0,0.147700558946,0.147700558946,0.147700558946,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.820937239196
 03/21  18:00:00,1.42572657747,7.34549991703,0.0,6.33574961978,0.0,0.174443998572,0.174443998572,0.174443998572,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.974242276169
 03/21  19:00:00,1.71000241871,7.13032770556,0.0,5.9777310925,0.0,0.164586572504,0.164586572504,0.164586572504,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11404561931
 03/21  20:00:00,1.89160648454,7.19842761561,0.0,6.02231778346,0.0,0.165814190564,0.165814190564,0.165814190564,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13631762585
 03/21  21:00:00,1.94554731898,7.46595148451,0.0,6.37136628348,0.0,0.175424642316,0.175424642316,0.175424642316,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05342499168
 03/21  22:00:00,1.78920049015,7.86130094038,0.0,6.86946819447,0.0,0.189139024081,0.189139024081,0.189139024081,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.951633475279
 03/21  23:00:00,1.49201409707,8.25638399307,0.0,7.43444196799,0.0,0.20469460788,0.20469460788,0.20469460788,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.78715470805
 03/21  24:00:00,1.21000949226,8.74504314989,0.0,8.10610246138,0.0,0.223187627519,0.223187627519,0.223187627519,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608711157321
 03/22  01:00:00,0.913197249493,9.16999666562,0.0,8.7246290075,0.0,0.240217695057,0.240217695057,0.240217695057,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420363231323
 03/22  02:00:00,0.799553401308,9.39437439336,0.0,9.03632280272,0.0,0.248799649085,0.248799649085,0.248799649085,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335029099994
 03/22  03:00:00,0.75649720612,9.71789408641,0.0,9.3844279417,0.0,0.25838412701,0.25838412701,0.25838412701,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31071058149
 03/22  04:00:00,0.752537500163,10.0206476949,0.0,9.68089503991,0.0,0.266546840052,0.266546840052,0.266546840052,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317317404654
 03/22  05:00:00,0.75420971106,10.2381876168,0.0,9.83113119615,0.0,0.270683334926,0.270683334926,0.270683334926,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385468664965
 03/22  06:00:00,0.817015992331,10.8313494121,0.0,10.1245369623,0.0,0.278761759442,0.278761759442,0.278761759442,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682722249412
 03/22  07:00:00,0.988032009084,11.9662508792,0.0,10.6999775379,0.0,0.294605528682,0.294605528682,0.294605528682,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23843948378
 03/22  08:00:00,1.16940205022,10.7422755297,0.0,9.31981069742,0.0,0.256605002021,0.256605002021,0.256605002021,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39288927328
 03/22  09:00:00,1.07838435306,9.89855736468,0.0,8.51863614063,0.0,0.234546034791,0.234546034791,0.234546034791,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35491679726
 03/22  10:00:00,0.968223500765,8.8259064288,0.0,7.57008222142,0.0,0.208429229605,0.208429229605,0.208429229605,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23454341821
 03/22  11:00:00,0.975049946998,8.7768556407,0.0,7.66435411278,0.0,0.211024844436,0.211024844436,0.211024844436,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09072024981
 03/22  12:00:00,0.939245996884,6.79021698422,0.0,5.80786936433,0.0,0.159909721169,0.159909721169,0.159909721169,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960559668604
 03/22  13:00:00,0.897433851704,5.71580145298,0.0,4.83358418723,0.0,0.133084449932,0.133084449932,0.133084449932,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.860796339672
 03/22  14:00:00,0.854921204806,4.90110905365,0.0,4.0776775107,0.0,0.11227185614,0.11227185614,0.11227185614,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.801269893264
 03/22  15:00:00,0.830193941882,4.19801196173,0.0,3.43244680693,0.0,0.0945065354249,0.0945065354249,0.0945065354249,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.742155619388
 03/22  16:00:00,0.864095853364,3.99968912112,0.0,3.22535513425,0.0,0.0888046214257,0.0888046214257,0.0888046214257,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.749623180248
 03/22  17:00:00,1.02294910091,4.01051137614,0.0,3.15883251554,0.0,0.0869730352204,0.0869730352204,0.0869730352204,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82245030726
 03/22  18:00:00,1.36742274383,5.22931288633,0.0,4.21817323522,0.0,0.116140164934,0.116140164934,0.116140164934,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.975631630035
 03/22  19:00:00,1.64513848828,4.77498452644,0.0,3.62189411374,0.0,0.0997226420741,0.0997226420741,0.0997226420741,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11453941894
 03/22  20:00:00,1.83288074119,5.06633931075,0.0,3.88941777442,0.0,0.107088447209,0.107088447209,0.107088447209,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13712933004
 03/22  21:00:00,1.89073639689,5.47617013295,0.0,4.38065131673,0.0,0.120613720222,0.120613720222,0.120613720222,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05435860686
 03/22  22:00:00,1.7386554469,6.02643385359,0.0,5.0336885679,0.0,0.13859398083,0.13859398083,0.13859398083,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.952546015065
 03/22  23:00:00,1.44422242769,6.521434038,0.0,5.69866398999,0.0,0.156902938498,0.156902938498,0.156902938498,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787982730981
 03/22  24:00:00,1.15843537554,6.87322097485,0.0,6.23294721906,0.0,0.171613510797,0.171613510797,0.171613510797,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610044224591
 03/23  01:00:00,0.864046389046,7.3862509261,0.0,6.93948564952,0.0,0.19106683461,0.19106683461,0.19106683461,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421760849784
 03/23  02:00:00,0.753039756612,7.70653251049,0.0,7.34696226804,0.0,0.202286004389,0.202286004389,0.202286004389,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336547751806
 03/23  03:00:00,0.710728427667,8.0568366147,0.0,7.72212070812,0.0,0.212615348557,0.212615348557,0.212615348557,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311960343369
 03/23  04:00:00,0.700592158058,8.13526820886,0.0,7.79425701174,0.0,0.214601497947,0.214601497947,0.214601497947,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318575946814
 03/23  05:00:00,0.702390322271,8.35696341078,0.0,7.94906775169,0.0,0.218863946137,0.218863946137,0.218863946137,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386307903371
 03/23  06:00:00,0.755983313168,8.6151210988,0.0,7.90784979072,0.0,0.21772908028,0.21772908028,0.21772908028,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.683181107723
 03/23  07:00:00,0.915662501635,9.33724822316,0.0,8.07154042877,0.0,0.222236021233,0.222236021233,0.222236021233,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23787393685
 03/23  08:00:00,1.11645121286,8.81903552336,0.0,7.39665340655,0.0,0.203654164656,0.203654164656,0.203654164656,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39280655781
 03/23  09:00:00,1.03419598204,8.29337062503,0.0,6.91372879399,0.0,0.190357663772,0.190357663772,0.190357663772,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35463740424
 03/23  10:00:00,0.943406354845,7.92416148215,0.0,6.66873150648,0.0,0.183612083685,0.183612083685,0.183612083685,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23414918649
 03/23  11:00:00,0.959418775966,8.2085860034,0.0,7.09663503541,0.0,0.195393673405,0.195393673405,0.195393673405,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09016968988
 03/23  12:00:00,0.955332075337,7.3741612844,0.0,6.39211053216,0.0,0.175995799623,0.175995799623,0.175995799623,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960262800952
 03/23  13:00:00,0.925164012886,6.72160437397,0.0,5.84073467449,0.0,0.160814611113,0.160814611113,0.160814611113,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.859448773397
 03/23  14:00:00,0.895154626081,6.36020288945,0.0,5.53894236147,0.0,0.152505277415,0.152505277415,0.152505277415,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.799098878286
 03/23  15:00:00,0.885529395449,6.20529506599,0.0,5.44221258716,0.0,0.149841988992,0.149841988992,0.149841988992,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.739672943417
 03/23  16:00:00,0.937274088311,6.65514322984,0.0,5.88316496456,0.0,0.161982856373,0.161982856373,0.161982856373,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.747267458655
 03/23  17:00:00,1.08808967358,6.37285491948,0.0,5.52471705092,0.0,0.152113607888,0.152113607888,0.152113607888,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.818909315222
 03/23  18:00:00,1.42297578854,7.24290498329,0.0,6.23584185532,0.0,0.171693209641,0.171693209641,0.171693209641,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.971555106887
 03/23  19:00:00,1.692025711,6.4742188234,0.0,5.32482288136,0.0,0.146609864792,0.146609864792,0.146609864792,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11084494828
 03/23  20:00:00,1.87370299557,6.54523349719,0.0,5.3720688535,0.0,0.147910701597,0.147910701597,0.147910701597,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1333724374
 03/23  21:00:00,1.91963180425,6.52198080239,0.0,5.43012316845,0.0,0.149509127584,0.149509127584,0.149509127584,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05069742457
 03/23  22:00:00,1.75420467315,6.58813406176,0.0,5.59843143729,0.0,0.15414320708,0.15414320708,0.15414320708,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.94950335384
 03/23  23:00:00,1.45873251053,7.0463828002,0.0,6.22566550664,0.0,0.171413021335,0.171413021335,0.171413021335,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.785929976534
 03/23  24:00:00,1.17030888953,7.30287341746,0.0,6.66418940765,0.0,0.183487024784,0.183487024784,0.183487024784,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608454478615
 03/24  01:00:00,0.867098126334,7.49608413233,0.0,7.05032376101,0.0,0.194118571898,0.194118571898,0.194118571898,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420755944527
 03/24  02:00:00,0.741931587233,7.30203451398,0.0,6.94351714815,0.0,0.19117783501,0.19117783501,0.19117783501,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335494875186
 03/24  03:00:00,0.687862248964,7.22592823543,0.0,6.89162849164,0.0,0.189749169854,0.189749169854,0.189749169854,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311544180572
 03/24  04:00:00,0.677122483828,7.28272981646,0.0,6.94184603289,0.0,0.191131823718,0.191131823718,0.191131823718,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318448533271
 03/24  05:00:00,0.676044298696,7.40043641162,0.0,6.99218869472,0.0,0.192517922562,0.192517922562,0.192517922562,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386659961183
 03/24  06:00:00,0.729989113822,7.67082653205,0.0,6.96374887597,0.0,0.191734880933,0.191734880933,0.191734880933,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682987455727
 03/24  07:00:00,0.887762960197,8.32291895483,0.0,7.05823810535,0.0,0.194336479795,0.194336479795,0.194336479795,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23684699195
 03/24  08:00:00,1.08457575743,7.65991794051,0.0,6.23894717266,0.0,0.171778709228,0.171778709228,0.171778709228,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39139520885
 03/24  09:00:00,1.00438657713,7.20955801708,0.0,5.83106084701,0.0,0.160548258866,0.160548258866,0.160548258866,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35349274327
 03/24  10:00:00,0.899228184362,6.31852364849,0.0,5.06419464002,0.0,0.139433913201,0.139433913201,0.139433913201,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23304821929
 03/24  11:00:00,0.897648971221,5.96443072916,0.0,4.85317570099,0.0,0.133623868659,0.133623868659,0.133623868659,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08947375006
 03/24  12:00:00,0.890729293516,5.02775233645,0.0,4.04575838643,0.0,0.111393017802,0.111393017802,0.111393017802,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.960205998728
 03/24  13:00:00,0.855279637849,4.18390037307,0.0,3.30255677102,0.0,0.0909302360762,0.0909302360762,0.0909302360762,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.859922675978
 03/24  14:00:00,0.815378285476,3.46357480974,0.0,2.64149146724,0.0,0.0727289368096,0.0727289368096,0.0727289368096,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.799921692814
 03/24  15:00:00,0.803173699291,3.2151923529,0.0,2.45108033331,0.0,0.067486292834,0.067486292834,0.067486292834,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.740702484172
 03/24  16:00:00,0.846952257477,3.37648300243,0.0,2.6027052752,0.0,0.0716610255388,0.0716610255388,0.0716610255388,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.749066920601
 03/24  17:00:00,1.02505960034,4.0864405622,0.0,3.23548517214,0.0,0.0890835346436,0.0890835346436,0.0890835346436,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821726836721
 03/24  18:00:00,1.36379845346,5.09534350083,0.0,4.08654018094,0.0,0.112515874564,0.112515874564,0.112515874564,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.973295298812
 03/24  19:00:00,1.67161182717,5.73421680844,0.0,4.58339722178,0.0,0.126195980964,0.126195980964,0.126195980964,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11226859291
 03/24  20:00:00,1.86083311375,6.07828464431,0.0,4.9046389071,0.0,0.135040819769,0.135040819769,0.135040819769,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13385353092
 03/24  21:00:00,1.90998293629,6.17165109629,0.0,5.07967940429,0.0,0.139860259626,0.139860259626,0.139860259626,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05081148265
 03/24  22:00:00,1.75266353738,6.53221025473,0.0,5.54245788435,0.0,0.152602071307,0.152602071307,0.152602071307,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.949553099757
 03/24  23:00:00,1.44971936831,6.71903820703,0.0,5.898311096,0.0,0.162399879123,0.162399879123,0.162399879123,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.785939793999
 03/24  24:00:00,1.17170508277,7.35369745911,0.0,6.71489869476,0.0,0.184883218027,0.184883218027,0.184883218027,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608569233154
 03/25  01:00:00,0.936884459336,9.80937009888,0.0,9.34618676578,0.0,0.257331221823,0.257331221823,0.257331221823,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.438178906301
 03/25  02:00:00,0.857494207586,11.3636679876,0.0,10.9973595128,0.0,0.302793431288,0.302793431288,0.302793431288,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.343285984113
 03/25  03:00:00,0.836063847387,12.5181455911,0.0,12.1794232885,0.0,0.33533952985,0.33533952985,0.33533952985,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.315966739439
 03/25  04:00:00,0.829823288155,12.7829345218,0.0,12.4382988306,0.0,0.342467223873,0.342467223873,0.342467223873,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.322200440904
 03/25  05:00:00,0.849701412472,13.6212005709,0.0,13.202343405,0.0,0.363503880723,0.363503880723,0.363503880723,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.39726941015
 03/25  06:00:00,0.910563904486,14.1161917954,0.0,13.3733763316,0.0,0.368212978998,0.368212978998,0.368212978998,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.718725263469
 03/25  07:00:00,1.10319312282,15.8482895633,0.0,14.4966767822,0.0,0.399141130199,0.399141130199,0.399141130199,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32377892354
 03/25  08:00:00,1.33785221139,16.1976698614,0.0,14.6692922586,0.0,0.403893801268,0.403893801268,0.403893801268,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.49880204376
 03/25  09:00:00,1.25520944428,15.2529658648,0.0,13.762753996,0.0,0.378933825119,0.378933825119,0.378933825119,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46520744204
 03/25  10:00:00,1.18461857251,15.1511619172,0.0,13.7939677713,0.0,0.379793242884,0.379793242884,0.379793242884,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.33591335675
 03/25  11:00:00,1.21876616716,15.8658493701,0.0,14.6667874374,0.0,0.403824835312,0.403824835312,0.403824835312,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.17728065462
 03/25  12:00:00,1.18268084799,13.7961947332,0.0,12.7429696663,0.0,0.350855812758,0.350855812758,0.350855812758,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.0314371156
 03/25  13:00:00,1.14722106517,13.1116173319,0.0,12.1693128879,0.0,0.335061157311,0.335061157311,0.335061157311,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.920883517977
 03/25  14:00:00,1.10648021211,12.5055515633,0.0,11.6311160652,0.0,0.320242830925,0.320242830925,0.320242830925,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.852273848406
 03/25  15:00:00,1.07299859195,11.6406837503,0.0,10.8300050542,0.0,0.298185613319,0.298185613319,0.298185613319,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.787269160672
 03/25  16:00:00,1.11220796109,11.709767528,0.0,10.8907367465,0.0,0.299857756297,0.299857756297,0.299857756297,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.794319974896
 03/25  17:00:00,1.27692334215,11.9859963992,0.0,11.0785676193,0.0,0.30502935721,0.30502935721,0.30502935721,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.878200226514
 03/25  18:00:00,1.61843760177,13.1293405114,0.0,12.0509810331,0.0,0.331803092654,0.331803092654,0.331803092654,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.04285145721
 03/25  19:00:00,1.87353081754,11.9133935087,0.0,10.6708900934,0.0,0.293804655789,0.293804655789,0.293804655789,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.20395242156
 03/25  20:00:00,2.03601119478,11.3010077991,0.0,10.0232917658,0.0,0.275974146613,0.275974146613,0.275974146613,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.23792382706
 03/25  21:00:00,2.08286975913,11.2849867288,0.0,10.0929371257,0.0,0.277891712141,0.277891712141,0.277891712141,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15088939376
 03/25  22:00:00,1.91987785793,11.3957602947,0.0,10.3223983871,0.0,0.284209534397,0.284209534397,0.284209534397,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03316263693
 03/25  23:00:00,1.60682537557,11.4623350334,0.0,10.5767501696,0.0,0.291212674458,0.291212674458,0.291212674458,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.850797546823
 03/25  24:00:00,1.30420886948,11.6406988057,0.0,10.9631728223,0.0,0.301852159402,0.301852159402,0.301852159402,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.647296452224
 03/26  01:00:00,0.993289384328,11.8530670437,0.0,11.3947954024,0.0,0.313736146815,0.313736146815,0.313736146815,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.433267214531
 03/26  02:00:00,0.88064819124,12.2021145647,0.0,11.8383047121,0.0,0.325947414942,0.325947414942,0.325947414942,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.340787362019
 03/26  03:00:00,0.828839264856,12.2543349615,0.0,11.9170287871,0.0,0.328114947319,0.328114947319,0.328114947319,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.314550611182
 03/26  04:00:00,0.819241004794,12.3978424471,0.0,12.0539537208,0.0,0.331884940512,0.331884940512,0.331884940512,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.321453475945
 03/26  05:00:00,0.823757856681,12.6782035543,0.0,12.2600818478,0.0,0.337560324932,0.337560324932,0.337560324932,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.3965339508
 03/26  06:00:00,0.879245849238,12.978114316,0.0,12.235914692,0.0,0.336894923749,0.336894923749,0.336894923749,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.718109423644
 03/26  07:00:00,1.03535085251,13.3825563625,0.0,12.032667462,0.0,0.331298859886,0.331298859886,0.331298859886,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32205504299
 03/26  08:00:00,1.2601251749,13.3728368637,0.0,11.8462714274,0.0,0.326166764783,0.326166764783,0.326166764783,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.49698987731
 03/26  09:00:00,1.19877853694,13.2025521909,0.0,11.7132016891,0.0,0.322502917783,0.322502917783,0.322502917783,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46434607506
 03/26  10:00:00,1.10356527364,12.206828468,0.0,10.8501381659,0.0,0.298739944016,0.298739944016,0.298739944016,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.33540951292
 03/26  11:00:00,1.13755041533,12.9161109837,0.0,11.7170575928,0.0,0.322609083478,0.322609083478,0.322609083478,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.17727211277
 03/26  12:00:00,1.0971025321,10.6881237883,0.0,9.63479290579,0.0,0.265277496865,0.265277496865,0.265277496865,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03154293124
 03/26  13:00:00,1.04888224909,9.54111739661,0.0,8.59767888663,0.0,0.236722341227,0.236722341227,0.236722341227,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.922017583902
 03/26  14:00:00,1.00744236601,8.90980837786,0.0,8.03409352008,0.0,0.221204984832,0.221204984832,0.221204984832,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.853553208093
 03/26  15:00:00,0.978926297969,8.22549803298,0.0,7.41332975607,0.0,0.204113319337,0.204113319337,0.204113319337,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.7887587415
 03/26  16:00:00,1.00791325914,7.92361579787,0.0,7.10278689661,0.0,0.195563054351,0.195563054351,0.195563054351,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.796118094637
 03/26  17:00:00,1.16352777584,7.86917604403,0.0,6.96007731858,0.0,0.191633790898,0.191633790898,0.191633790898,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.879870172111
 03/26  18:00:00,1.5103447133,9.20502714174,0.0,8.12508227699,0.0,0.223710204188,0.223710204188,0.223710204188,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.04443684367
 03/26  19:00:00,1.77636220603,8.38511662719,0.0,7.14175754392,0.0,0.196636044281,0.196636044281,0.196636044281,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.20480808951
