Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/26  20:00:00,1.95535531065,8.37277942269,0.0,7.09389613508,0.0,0.195318262482,0.195318262482,0.195318262482,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.23909108131
 03/26  21:00:00,2.00579897855,8.48646916217,0.0,7.29375129651,0.0,0.200820931556,0.200820931556,0.200820931556,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.1515576563
 03/26  22:00:00,1.85035018019,8.87130345548,0.0,7.79717561384,0.0,0.21468185665,0.21468185665,0.21468185665,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03392857102
 03/26  23:00:00,1.5421486537,9.1140485618,0.0,8.22771254497,0.0,0.226535952583,0.226535952583,0.226535952583,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.851548699811
 03/26  24:00:00,1.24320798666,9.42588536511,0.0,8.74764048344,0.0,0.240851276577,0.240851276577,0.240851276577,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.648015350478
 03/27  01:00:00,0.928712190071,9.73087244387,0.0,9.28812663236,0.0,0.255732635635,0.255732635635,0.255732635635,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417741384712
 03/27  02:00:00,0.815782702731,9.98195542095,0.0,9.62576578248,0.0,0.265028950508,0.265028950508,0.265028950508,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333167147824
 03/27  03:00:00,0.770118091774,10.2110930024,0.0,9.87913410419,0.0,0.272005012664,0.272005012664,0.272005012664,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309203335018
 03/27  04:00:00,0.764062789767,10.4375920502,0.0,10.0994898315,0.0,0.278072129656,0.278072129656,0.278072129656,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315666968355
 03/27  05:00:00,0.764717438997,10.617703333,0.0,10.2127684771,0.0,0.281191062864,0.281191062864,0.281191062864,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383347100224
 03/27  06:00:00,0.81920686672,10.9062628357,0.0,10.2041088117,0.0,0.280952633831,0.280952633831,0.280952633831,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.678063823617
 03/27  07:00:00,0.986075322241,11.8857277374,0.0,10.6289113044,0.0,0.292648841839,0.292648841839,0.292648841839,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22898257542
 03/27  08:00:00,1.17416258441,10.9047377324,0.0,9.49271175957,0.0,0.261365536204,0.261365536204,0.261365536204,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38245041387
 03/27  09:00:00,1.08137893639,9.99709016817,0.0,8.62739843905,0.0,0.237540618127,0.237540618127,0.237540618127,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34468730232
 03/27  10:00:00,0.976253395596,9.10843600516,0.0,7.86172540511,0.0,0.216459124436,0.216459124436,0.216459124436,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22542981087
 03/27  11:00:00,0.98717185167,9.20911379631,0.0,8.10461777069,0.0,0.223146749108,0.223146749108,0.223146749108,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08271474752
 03/27  12:00:00,0.950966635025,7.20887507901,0.0,6.23355915163,0.0,0.17163035931,0.17163035931,0.17163035931,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.953527976088
 03/27  13:00:00,0.91408396947,6.31429505261,0.0,5.43831108047,0.0,0.149734567697,0.149734567697,0.149734567697,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.854563046057
 03/27  14:00:00,0.875055523178,5.62654899721,0.0,4.80894944331,0.0,0.132406174512,0.132406174512,0.132406174512,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.795437904207
 03/27  15:00:00,0.854693160923,5.08217229431,0.0,4.3222505204,0.0,0.119005754466,0.119005754466,0.119005754466,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.736512238492
 03/27  16:00:00,0.889864414942,4.93011647247,0.0,4.16126095824,0.0,0.114573183004,0.114573183004,0.114573183004,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.744144707598
 03/27  17:00:00,1.04837206767,4.92737151406,0.0,4.08218644715,0.0,0.112396001972,0.112396001972,0.112396001972,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.815956513573
 03/27  18:00:00,1.39031024978,6.05261222476,0.0,5.0494400503,0.0,0.139027670881,0.139027670881,0.139027670881,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.967664153377
 03/27  19:00:00,1.67803677319,5.96143355519,0.0,4.81674918359,0.0,0.132620926982,0.132620926982,0.132620926982,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10613337784
 03/27  20:00:00,1.86044908398,6.05859247281,0.0,4.89069107015,0.0,0.134656790002,0.134656790002,0.134656790002,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12810919636
 03/27  21:00:00,1.91577698294,6.37717098984,0.0,5.29011730491,0.0,0.145654306272,0.145654306272,0.145654306272,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04589347557
 03/27  22:00:00,1.75724692698,6.6941445195,0.0,5.70892511272,0.0,0.157185460912,0.157185460912,0.157185460912,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.945020136159
 03/27  23:00:00,1.46267684252,7.1858428737,0.0,6.36892236909,0.0,0.175357353325,0.175357353325,0.175357353325,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782133187583
 03/27  24:00:00,1.17739424348,7.55746441241,0.0,6.92152717214,0.0,0.190572378738,0.190572378738,0.190572378738,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.605707709083
 03/28  01:00:00,0.879035638472,7.92797807247,0.0,7.48389034173,0.0,0.206056084036,0.206056084036,0.206056084036,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419083303944
 03/28  02:00:00,0.762795120759,8.05898609782,0.0,7.70127393934,0.0,0.212041368535,0.212041368535,0.212041368535,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334689667827
 03/28  03:00:00,0.71657900217,8.26803631397,0.0,7.9346116822,0.0,0.218465923059,0.218465923059,0.218465923059,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310669068547
 03/28  04:00:00,0.70875226024,8.43011947194,0.0,8.09062928437,0.0,0.22276160013,0.22276160013,0.22276160013,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317054937271
 03/28  05:00:00,0.706830095527,8.51646068625,0.0,8.11031888073,0.0,0.223303719394,0.223303719394,0.223303719394,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384554049805
 03/28  06:00:00,0.75962594169,8.7429053535,0.0,8.04014888074,0.0,0.221371708801,0.221371708801,0.221371708801,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.678666272404
 03/28  07:00:00,0.921869942864,9.55348631489,0.0,8.29699268696,0.0,0.228443462462,0.228443462462,0.228443462462,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2286597704
 03/28  08:00:00,1.12090870629,8.97036386574,0.0,7.5585481266,0.0,0.208111658088,0.208111658088,0.208111658088,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38224018014
 03/28  09:00:00,1.04458170197,8.66038890893,0.0,7.29093478345,0.0,0.2007433837,0.2007433837,0.2007433837,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34444969868
 03/28  10:00:00,0.947158337792,8.05109080427,0.0,6.80500231389,0.0,0.187364066632,0.187364066632,0.187364066632,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2248077012
 03/28  11:00:00,0.965822350842,8.43317272079,0.0,7.32921080424,0.0,0.201797248281,0.201797248281,0.201797248281,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08218063844
 03/28  12:00:00,0.949394860264,7.15133736246,0.0,6.17647280054,0.0,0.170058584549,0.170058584549,0.170058584549,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.953076610627
 03/28  13:00:00,0.91705836221,6.42136821089,0.0,5.546340063,0.0,0.152708960437,0.152708960437,0.152708960437,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.853607221817
 03/28  14:00:00,0.885312481349,5.99758182579,0.0,5.1814788474,0.0,0.142663132683,0.142663132683,0.142663132683,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.793941328698
 03/28  15:00:00,0.86932949844,5.61233377434,0.0,4.85383756621,0.0,0.133642091983,0.133642091983,0.133642091983,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735086672716
 03/28  16:00:00,0.90586017285,5.50950384821,0.0,4.74222171305,0.0,0.130568940912,0.130568940912,0.130568940912,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.742571328528
 03/28  17:00:00,1.0653708103,5.54308235436,0.0,4.69957528298,0.0,0.129394744608,0.129394744608,0.129394744608,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.814278518039
 03/28  18:00:00,1.40662283826,6.64320791771,0.0,5.64190798903,0.0,0.155340259361,0.155340259361,0.155340259361,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.9657919076
 03/28  19:00:00,1.68278192768,6.13145412037,0.0,4.98909166029,0.0,0.137366081473,0.137366081473,0.137366081473,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10381146633
 03/28  20:00:00,1.8627477952,6.14018056589,0.0,4.97417951846,0.0,0.136955501225,0.136955501225,0.136955501225,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12620884113
 03/28  21:00:00,1.9121061706,6.24212256029,0.0,5.15679458771,0.0,0.141983493932,0.141983493932,0.141983493932,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04416776322
 03/28  22:00:00,1.75434763383,6.58772209563,0.0,5.60362372305,0.0,0.154286167763,0.154286167763,0.154286167763,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.943899101958
 03/28  23:00:00,1.45304321298,6.83525710373,0.0,6.01903205952,0.0,0.165723723791,0.165723723791,0.165723723791,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.781437727182
 03/28  24:00:00,1.16920442765,7.25964669143,0.0,6.62407570928,0.0,0.182382562903,0.182382562903,0.182382562903,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.605341450956
 03/29  01:00:00,0.86918844992,7.57094672858,0.0,7.12624363772,0.0,0.196208895484,0.196208895484,0.196208895484,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419698664062
 03/29  02:00:00,0.75646327152,7.82920472291,0.0,7.47130322247,0.0,0.205709519297,0.205709519297,0.205709519297,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334879009793
 03/29  03:00:00,0.710363041163,8.04244720784,0.0,7.70884998843,0.0,0.212249962052,0.212249962052,0.212249962052,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310841656193
 03/29  04:00:00,0.704665357927,8.28207760643,0.0,7.94219431389,0.0,0.218674697817,0.218674697817,0.218674697817,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317448042236
 03/29  05:00:00,0.705867007956,8.48168825908,0.0,8.07533985158,0.0,0.222340631823,0.222340631823,0.222340631823,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384760651778
 03/29  06:00:00,0.760773009456,8.78427737135,0.0,8.08181001111,0.0,0.222518776568,0.222518776568,0.222518776568,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.678377159893
 03/29  07:00:00,0.916543899562,9.3583765858,0.0,8.10355251648,0.0,0.22311741916,0.22311741916,0.22311741916,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22699021179
 03/29  08:00:00,1.11099857354,8.60837350272,0.0,7.19861530973,0.0,0.198201525339,0.198201525339,0.198201525339,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.380182634
 03/29  09:00:00,1.030661343,8.15289284677,0.0,6.78535184696,0.0,0.18682302473,0.18682302473,0.18682302473,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34253657301
 03/29  10:00:00,0.930674321597,7.45093111381,0.0,6.20630817598,0.0,0.170880050437,0.170880050437,0.170880050437,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22334214865
 03/29  11:00:00,0.935379517433,7.32624548426,0.0,6.22353693882,0.0,0.171354414871,0.171354414871,0.171354414871,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08092726733
 03/29  12:00:00,0.921140861415,6.12461254177,0.0,5.15029669858,0.0,0.1418045857,0.1418045857,0.1418045857,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.952527891893
 03/29  13:00:00,0.887009286556,5.32973931056,0.0,4.45496735194,0.0,0.122659884783,0.122659884783,0.122659884783,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.853351032539
 03/29  14:00:00,0.853302223427,4.83524805861,0.0,4.01887663051,0.0,0.110652874761,0.110652874761,0.110652874761,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.794209778404
 03/29  15:00:00,0.834856399462,4.36049168681,0.0,3.60178575858,0.0,0.099168993005,0.099168993005,0.099168993005,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735296392819
 03/29  16:00:00,0.869162871563,4.17686751427,0.0,3.40938759678,0.0,0.0938716396251,0.0938716396251,0.0938716396251,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.742769110864
 03/29  17:00:00,1.03084911676,4.28942320323,0.0,3.44575853665,0.0,0.0948730510702,0.0948730510702,0.0948730510702,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.814436113242
 03/29  18:00:00,1.36320128138,5.06594203145,0.0,4.06485108407,0.0,0.111918702483,0.111918702483,0.111918702483,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.965582926297
 03/29  19:00:00,1.64367757115,4.71084770729,0.0,3.56883407588,0.0,0.0982617249414,0.0982617249414,0.0982617249414,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10346263765
 03/29  20:00:00,1.82117596948,4.62972968668,0.0,3.46430425084,0.0,0.0953836755006,0.0953836755006,0.0953836755006,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12563322954
 03/29  21:00:00,1.86890936424,4.67297357629,0.0,3.58790054904,0.0,0.0987866875766,0.0987866875766,0.0987866875766,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04391281788
 03/29  22:00:00,1.70462883413,4.78179904001,0.0,3.79785299487,0.0,0.104567368058,0.104567368058,0.104567368058,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.943746774513
 03/29  23:00:00,1.40247328942,4.9989375238,0.0,4.1823487882,0.0,0.115153800232,0.115153800232,0.115153800232,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.781801418582
 03/29  24:00:00,1.11266220121,5.20680748793,0.0,4.57048032865,0.0,0.125840336467,0.125840336467,0.125840336467,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606097628083
 03/30  01:00:00,0.811197490387,5.46559925821,0.0,5.02003073947,0.0,0.138217935951,0.138217935951,0.138217935951,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42056409194
 03/30  02:00:00,0.69686249939,5.66618438516,0.0,5.30662245126,0.0,0.146108747167,0.146108747167,0.146108747167,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336539443254
 03/30  03:00:00,0.649148085451,5.82119400059,0.0,5.48554259151,0.0,0.151035006341,0.151035006341,0.151035006341,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312895845865
 03/30  04:00:00,0.641590142707,5.99289096072,0.0,5.65132289314,0.0,0.155599482597,0.155599482597,0.155599482597,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319132817274
 03/30  05:00:00,0.642052344155,6.16553631431,0.0,5.75761189746,0.0,0.158525968021,0.158525968021,0.158525968021,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386336661127
 03/30  06:00:00,0.695323986949,6.40823510768,0.0,5.7047226773,0.0,0.157069754061,0.157069754061,0.157069754061,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.679422230025
 03/30  07:00:00,0.84510793654,6.76409912071,0.0,5.5090214391,0.0,0.151681456138,0.151681456138,0.151681456138,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22724382408
 03/30  08:00:00,1.07245116843,7.20857417127,0.0,5.79858602092,0.0,0.159654120231,0.159654120231,0.159654120231,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38041259136
 03/30  09:00:00,0.993008984819,6.78528109606,0.0,5.4178303733,0.0,0.149170666554,0.149170666554,0.149170666554,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34244629596
 03/30  10:00:00,0.906610464529,6.57688169125,0.0,5.33231666855,0.0,0.146816193369,0.146816193369,0.146816193369,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22328423352
 03/30  11:00:00,0.934971115287,7.31168653711,0.0,6.20870390496,0.0,0.170946012726,0.170946012726,0.170946012726,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08120135404
 03/30  12:00:00,0.931670236754,6.50734020296,0.0,5.53272020614,0.0,0.15233396104,0.15233396104,0.15233396104,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.952832045527
 03/30  13:00:00,0.912901883088,6.26886231263,0.0,5.39537808534,0.0,0.148552481316,0.148552481316,0.148552481316,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.85206330121
 03/30  14:00:00,0.898308849765,6.46887559318,0.0,5.65350274575,0.0,0.155659501099,0.155659501099,0.155659501099,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.793211197732
 03/30  15:00:00,0.903592648037,6.85606344992,0.0,6.09826408019,0.0,0.167905241579,0.167905241579,0.167905241579,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.73438983431
 03/30  16:00:00,0.953151616143,7.22594802481,0.0,6.45983164125,0.0,0.177860384205,0.177860384205,0.177860384205,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.741405576933
 03/30  17:00:00,1.12390385128,7.66656869052,0.0,6.82547640388,0.0,0.187927785582,0.187927785582,0.187927785582,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.811863733306
 03/30  18:00:00,1.47404549272,9.08834332838,0.0,8.09067699735,0.0,0.222762913825,0.222762913825,0.222762913825,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.962158309947
 03/30  19:00:00,1.73468093722,8.0119227209,0.0,6.8740469045,0.0,0.189265091008,0.189265091008,0.189265091008,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.09932482265
 03/30  20:00:00,1.90891968302,7.81205131591,0.0,6.65112755378,0.0,0.183127389042,0.183127389042,0.183127389042,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12113155583
 03/30  21:00:00,1.95601363547,7.83223577464,0.0,6.75149951384,0.0,0.185890958802,0.185890958802,0.185890958802,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.03957605144
 03/30  22:00:00,1.79733088604,8.14483774303,0.0,7.16476154423,0.0,0.197269419973,0.197269419973,0.197269419973,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.939876928182
 03/30  23:00:00,1.4951249058,8.36030632673,0.0,7.54742553513,0.0,0.207805416609,0.207805416609,0.207805416609,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.778093474578
 03/30  24:00:00,1.20954023252,8.72201768244,0.0,8.08905909918,0.0,0.222718367774,0.222718367774,0.222718367774,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.602729052062
 03/31  01:00:00,0.906667906147,8.92998860423,0.0,8.48748536849,0.0,0.233688351711,0.233688351711,0.233688351711,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417498808944
 03/31  02:00:00,0.795882461032,9.25960166764,0.0,8.90299543893,0.0,0.245128708809,0.245128708809,0.245128708809,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.333583738056
 03/31  03:00:00,0.747148040592,9.37744258777,0.0,9.04486927288,0.0,0.249034961482,0.249034961482,0.249034961482,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309817751672
 03/31  04:00:00,0.745846528418,9.776560568,0.0,9.43788110975,0.0,0.259855868308,0.259855868308,0.259855868308,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316244207946
 03/31  05:00:00,0.747918050221,10.0074104025,0.0,9.60262010896,0.0,0.264391674087,0.264391674087,0.264391674087,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383202537851
 03/31  06:00:00,0.802675614932,10.3035203798,0.0,9.60369909231,0.0,0.264421382043,0.264421382043,0.264421382043,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.675731087171
 03/31  07:00:00,0.949336778383,10.5449113059,0.0,9.29457927132,0.0,0.255910297981,0.255910297981,0.255910297981,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22249817701
 03/31  08:00:00,1.16185074808,10.4505233377,0.0,9.04554984529,0.0,0.249053699876,0.249053699876,0.249053699876,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37539793338
 03/31  09:00:00,1.08094686122,9.97421558341,0.0,8.61170560851,0.0,0.237108542955,0.237108542955,0.237108542955,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3375055481
 03/31  10:00:00,0.973859367067,9.01474245231,0.0,7.77477506307,0.0,0.214065095906,0.214065095906,0.214065095906,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.21868660006
 03/31  11:00:00,0.997639745845,9.58378992398,0.0,8.48480830225,0.0,0.233614643284,0.233614643284,0.233614643284,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07720034363
 03/31  12:00:00,0.96847891071,7.84002286418,0.0,6.86959934174,0.0,0.189142634996,0.189142634996,0.189142634996,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.948635571143
 03/31  13:00:00,0.929718708964,6.87767935459,0.0,6.00615976325,0.0,0.165369307192,0.165369307192,0.165369307192,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.850098665262
 03/31  14:00:00,0.894347466089,6.32322298372,0.0,5.50962657159,0.0,0.151698117423,0.151698117423,0.151698117423,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.791434762443
 03/31  15:00:00,0.874209875411,5.78727310946,0.0,5.03109127967,0.0,0.138522468954,0.138522468954,0.138522468954,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.732772294382
 03/31  16:00:00,0.9133070914,5.77765532277,0.0,5.01269138675,0.0,0.138015859462,0.138015859462,0.138015859462,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.740253129396
 03/31  17:00:00,1.07000454165,5.7087199031,0.0,4.86787090727,0.0,0.134028475959,0.134028475959,0.134028475959,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.811620442486
 03/31  18:00:00,1.41213696068,6.83979861217,0.0,5.84217913238,0.0,0.160854381783,0.160854381783,0.160854381783,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.96211145871
 03/31  19:00:00,1.69237952367,6.47555204144,0.0,5.33767324326,0.0,0.146963677466,0.146963677466,0.146963677466,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.09932780442
 03/31  20:00:00,1.87454196673,6.56379960665,0.0,5.40254001451,0.0,0.148749672751,0.148749672751,0.148749672751,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12146738584
 03/31  21:00:00,1.92933207985,6.86369163495,0.0,5.78243404174,0.0,0.159209403189,0.159209403189,0.159209403189,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04009738385
 03/31  22:00:00,1.76156485978,6.84592924038,0.0,5.86575103584,0.0,0.161503393714,0.161503393714,0.161503393714,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.93997893392
 03/31  23:00:00,1.45185617188,6.7885178706,0.0,5.97591911044,0.0,0.164536682686,0.164536682686,0.164536682686,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.777811443139
 03/31  24:00:00,1.15343275729,6.68446599095,0.0,6.05125374193,0.0,0.166610892548,0.166610892548,0.166610892548,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.602982717829
 04/01  01:00:00,0.844664294848,6.51397357826,0.0,6.05458611186,0.0,0.166702643639,0.166702643639,0.166702643639,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.434432406687
 04/01  02:00:00,0.719915585379,6.25763367909,0.0,5.89193753256,0.0,0.162224393986,0.162224393986,0.162224393986,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342719109968
 04/01  03:00:00,0.654676480316,5.94026053571,0.0,5.60042308751,0.0,0.154198043753,0.154198043753,0.154198043753,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317126812061
 04/01  04:00:00,0.630883476786,5.56806492488,0.0,5.22144500826,0.0,0.143763532372,0.143763532372,0.143763532372,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.324228960986
 04/01  05:00:00,0.62622866346,5.51436018896,0.0,5.09419229904,0.0,0.14025984729,0.14025984729,0.14025984729,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.398622755626
 04/01  06:00:00,0.674566541674,5.59530400674,0.0,4.85396187337,0.0,0.133645514567,0.133645514567,0.133645514567,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.7172994951
 04/01  07:00:00,0.835776744176,5.9668329949,0.0,4.62446664544,0.0,0.127326757101,0.127326757101,0.127326757101,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31458744525
 04/01  08:00:00,1.06326620214,5.48245437131,0.0,3.96545057307,0.0,0.109181879906,0.109181879906,0.109181879906,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48748663127
 04/01  09:00:00,0.998711297032,5.22996237314,0.0,3.74939628155,0.0,0.10323319557,0.10323319557,0.10323319557,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45561103188
 04/01  10:00:00,0.906219603114,4.98827665803,0.0,3.63868582224,0.0,0.100184972966,0.100184972966,0.100184972966,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32835206198
 04/01  11:00:00,0.916317784032,4.89012353747,0.0,3.69676483208,0.0,0.101784078884,0.101784078884,0.101784078884,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.17162043079
 04/01  12:00:00,0.913718972919,4.04035086628,0.0,2.9904194007,0.0,0.0823360689691,0.0823360689691,0.0823360689691,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02818653097
 04/01  13:00:00,0.888399759457,3.72627782207,0.0,2.78596585019,0.0,0.0767067911386,0.0767067911386,0.0767067911386,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.91893333786
 04/01  14:00:00,0.855836416387,3.41677756727,0.0,2.54367444519,0.0,0.0700357128853,0.0700357128853,0.0700357128853,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.850985226882
 04/01  15:00:00,0.829730745455,2.82127640372,0.0,2.01137054326,0.0,0.0553796379643,0.0553796379643,0.0553796379643,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.786542543275
 04/01  16:00:00,0.83868706876,2.23675088266,0.0,1.4185817453,0.0,0.039058215176,0.039058215176,0.039058215176,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.793507118112
 04/01  17:00:00,0.945843332125,2.01858779215,0.0,1.11304138753,0.0,0.030645685494,0.030645685494,0.030645685494,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.876375558198
 04/01  18:00:00,1.14154697777,1.87762812834,0.0,0.802929134782,0.0,0.0221072765255,0.0221072765255,0.0221072765255,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03926107716
 04/01  19:00:00,1.26844486836,2.06990922933,0.0,0.831565567081,0.0,0.0228957315711,0.0228957315711,0.0228957315711,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.19986878102
 04/01  20:00:00,1.38829812258,2.21927103,0.0,0.945894550045,0.0,0.0260435840176,0.0260435840176,0.0260435840176,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23366283675
 04/01  21:00:00,1.63877317376,2.24150825472,0.0,1.05350721482,0.0,0.0290065141627,0.0290065141627,0.0290065141627,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14692209452
 04/01  22:00:00,1.66609596337,2.19910175313,0.0,1.12856865986,0.0,0.0310732023049,0.0310732023049,0.0310732023049,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.03041318942
 04/01  23:00:00,1.36376349864,2.70140091672,0.0,1.8159871599,0.0,0.0500000916291,0.0500000916291,0.0500000916291,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.850695121569
 04/01  24:00:00,1.07097697323,3.4062389718,0.0,2.72597361251,0.0,0.0750550077741,0.0750550077741,0.0750550077741,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.650095511277
 04/02  01:00:00,0.656147091113,3.94590140878,0.0,3.57588644104,0.0,0.0984558997196,0.0984558997196,0.0984558997196,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.347037931175
 04/02  02:00:00,0.614242827458,4.47514641773,0.0,4.13188589036,0.0,0.113764390895,0.113764390895,0.113764390895,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.320549891225
 04/02  03:00:00,0.614123248518,4.9623461695,0.0,4.61271893716,0.0,0.127003304104,0.127003304104,0.127003304104,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.327236276702
 04/02  04:00:00,0.631678981739,5.71456571558,0.0,5.29214609651,0.0,0.145710165569,0.145710165569,0.145710165569,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.400874484777
 04/02  05:00:00,0.692684676879,6.25365012124,0.0,5.5120066853,0.0,0.151763649772,0.151763649772,0.151763649772,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.717600797672
 04/02  06:00:00,0.875895004446,7.4223888581,0.0,6.08154888578,0.0,0.167445017371,0.167445017371,0.167445017371,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31306106811
 04/02  07:00:00,1.11417544549,7.32907915687,0.0,5.81445782923,0.0,0.16009112325,0.16009112325,0.16009112325,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48510416067
 04/02  08:00:00,1.05164435203,7.14941171186,0.0,5.67190772262,0.0,0.156166250569,0.156166250569,0.156166250569,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45254892953
 04/02  09:00:00,0.95206472201,6.65010763175,0.0,5.30376571603,0.0,0.146030091862,0.146030091862,0.146030091862,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32510314192
 04/02  10:00:00,0.957542872993,6.38427572688,0.0,5.19404673256,0.0,0.143009167844,0.143009167844,0.143009167844,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.16849071973
 04/02  11:00:00,0.93345500704,4.75433797479,0.0,3.70722577813,0.0,0.10207210309,0.10207210309,0.10207210309,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02536726205
 04/02  12:00:00,0.896537618753,4.02015772331,0.0,3.08153026836,0.0,0.0848446504347,0.0848446504347,0.0848446504347,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.917248820933
 04/02  13:00:00,0.843157568403,2.95455954373,0.0,2.08318278625,0.0,0.0573568649012,0.0573568649012,0.0573568649012,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.849258862279
 04/02  14:00:00,0.813204750444,2.22037900225,0.0,1.41115174835,0.0,0.0388536429541,0.0388536429541,0.0388536429541,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.78586393672
 04/02  15:00:00,0.825397342445,1.75404437988,0.0,0.935903182924,0.0,0.0257684888613,0.0257684888613,0.0257684888613,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.79347917771
 04/02  16:00:00,0.936712244003,1.68641706671,0.0,0.781403219602,0.0,0.0215145973728,0.0215145973728,0.0215145973728,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.875843000683
 04/02  17:00:00,1.14318969035,1.93680265056,0.0,0.862591924603,0.0,0.0237499891084,0.0237499891084,0.0237499891084,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03877280956
 04/02  18:00:00,1.26141036322,1.81294295581,0.0,0.576074615058,0.0,0.0158612264305,0.0158612264305,0.0158612264305,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.19839345952
 04/02  19:00:00,1.37977584649,1.9080317173,0.0,0.636368237904,0.0,0.0175213079187,0.0175213079187,0.0175213079187,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23194983619
 04/02  20:00:00,1.63201331834,1.99460861343,0.0,0.807991451764,0.0,0.0222466587407,0.0222466587407,0.0222466587407,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14553821629
 04/02  21:00:00,1.6647926539,2.15064860299,0.0,1.0812328813,0.0,0.0297698928335,0.0297698928335,0.0297698928335,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.02929581784
 04/02  22:00:00,1.36109499774,2.60347428877,0.0,1.71906806983,0.0,0.0473315907217,0.0473315907217,0.0473315907217,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.849687583684
 04/02  23:00:00,1.0556626709,2.84895781676,0.0,2.16976310385,0.0,0.0597407054419,0.0597407054419,0.0597407054419,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.64902486489
 04/02  24:00:00,0.760524776387,3.46174815622,0.0,2.99866600875,0.0,0.082563125177,0.082563125177,0.082563125177,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.438127087755
 04/03  01:00:00,0.655294019685,4.04867986254,0.0,3.68825780075,0.0,0.101549852367,0.101549852367,0.101549852367,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.337445025232
 04/03  02:00:00,0.607258912413,4.30967976612,0.0,3.97307168959,0.0,0.109391714278,0.109391714278,0.109391714278,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.313897440394
 04/03  03:00:00,0.598729085024,4.44554863102,0.0,4.10319893494,0.0,0.112974544782,0.112974544782,0.112974544782,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31995874045
 04/03  04:00:00,0.595495842617,4.48289263109,0.0,4.07500169202,0.0,0.112198182062,0.112198182062,0.112198182062,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.386345804787
 04/03  05:00:00,0.648247547916,4.7477335354,0.0,4.04685508114,0.0,0.11142321341,0.11142321341,0.11142321341,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.676835815995
 04/03  06:00:00,0.80868021163,5.27442038273,0.0,4.02624451322,0.0,0.110855736774,0.110855736774,0.110855736774,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.22039696529
 04/03  07:00:00,1.03213471683,5.00498906713,0.0,3.60333891555,0.0,0.0992117565181,0.0992117565181,0.0992117565181,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3721329846
 04/03  08:00:00,0.959419365638,4.85994955671,0.0,3.50043831825,0.0,0.0963785650686,0.0963785650686,0.0963785650686,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33455617875
 04/03  09:00:00,0.857053806451,4.72629703804,0.0,3.48851346792,0.0,0.0960502347685,0.0960502347685,0.0960502347685,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21654479633
 04/03  10:00:00,0.860074672259,4.6000881539,0.0,3.50329418277,0.0,0.0964571963998,0.0964571963998,0.0964571963998,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07505569654
 04/03  11:00:00,0.848611791504,3.5015630887,0.0,2.53212239774,0.0,0.0697176470731,0.0697176470731,0.0697176470731,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.947695756349
 04/03  12:00:00,0.81388888361,2.68696343076,0.0,1.8162170545,0.0,0.0500064213826,0.0500064213826,0.0500064213826,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.849367742235
 04/03  13:00:00,0.77403130544,1.96848412481,0.0,1.15564251441,0.0,0.0318186344524,0.0318186344524,0.0318186344524,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.790723715203
 04/03  14:00:00,0.755403781673,1.48912632899,0.0,0.732867382858,0.0,0.0201782463577,0.0201782463577,0.0201782463577,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.732895628951
 04/03  15:00:00,0.77995469572,1.39624007133,0.0,0.631410858907,0.0,0.017384814991,0.017384814991,0.017384814991,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.740167193173
 04/03  16:00:00,0.897082286558,1.48689870758,0.0,0.646583192573,0.0,0.0178025591746,0.0178025591746,0.0178025591746,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.811144668582
 04/03  17:00:00,1.10981790599,1.931007034,0.0,0.93451018156,0.0,0.025730134958,0.025730134958,0.025730134958,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.96105893604
 04/03  18:00:00,1.23452348467,1.98207180387,0.0,0.845691446264,0.0,0.0232846634254,0.0232846634254,0.0232846634254,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09790547637
 04/03  19:00:00,1.36428100728,2.47699112677,0.0,1.31735908709,0.0,0.0362712229016,0.0362712229016,0.0362712229016,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11991839647
 04/03  20:00:00,1.63008859199,3.08389902215,0.0,2.00402179248,0.0,0.0551773027163,0.0551773027163,0.0551773027163,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03879828429
 04/03  21:00:00,1.66882261592,3.49989257215,0.0,2.52082934801,0.0,0.0694067123187,0.0694067123187,0.0694067123187,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.938943320294
 04/03  22:00:00,1.37260343198,3.9774290103,0.0,3.16465098845,0.0,0.087133236892,0.087133236892,0.087133236892,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.778059386595
 04/03  23:00:00,1.08995037247,4.61356988595,0.0,3.97930189693,0.0,0.109563252351,0.109563252351,0.109563252351,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.604098141006
 04/03  24:00:00,0.798470789114,5.06091312903,0.0,4.61560696444,0.0,0.127082820981,0.127082820981,0.127082820981,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.420351104871
 04/04  01:00:00,0.69377903865,5.44485809054,0.0,5.08602124499,0.0,0.140034871332,0.140034871332,0.140034871332,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33585980898
 04/04  02:00:00,0.648027781338,5.78882426765,0.0,5.45378382586,0.0,0.150160583202,0.150160583202,0.150160583202,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312329805638
 04/04  03:00:00,0.644591553222,6.10979043119,0.0,5.76890894977,0.0,0.15883701298,0.15883701298,0.15883701298,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318490525789
 04/04  04:00:00,0.648809763294,6.41785508404,0.0,6.01134605137,0.0,0.165512102739,0.165512102739,0.165512102739,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.384963898381
 04/04  05:00:00,0.709555312121,6.97252208452,0.0,6.27353325255,0.0,0.172730977615,0.172730977615,0.172730977615,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.674946193705
 04/04  06:00:00,0.883490562429,7.98827536375,0.0,6.7433322635,0.0,0.185666087572,0.185666087572,0.185666087572,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21716419603
 04/04  07:00:00,1.10262365997,7.561246785,0.0,6.16347453686,0.0,0.169700699653,0.169700699653,0.169700699653,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36825508116
 04/04  08:00:00,1.02735147324,7.32306580607,0.0,5.9677104999,0.0,0.164310672674,0.164310672674,0.164310672674,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33040024646
 04/04  09:00:00,0.905618653746,6.48579769214,0.0,5.2523730177,0.0,0.144615082064,0.144615082064,0.144615082064,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21218590063
 04/04  10:00:00,0.906768208018,6.29265433506,0.0,5.19918830268,0.0,0.143150732159,0.143150732159,0.143150732159,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07172775778
 04/04  11:00:00,0.882092166597,4.71478895958,0.0,3.74811879487,0.0,0.103198022166,0.103198022166,0.103198022166,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.944925230109
 04/04  12:00:00,0.839490897187,3.61467570933,0.0,2.74607390891,0.0,0.0756084349591,0.0756084349591,0.0756084349591,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.847223166396
 04/04  13:00:00,0.801231727397,2.95490789757,0.0,2.14355304436,0.0,0.0590190564098,0.0590190564098,0.0590190564098,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.789236958014
 04/04  14:00:00,0.775544488445,2.2191012569,0.0,1.46437134009,0.0,0.0403189531294,0.0403189531294,0.0403189531294,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.731366599629
 04/04  15:00:00,0.791742276352,1.82324858959,0.0,1.05953197583,0.0,0.0291723956233,0.0291723956233,0.0291723956233,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.739054594507
 04/04  16:00:00,0.900712243241,1.61707246379,0.0,0.77842204554,0.0,0.0214325158583,0.0214325158583,0.0214325158583,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.809479571827
 04/04  17:00:00,1.10679452998,1.81934916403,0.0,0.824702142667,0.0,0.0227067589521,0.0227067589521,0.0227067589521,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.95920910496
 04/04  18:00:00,1.2267726238,1.69867966742,0.0,0.564182685687,0.0,0.0155338025526,0.0155338025526,0.0155338025526,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0960221005
 04/04  19:00:00,1.35328360854,2.07601338007,0.0,0.917937121163,0.0,0.0252738241665,0.0252738241665,0.0252738241665,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11836261571
 04/04  20:00:00,1.61162225443,2.41171706776,0.0,1.33333038366,0.0,0.0367109651582,0.0367109651582,0.0367109651582,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03730773872
 04/04  21:00:00,1.6516732267,2.87615388016,0.0,1.89796907684,0.0,0.0522573230948,0.0522573230948,0.0522573230948,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.938064899478
 04/04  22:00:00,1.3592168332,3.49092328298,0.0,2.67845404958,0.0,0.0737466381154,0.0737466381154,0.0737466381154,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.77775059815
 04/04  23:00:00,1.07053193229,3.90796844039,0.0,3.27403042893,0.0,0.0901448121758,0.0901448121758,0.0901448121758,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.603768163445
 04/04  24:00:00,0.77576633332,4.23620861336,0.0,3.79098847175,0.0,0.104378365188,0.104378365188,0.104378365188,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.420265081894
 04/05  01:00:00,0.669981024772,4.58131004571,0.0,4.2216850763,0.0,0.116236857454,0.116236857454,0.116236857454,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.336647932841
 04/05  02:00:00,0.620053437889,4.77343329355,0.0,4.43776471761,0.0,0.122186239754,0.122186239754,0.122186239754,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312957939792
 04/05  03:00:00,0.613820876652,4.99270502247,0.0,4.65132792678,0.0,0.12806633641,0.12806633641,0.12806633641,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318986140058
 04/05  04:00:00,0.614581368644,5.17492673623,0.0,4.76818182578,0.0,0.131283708089,0.131283708089,0.131283708089,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.385199776159
 04/05  05:00:00,0.668103998476,5.46666502339,0.0,4.76803494468,0.0,0.131279663969,0.131279663969,0.131279663969,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.674587440443
 04/05  06:00:00,0.836844855662,6.29264209693,0.0,5.04917527711,0.0,0.139020380805,0.139020380805,0.139020380805,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21568791561
 04/05  07:00:00,1.06950830052,6.35716863455,0.0,4.96073538976,0.0,0.136585340201,0.136585340201,0.136585340201,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36691607781
 04/05  08:00:00,0.994230710876,6.11871651371,0.0,4.76477512064,0.0,0.131189910306,0.131189910306,0.131189910306,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32898633336
 04/05  09:00:00,0.899941479207,6.27847161191,0.0,5.04617987424,0.0,0.138937907525,0.138937907525,0.138937907525,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21105296387
 04/05  10:00:00,0.910974629532,6.44433270675,0.0,5.35196417188,0.0,0.147357153673,0.147357153673,0.147357153673,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07063026027
 04/05  11:00:00,0.932091978603,6.5297530672,0.0,5.56409579895,0.0,0.153197834172,0.153197834172,0.153197834172,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.943912333642
 04/05  12:00:00,0.919195443605,6.50720700379,0.0,5.64091726152,0.0,0.155312981378,0.155312981378,0.155312981378,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844911108248
 04/05  13:00:00,0.898563935152,6.48646961371,0.0,5.67862735659,0.0,0.156351264165,0.156351264165,0.156351264165,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.785724361924
 04/05  14:00:00,0.890406531438,6.38663035146,0.0,5.63612359975,0.0,0.155180996123,0.155180996123,0.155180996123,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.727143434529
 04/05  15:00:00,0.915023700296,6.29584886605,0.0,5.53707342909,0.0,0.152453819567,0.152453819567,0.152453819567,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.734113417712
 04/05  16:00:00,1.01945497768,5.92431052307,0.0,5.09111976358,0.0,0.140175250296,0.140175250296,0.140175250296,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.804019913071
 04/05  17:00:00,1.21685143047,5.8100343806,0.0,4.82193318039,0.0,0.132763659443,0.132763659443,0.132763659443,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.95266328381
 04/05  18:00:00,1.31985160192,5.07270521702,0.0,3.94478107304,0.0,0.108612780676,0.108612780676,0.108612780676,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08944926274
 04/05  19:00:00,1.42663499031,4.7329785283,0.0,3.58203558807,0.0,0.0986252059361,0.0986252059361,0.0986252059361,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11122929702
 04/05  20:00:00,1.66847433465,4.47088118882,0.0,3.39817955351,0.0,0.0935630453779,0.0935630453779,0.0935630453779,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03162268994
 04/05  21:00:00,1.69755853843,4.53772544668,0.0,3.56450876144,0.0,0.0981426348272,0.0981426348272,0.0981426348272,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.933096781384
 04/05  22:00:00,1.3802674099,4.25112633464,0.0,3.44300418819,0.0,0.0947972148098,0.0947972148098,0.0947972148098,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.773403511194
 04/05  23:00:00,1.08259657724,4.34261450218,0.0,3.71221443234,0.0,0.102209457127,0.102209457127,0.102209457127,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.600230221821
 04/05  24:00:00,0.795511658504,4.95157361273,0.0,4.50813229755,0.0,0.124123690371,0.124123690371,0.124123690371,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.418486255468
 04/06  01:00:00,0.688285422007,5.24454913064,0.0,4.88649486495,0.0,0.134541254689,0.134541254689,0.134541254689,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335077229114
 04/06  02:00:00,0.637187406941,5.39434335718,0.0,5.06006493314,0.0,0.139320208806,0.139320208806,0.139320208806,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311567787894
 04/06  03:00:00,0.661262476828,6.7149126534,0.0,6.37439150441,0.0,0.175507936586,0.175507936586,0.175507936586,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318130193348
 04/06  04:00:00,0.663190807196,6.93874873621,0.0,6.53366091562,0.0,0.179893146641,0.179893146641,0.179893146641,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.383542686293
 04/06  05:00:00,0.718248196102,7.28534744372,0.0,6.58925598778,0.0,0.181423861595,0.181423861595,0.181423861595,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.672048817675
 04/06  06:00:00,0.882959074985,7.96382515824,0.0,6.72402881139,0.0,0.185134600128,0.185134600128,0.185134600128,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21201744264
 04/06  07:00:00,1.11062665138,7.84595188389,0.0,6.45414059691,0.0,0.17770369106,0.17770369106,0.17770369106,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36229412001
 04/06  08:00:00,1.03666004602,7.65556706927,0.0,6.30579485325,0.0,0.173619245454,0.173619245454,0.173619245454,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.3248171563
