Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  09:00:00,0.916514529994,6.87641130934,0.0,5.64810771975,0.0,0.155510958312,0.155510958312,0.155510958312,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20706481579
 04/06  10:00:00,0.910481318337,6.42278651596,0.0,5.33404726879,0.0,0.146863842478,0.146863842478,0.146863842478,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06700097257
 04/06  11:00:00,0.896332251507,5.22821758074,0.0,4.26531407412,0.0,0.117438107076,0.117438107076,0.117438107076,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941158572007
 04/06  12:00:00,0.855538459175,4.19392092001,0.0,3.32891617118,0.0,0.0916559969477,0.0916559969477,0.0916559969477,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.843626114804
 04/06  13:00:00,0.811882002166,3.33795820017,0.0,2.53036758009,0.0,0.069669331179,0.069669331179,0.069669331179,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.785472724877
 04/06  14:00:00,0.789057913376,2.70678612425,0.0,1.95517456389,0.0,0.0538323780608,0.0538323780608,0.0538323780608,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728248243178
 04/06  15:00:00,0.803409141688,2.24392488941,0.0,1.48326875225,0.0,0.0408392609598,0.0408392609598,0.0408392609598,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.735994117912
 04/06  16:00:00,0.911108816134,1.99132002483,0.0,1.15602221116,0.0,0.031829088751,0.031829088751,0.031829088751,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.806126967249
 04/06  17:00:00,1.11921124002,2.26590443535,0.0,1.27567303616,0.0,0.0351234689899,0.0351234689899,0.0351234689899,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.95479348279
 04/06  18:00:00,1.23740316617,2.08005052989,0.0,0.950280547016,0.0,0.0261643449212,0.0261643449212,0.0261643449212,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09129510165
 04/06  19:00:00,1.35908288068,2.28181679488,0.0,1.12856480991,0.0,0.0310730963032,0.0310730963032,0.0310730963032,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11353834177
 04/06  20:00:00,1.61480045826,2.52293796923,0.0,1.44876171913,0.0,0.03988916899,0.03988916899,0.03988916899,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03309730473
 04/06  21:00:00,1.65345797212,2.93732956401,0.0,1.96279045348,0.0,0.0540420685179,0.0540420685179,0.0540420685179,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.934419206674
 04/06  22:00:00,1.35462267342,3.32103517015,0.0,2.5115956519,0.0,0.0691524783343,0.0691524783343,0.0691524783343,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.774720882995
 04/06  23:00:00,1.0658734741,3.73682112787,0.0,3.1048367338,0.0,0.0854863539851,0.0854863539851,0.0854863539851,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.60181454605
 04/06  24:00:00,0.779007767668,4.35306525456,0.0,3.90871631908,0.0,0.107619799535,0.107619799535,0.107619799535,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.419393875764
 04/07  01:00:00,0.681269054202,4.99046764567,0.0,4.63166265511,0.0,0.127524886885,0.127524886885,0.127524886885,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335827953988
 04/07  02:00:00,0.633939418766,5.27713400442,0.0,4.94209905289,0.0,0.136072220631,0.136072220631,0.136072220631,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312324315382
 04/07  03:00:00,0.632845165783,5.68277717917,0.0,5.34228395633,0.0,0.147090625541,0.147090625541,0.147090625541,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318102267207
 04/07  04:00:00,0.632147448761,5.81181627105,0.0,5.40617617545,0.0,0.148849788206,0.148849788206,0.148849788206,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.384094961313
 04/07  05:00:00,0.68644299405,6.12988671176,0.0,5.4341013338,0.0,0.149618659543,0.149618659543,0.149618659543,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.671742739698
 04/07  06:00:00,0.85059916686,6.78696659868,0.0,5.54872741222,0.0,0.152774692003,0.152774692003,0.152774692003,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21046028225
 04/07  07:00:00,1.07063720798,6.39182655865,0.0,5.00173694364,0.0,0.13771424766,0.13771424766,0.13771424766,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36057244804
 04/07  08:00:00,0.988241917413,5.89544668303,0.0,4.54726407863,0.0,0.125201116844,0.125201116844,0.125201116844,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32322754469
 04/07  09:00:00,0.860821573614,4.85236438454,0.0,3.62535755293,0.0,0.0998180019315,0.0998180019315,0.0998180019315,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20576805782
 04/07  10:00:00,0.841143710526,3.90378426262,0.0,2.81572777418,0.0,0.0775262346676,0.0775262346676,0.0775262346676,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06631821384
 04/07  11:00:00,0.831999078437,2.8918278367,0.0,1.92875403106,0.0,0.0531049340064,0.0531049340064,0.0531049340064,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.941328871034
 04/07  12:00:00,0.793290939521,1.9334194977,0.0,1.06810638574,0.0,0.0294084772931,0.0294084772931,0.0294084772931,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.843934477937
 04/07  13:00:00,0.75353019537,1.21909565308,0.0,0.41104882593,0.0,0.0113175243825,0.0113175243825,0.0113175243825,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.785928931951
 04/07  14:00:00,0.735225535315,0.75202296159,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728659644408
 04/07  15:00:00,0.762569880729,0.760671185885,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736009166636
 04/07  16:00:00,0.879279727383,0.835051514867,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.805880668442
 04/07  17:00:00,1.08408777103,0.989490444423,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.954052528025
 04/07  18:00:00,1.21123882125,1.12846723901,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08999235778
 04/07  19:00:00,1.32800978437,1.15156064446,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11184700126
 04/07  20:00:00,1.57491128927,1.07250506409,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03142611872
 04/07  21:00:00,1.5994159036,0.973285854969,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.93316595112
 04/07  22:00:00,1.29674635538,1.21905753982,0.0,0.409546495549,0.0,0.0112761602923,0.0112761602923,0.0112761602923,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.774792409019
 04/07  23:00:00,1.01261387909,1.8033082936,0.0,1.17046546509,0.0,0.0322267589746,0.0322267589746,0.0322267589746,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.6026729805
 04/07  24:00:00,0.729029163482,2.53919068566,0.0,2.09350957617,0.0,0.057641195349,0.057641195349,0.057641195349,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.420726049769
 04/08  01:00:00,0.631368478199,3.04487180407,0.0,2.67593523246,0.0,0.0736772868063,0.0736772868063,0.0736772868063,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.345959535037
 04/08  02:00:00,0.589521649436,3.576868839,0.0,3.23402069847,0.0,0.0890432128731,0.0890432128731,0.0890432128731,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.320137504385
 04/08  03:00:00,0.591068439548,4.12419608832,0.0,3.7753757304,0.0,0.103948495134,0.103948495134,0.103948495134,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.326429402284
 04/08  04:00:00,0.596814553741,4.44651837906,0.0,4.02588134539,0.0,0.11084573757,0.11084573757,0.11084573757,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.399091899377
 04/08  05:00:00,0.662805242267,5.16259219368,0.0,4.42679528206,0.0,0.121884215161,0.121884215161,0.121884215161,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.711754273351
 04/08  06:00:00,0.840258680031,6.11485753237,0.0,4.78724910644,0.0,0.131808692957,0.131808692957,0.131808692957,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29982952172
 04/08  07:00:00,1.07543838137,5.90585312183,0.0,4.40754018673,0.0,0.121354059137,0.121354059137,0.121354059137,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46879576812
 04/08  08:00:00,1.01415881665,5.77221552677,0.0,4.31044519898,0.0,0.118680715189,0.118680715189,0.118680715189,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43681526807
 04/08  09:00:00,0.922365488129,5.5573768315,0.0,4.22509914502,0.0,0.116330857981,0.116330857981,0.116330857981,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.31103891268
 04/08  10:00:00,0.945054224589,5.91877662892,0.0,4.74046306089,0.0,0.130520519441,0.130520519441,0.130520519441,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15657529343
 04/08  11:00:00,0.965583740696,5.91156898647,0.0,4.87413099532,0.0,0.134200836746,0.134200836746,0.134200836746,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01569305655
 04/08  12:00:00,0.944283348627,5.74418687045,0.0,4.81563973828,0.0,0.132590380308,0.132590380308,0.132590380308,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.907168498146
 04/08  13:00:00,0.916685235942,5.61527483024,0.0,4.7536838953,0.0,0.13088453244,0.13088453244,0.13088453244,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.839473039736
 04/08  14:00:00,0.893004504929,5.10898168271,0.0,4.3094530271,0.0,0.118653397438,0.118653397438,0.118653397438,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.776165338424
 04/08  15:00:00,0.926101462382,5.40142838077,0.0,4.59344425527,0.0,0.126472608798,0.126472608798,0.126472608798,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.783322106254
 04/08  16:00:00,1.03453494545,5.22777465686,0.0,4.33429210428,0.0,0.119337298824,0.119337298824,0.119337298824,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.864311706148
 04/08  17:00:00,1.23841227954,5.38081734897,0.0,4.32104557285,0.0,0.118972578302,0.118972578302,0.118972578302,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02433385973
 04/08  18:00:00,1.34996587468,5.01296065458,0.0,3.79238215617,0.0,0.104416737898,0.104416737898,0.104416737898,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18210361717
 04/08  19:00:00,1.45727625344,4.70594550346,0.0,3.45115795794,0.0,0.0950217148744,0.0950217148744,0.0950217148744,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21507390231
 04/08  20:00:00,1.70142502884,4.49980979253,0.0,3.3290023321,0.0,0.0916583692407,0.0916583692407,0.0916583692407,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12972851505
 04/08  21:00:00,1.72994480258,4.50322295031,0.0,3.44753785366,0.0,0.0949220415122,0.0949220415122,0.0949220415122,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.0155651928
 04/08  22:00:00,1.41103878336,4.40608361279,0.0,3.53301021381,0.0,0.0972753763451,0.0972753763451,0.0972753763451,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.838354763721
 04/08  23:00:00,1.09985539763,4.44578235379,0.0,3.77482864855,0.0,0.103933432174,0.103933432174,0.103933432174,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.640783857227
 04/08  24:00:00,0.79348101776,4.65367330431,0.0,4.19562603868,0.0,0.115519366551,0.115519366551,0.115519366551,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.433092205915
 04/09  01:00:00,0.68039169731,4.822492332,0.0,4.45644269837,0.0,0.122700505917,0.122700505917,0.122700505917,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.343072597063
 04/09  02:00:00,0.631195754903,5.0879700784,0.0,4.74761073325,0.0,0.13071731834,0.13071731834,0.13071731834,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317648709005
 04/09  03:00:00,0.62880173603,5.49262678499,0.0,5.14583685717,0.0,0.141681791616,0.141681791616,0.141681791616,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.324398972187
 04/09  04:00:00,0.635716008801,5.85716036892,0.0,5.43876961399,0.0,0.149747192631,0.149747192631,0.149747192631,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.396845620639
 04/09  05:00:00,0.691762827331,6.21148180867,0.0,5.47852540781,0.0,0.150841800224,0.150841800224,0.150841800224,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.708913762597
 04/09  06:00:00,0.864115255146,6.97730974951,0.0,5.65371220032,0.0,0.155665268072,0.155665268072,0.155665268072,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29581864498
 04/09  07:00:00,1.10811224172,7.08905116376,0.0,5.59424422913,0.0,0.154027919486,0.154027919486,0.154027919486,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46528976765
 04/09  08:00:00,1.03956691137,6.69131828873,0.0,5.23325898304,0.0,0.144088809904,0.144088809904,0.144088809904,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43310424598
 04/09  09:00:00,0.95332149317,6.67822001531,0.0,5.34941123816,0.0,0.147286863022,0.147286863022,0.147286863022,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30757000336
 04/09  10:00:00,0.98449194198,7.34832768038,0.0,6.17282820391,0.0,0.169958236832,0.169958236832,0.169958236832,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15376120188
 04/09  11:00:00,0.981487833766,6.4859733935,0.0,5.45176251288,0.0,0.150104929816,0.150104929816,0.150104929816,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01246594602
 04/09  12:00:00,0.944122944535,5.73576677693,0.0,4.80981391351,0.0,0.132429976216,0.132429976216,0.132429976216,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.904574229391
 04/09  13:00:00,0.919023932889,5.69841268583,0.0,4.83862461218,0.0,0.133223229387,0.133223229387,0.133223229387,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.837670178446
 04/09  14:00:00,0.898426252267,5.30462302203,0.0,4.50636913726,0.0,0.124075144777,0.124075144777,0.124075144777,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.774890567584
 04/09  15:00:00,0.919523910942,5.16068553651,0.0,4.35454971388,0.0,0.119895057358,0.119895057358,0.119895057358,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.781473803384
 04/09  16:00:00,1.03184504069,5.1284390214,0.0,4.23659563299,0.0,0.116647394058,0.116647394058,0.116647394058,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.862672541987
 04/09  17:00:00,1.23297283098,5.1817777889,0.0,4.12348655987,0.0,0.113533129737,0.113533129737,0.113533129737,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02285331263
 04/09  18:00:00,1.35532477134,5.20563884171,0.0,3.9870155499,0.0,0.109775634555,0.109775634555,0.109775634555,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18014841057
 04/09  19:00:00,1.47285950011,5.26993587874,0.0,4.01713643806,0.0,0.110604961546,0.110604961546,0.110604961546,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21308579748
 04/09  20:00:00,1.71938701041,5.15022310713,0.0,3.9813756946,0.0,0.109620350813,0.109620350813,0.109620350813,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12776846715
 04/09  21:00:00,1.75010486428,5.23340327345,0.0,4.17974477561,0.0,0.115082103212,0.115082103212,0.115082103212,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01353859399
 04/09  22:00:00,1.43352990739,5.22129416148,0.0,4.34988056582,0.0,0.119766500375,0.119766500375,0.119766500375,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.836694960407
 04/09  23:00:00,1.12065999087,5.19978229144,0.0,4.5304447478,0.0,0.124738025418,0.124738025418,0.124738025418,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.639167695624
 04/09  24:00:00,0.820691519939,5.64074110366,0.0,5.183902679,0.0,0.142729868729,0.142729868729,0.142729868729,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.431883364946
 04/10  01:00:00,0.711146480014,6.07319486101,0.0,5.7168010994,0.0,0.157402312696,0.157402312696,0.157402312696,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333416725045
 04/10  02:00:00,0.659936976898,6.21931995002,0.0,5.88632195766,0.0,0.162069778763,0.162069778763,0.162069778763,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31028735622
 04/10  03:00:00,0.651003055913,6.34028938859,0.0,6.00177265427,0.0,0.165248515671,0.165248515671,0.165248515671,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316125778686
 04/10  04:00:00,0.649272978918,6.4314122442,0.0,6.02816989304,0.0,0.165975318363,0.165975318363,0.165975318363,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381697216873
 04/10  05:00:00,0.707421807705,6.888012409,0.0,6.19604506203,0.0,0.170597473198,0.170597473198,0.170597473198,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.667924708708
 04/10  06:00:00,0.864911174674,7.29943743595,0.0,6.06853490807,0.0,0.167086699817,0.167086699817,0.167086699817,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20312362367
 04/10  07:00:00,1.11113748469,7.85445225123,0.0,6.47269389762,0.0,0.178214524372,0.178214524372,0.178214524372,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35224118664
 04/10  08:00:00,1.03963899111,7.75359558005,0.0,6.41398917559,0.0,0.176598190543,0.176598190543,0.176598190543,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31465134474
 04/10  09:00:00,0.94159294718,7.77803519029,0.0,6.55894772257,0.0,0.180589375498,0.180589375498,0.180589375498,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19784869392
 04/10  10:00:00,0.951210040363,7.89362917823,0.0,6.81330128272,0.0,0.187592564504,0.187592564504,0.187592564504,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05858962092
 04/10  11:00:00,0.943451422951,6.93181169798,0.0,5.97666714447,0.0,0.16455727852,0.16455727852,0.16455727852,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.933399618901
 04/10  12:00:00,0.922458327941,6.61690103324,0.0,5.7594241655,0.0,0.158575865714,0.158575865714,0.158575865714,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.836098233714
 04/10  13:00:00,0.901121323032,6.57174381187,0.0,5.77151085742,0.0,0.158908652044,0.158908652044,0.158908652044,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.778115059251
 04/10  14:00:00,0.87693294921,5.89065903855,0.0,5.14676745004,0.0,0.141707413895,0.141707413895,0.141707413895,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.720528271331
 04/10  15:00:00,0.886155258756,5.24113098195,0.0,4.48858096729,0.0,0.123585378027,0.123585378027,0.123585378027,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.727887995406
 04/10  16:00:00,0.988924703218,4.80926363718,0.0,3.98227006743,0.0,0.109644975835,0.109644975835,0.109644975835,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.797822723324
 04/10  17:00:00,1.19397627242,4.97179339132,0.0,3.99111483703,0.0,0.109888501395,0.109888501395,0.109888501395,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.945240637887
 04/10  18:00:00,1.31685331941,4.95481625491,0.0,3.83588442173,0.0,0.105614498164,0.105614498164,0.105614498164,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08045695195
 04/10  19:00:00,1.41337911557,4.24199328158,0.0,3.10058650386,0.0,0.0853693311936,0.0853693311936,0.0853693311936,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10169313452
 04/10  20:00:00,1.64960012246,3.77607513243,0.0,2.71267426978,0.0,0.0746888331832,0.0746888331832,0.0746888331832,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02232191728
 04/10  21:00:00,1.67923839203,3.86440544913,0.0,2.89912696829,0.0,0.0798224884292,0.0798224884292,0.0798224884292,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.92515857699
 04/10  22:00:00,1.3807871186,4.26444330205,0.0,3.46187984014,0.0,0.0953169235103,0.0953169235103,0.0953169235103,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.76784482665
 04/10  23:00:00,1.09659055223,4.84747828934,0.0,4.22047107865,0.0,0.116203432111,0.116203432111,0.116203432111,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.596837362683
 04/10  24:00:00,0.796088313325,4.97008477924,0.0,4.5290762142,0.0,0.124700345193,0.124700345193,0.124700345193,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416053505325
 04/11  01:00:00,0.694415430912,5.46560899539,0.0,5.10913480616,0.0,0.140671263594,0.140671263594,0.140671263594,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333497152658
 04/11  02:00:00,0.652634375704,5.95421560829,0.0,5.62109384366,0.0,0.154767177569,0.154767177569,0.154767177569,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31041112849
 04/11  03:00:00,0.652640713286,6.40028586278,0.0,6.06125184052,0.0,0.166886173044,0.166886173044,0.166886173044,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316643066627
 04/11  04:00:00,0.656087642948,6.67885754556,0.0,6.27567628701,0.0,0.172789982393,0.172789982393,0.172789982393,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381636124256
 04/11  05:00:00,0.715560636581,7.18250385231,0.0,6.49164469502,0.0,0.178736302074,0.178736302074,0.178736302074,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.66681651902
 04/11  06:00:00,0.882296330804,7.92815230697,0.0,6.69995815705,0.0,0.184471855948,0.184471855948,0.184471855948,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20041524571
 04/11  07:00:00,1.10958370915,7.79501269401,0.0,6.41626127257,0.0,0.176660748836,0.176660748836,0.176660748836,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34923425446
 04/11  08:00:00,1.04056590787,7.7845207292,0.0,6.44765449249,0.0,0.1775251073,0.1775251073,0.1775251073,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31191117699
 04/11  09:00:00,0.929128703142,7.32297963606,0.0,6.10625040955,0.0,0.16812513146,0.16812513146,0.16812513146,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1954904527
 04/11  10:00:00,0.958395609438,8.15280989641,0.0,7.074278828,0.0,0.194778133579,0.194778133579,0.194778133579,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05679279382
 04/11  11:00:00,0.947117630021,7.06305019115,0.0,6.10982259974,0.0,0.16822348559,0.16822348559,0.16822348559,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.931482656799
 04/11  12:00:00,0.916908909824,6.41378836277,0.0,5.55787109395,0.0,0.153026447596,0.153026447596,0.153026447596,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834538634795
 04/11  13:00:00,0.889693162937,6.15523731099,0.0,5.35644377821,0.0,0.14748049195,0.14748049195,0.14748049195,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.77667563758
 04/11  14:00:00,0.871694946479,5.69949853088,0.0,4.9565248846,0.0,0.136469411164,0.136469411164,0.136469411164,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719610329092
 04/11  15:00:00,0.883694112214,5.15087223878,0.0,4.39919292073,0.0,0.121124231486,0.121124231486,0.121124231486,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.727017298794
 04/11  16:00:00,0.98745076872,4.75441922239,0.0,3.92873724308,0.0,0.108171041337,0.108171041337,0.108171041337,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.796511132883
 04/11  17:00:00,1.19531655542,5.01884769188,0.0,4.03979348196,0.0,0.111228784388,0.111228784388,0.111228784388,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.943616293518
 04/11  18:00:00,1.30346394436,4.4664879589,0.0,3.34958664936,0.0,0.0922251231098,0.0922251231098,0.0922251231098,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07842642831
 04/11  19:00:00,1.42095829141,4.51615460258,0.0,3.37585971956,0.0,0.0929485070336,0.0929485070336,0.0929485070336,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10058123982
 04/11  20:00:00,1.67166583129,4.57654830833,0.0,3.51409367948,0.0,0.0967545420182,0.0967545420182,0.0967545420182,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02137568348
 04/11  21:00:00,1.70372266198,4.75235032527,0.0,3.78838773553,0.0,0.104306758377,0.104306758377,0.104306758377,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.923842685887
 04/11  22:00:00,1.40406140009,5.10829659176,0.0,4.30719421776,0.0,0.118591204997,0.118591204997,0.118591204997,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.76638373875
 04/11  23:00:00,1.11328010933,5.45242688304,0.0,4.8266303958,0.0,0.132892989212,0.132892989212,0.132892989212,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595626639226
 04/11  24:00:00,0.818188923238,5.77202191792,0.0,5.33176321974,0.0,0.146800955105,0.146800955105,0.146800955105,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415303638465
 04/12  01:00:00,0.71463085962,6.19911251379,0.0,5.84335263996,0.0,0.160886692302,0.160886692302,0.160886692302,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332782837263
 04/12  02:00:00,0.667530394712,6.49485399483,0.0,6.16211243722,0.0,0.169663196576,0.169663196576,0.169663196576,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310030921464
 04/12  03:00:00,0.664413688731,6.82718784863,0.0,6.48884250177,0.0,0.178659148489,0.178659148489,0.178659148489,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315954391225
 04/12  04:00:00,0.666520893235,7.05693182273,0.0,6.65460856374,0.0,0.18322323268,0.18322323268,0.18322323268,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.380778124707
 04/12  05:00:00,0.718653507654,7.29362456212,0.0,6.6039767723,0.0,0.181829173148,0.181829173148,0.181829173148,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665605151561
 04/12  06:00:00,0.895981303544,8.42285291315,0.0,7.19699194178,0.0,0.198156828687,0.198156828687,0.198156828687,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19808206717
 04/12  07:00:00,1.1153157924,8.00047927809,0.0,6.62444868256,0.0,0.182392832083,0.182392832083,0.182392832083,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34651342856
 04/12  08:00:00,1.0313392986,7.44661340365,0.0,6.11254702734,0.0,0.168298498031,0.168298498031,0.168298498031,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.3091113166
 04/12  09:00:00,0.907919356056,6.55033421267,0.0,5.33593378165,0.0,0.146915784374,0.146915784374,0.146915784374,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19316165722
 04/12  10:00:00,0.905607799194,6.23398048856,0.0,5.15704262943,0.0,0.141990323335,0.141990323335,0.141990323335,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05519958454
 04/12  11:00:00,0.881802212964,4.69021598861,0.0,3.73758777271,0.0,0.102908068534,0.102908068534,0.102908068534,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.9308832813
 04/12  12:00:00,0.837202057502,3.51925655875,0.0,2.66294399168,0.0,0.0733195952744,0.0733195952744,0.0733195952744,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834933933045
 04/12  13:00:00,0.796798258893,2.7828020133,0.0,1.9825309019,0.0,0.0545855879057,0.0545855879057,0.0545855879057,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.7781532162
 04/12  14:00:00,0.775462449598,2.20601239505,0.0,1.46139171571,0.0,0.0402369142828,0.0402369142828,0.0402369142828,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721257362159
 04/12  15:00:00,0.787912750759,1.67414651491,0.0,0.920444844608,0.0,0.0253428700302,0.0253428700302,0.0253428700302,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.729039651055
 04/12  16:00:00,0.897062166331,1.47328912621,0.0,0.64585243244,0.0,0.0177824389478,0.0177824389478,0.0177824389478,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.798265847343
 04/12  17:00:00,1.10487504085,1.73576988258,0.0,0.754986917999,0.0,0.0207872698179,0.0207872698179,0.0207872698179,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.94534504818
 04/12  18:00:00,1.22395689141,1.58041864847,0.0,0.461916195735,0.0,0.0127180701613,0.0127180701613,0.0127180701613,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0800275715
 04/12  19:00:00,1.34713584499,1.83634268807,0.0,0.694652336886,0.0,0.0191260606141,0.0191260606141,0.0191260606141,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10197670798
 04/12  20:00:00,1.60069828613,1.99995503539,0.0,0.936575387441,0.0,0.0257869968597,0.0257869968597,0.0257869968597,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02230070257
 04/12  21:00:00,1.63331158967,2.19592229369,0.0,1.23108035748,0.0,0.0338956860686,0.0338956860686,0.0338956860686,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.924722032365
 04/12  22:00:00,1.33640134831,2.6521522173,0.0,1.84980301594,0.0,0.0509311532235,0.0509311532235,0.0509311532235,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.767630566108
 04/12  23:00:00,1.05051886271,3.17453584813,0.0,2.54716221329,0.0,0.0701317425975,0.0701317425975,0.0701317425975,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.597203786833
 04/12  24:00:00,0.760856271428,3.69168015741,0.0,3.24945984514,0.0,0.089468303295,0.089468303295,0.089468303295,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417265252559
 04/13  01:00:00,0.656758469445,4.09943245515,0.0,3.74144614248,0.0,0.103014302127,0.103014302127,0.103014302127,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335009276103
 04/13  02:00:00,0.610003923067,4.40741531569,0.0,4.07276958891,0.0,0.112136724932,0.112136724932,0.112136724932,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311935090636
 04/13  03:00:00,0.607993383411,4.77980662186,0.0,4.43967525666,0.0,0.122238843169,0.122238843169,0.122238843169,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317740409571
 04/13  04:00:00,0.609801194636,4.99842387926,0.0,4.59456745153,0.0,0.126503534081,0.126503534081,0.126503534081,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382311293446
 04/13  05:00:00,0.664599074734,5.33122118337,0.0,4.64073724773,0.0,0.127774740228,0.127774740228,0.127774740228,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.666441297378
 04/13  06:00:00,0.821883196143,5.73109563899,0.0,4.5057726414,0.0,0.124058721287,0.124058721287,0.124058721287,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19754409338
 04/13  07:00:00,1.05141803074,5.67887218928,0.0,4.3037026413,0.0,0.118495070428,0.118495070428,0.118495070428,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.345652381
 04/13  08:00:00,0.980866141474,5.61306596433,0.0,4.27937828154,0.0,0.117825340904,0.117825340904,0.117825340904,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30873262308
 04/13  09:00:00,0.879215098858,5.50758622037,0.0,4.29340444206,0.0,0.118211527176,0.118211527176,0.118211527176,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19294300452
 04/13  10:00:00,0.889964802663,5.66531974204,0.0,4.58889405374,0.0,0.126347326804,0.126347326804,0.126347326804,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0546874137
 04/13  11:00:00,0.888830016712,4.94493161949,0.0,3.99283533231,0.0,0.109935872281,0.109935872281,0.109935872281,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.930351352569
 04/13  12:00:00,0.866204916162,4.5714929859,0.0,3.71631843982,0.0,0.102322453934,0.102322453934,0.102322453934,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.833795912059
 04/13  13:00:00,0.835333170542,4.18032186612,0.0,3.38210643229,0.0,0.0931204995542,0.0931204995542,0.0931204995542,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.776097538626
 04/13  14:00:00,0.813591463622,3.58856807457,0.0,2.84622517565,0.0,0.0783659283071,0.0783659283071,0.0783659283071,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.718979581738
 04/13  15:00:00,0.836686304176,3.44303067087,0.0,2.69188453328,0.0,0.0741164234478,0.0741164234478,0.0741164234478,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726484118344
 04/13  16:00:00,0.938649181027,2.98078277125,0.0,2.15627935858,0.0,0.0593694536436,0.0593694536436,0.0593694536436,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795332566245
 04/13  17:00:00,1.14343206495,3.13243535916,0.0,2.15536556582,0.0,0.0593442939272,0.0593442939272,0.0593442939272,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.941631876943
 04/13  18:00:00,1.26190844401,2.95512587824,0.0,1.8403043141,0.0,0.0506696227607,0.0506696227607,0.0506696227607,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07634668291
 04/13  19:00:00,1.37962597266,3.01254234211,0.0,1.874683268,0.0,0.0516161882889,0.0516161882889,0.0516161882889,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0981454309
 04/13  20:00:00,1.62827306494,2.99815228945,0.0,1.93808243725,0.0,0.0533617756706,0.0533617756706,0.0533617756706,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01899090683
 04/13  21:00:00,1.65965461064,3.14995180303,0.0,2.1878503607,0.0,0.0602387070356,0.0602387070356,0.0602387070356,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.921981538485
 04/13  22:00:00,1.3591733361,3.47693127557,0.0,2.67687424881,0.0,0.073703141011,0.073703141011,0.073703141011,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.765338391501
 04/13  23:00:00,1.06863555009,3.83079568976,0.0,3.20515444068,0.0,0.088248429977,0.088248429977,0.088248429977,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595471401064
 04/13  24:00:00,0.776342945353,4.2527032692,0.0,3.81193083433,0.0,0.104954977221,0.104954977221,0.104954977221,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415817375162
 04/14  01:00:00,0.672514211303,4.6704949428,0.0,4.31368959199,0.0,0.118770043986,0.118770043986,0.118770043986,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333828314248
 04/14  02:00:00,0.623730847604,4.90509477106,0.0,4.57132704934,0.0,0.125863649469,0.125863649469,0.125863649469,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311057085584
 04/14  03:00:00,0.61595531305,5.06835453901,0.0,4.72884996656,0.0,0.130200772808,0.130200772808,0.130200772808,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317113616815
 04/14  04:00:00,0.61791450842,5.29261093841,0.0,4.88924038464,0.0,0.134616847865,0.134616847865,0.134616847865,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381825419474
 04/14  05:00:00,0.67176060814,5.59017036498,0.0,4.90084182525,0.0,0.134936273633,0.134936273633,0.134936273633,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665285901459
 04/14  06:00:00,0.842239076097,6.46788237586,0.0,5.24509161904,0.0,0.14441460124,0.14441460124,0.14441460124,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19501185261
 04/14  07:00:00,1.07574954594,6.55978635656,0.0,5.18741540519,0.0,0.14282658562,0.14282658562,0.14282658562,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3428537844
 04/14  08:00:00,0.992343949808,6.02646735741,0.0,4.69624856876,0.0,0.129303149238,0.129303149238,0.129303149238,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30526372893
 04/14  09:00:00,0.880291384531,5.5435818688,0.0,4.33249478965,0.0,0.119287812848,0.119287812848,0.119287812848,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18984830536
 04/14  10:00:00,0.890232071678,5.67272201131,0.0,4.59860117795,0.0,0.126614595819,0.126614595819,0.126614595819,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05238255877
 04/14  11:00:00,0.880579676596,4.64306925671,0.0,3.69318564714,0.0,0.101685532165,0.101685532165,0.101685532165,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.928138674973
 04/14  12:00:00,0.8526729553,4.07865692335,0.0,3.22484199702,0.0,0.0887904930723,0.0887904930723,0.0887904930723,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.832436292305
 04/14  13:00:00,0.822110396282,3.69918481273,0.0,2.9018595469,0.0,0.0798977252942,0.0798977252942,0.0798977252942,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775207370634
 04/14  14:00:00,0.808478835735,3.40224478231,0.0,2.66053618401,0.0,0.0732533004201,0.0732533004201,0.0732533004201,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.71834528111
 04/14  15:00:00,0.83492397161,3.37817261879,0.0,2.62787718433,0.0,0.0723540908813,0.0723540908813,0.0723540908813,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.725633415208
 04/14  16:00:00,0.948430445896,3.33533367678,0.0,2.51153173577,0.0,0.0691507185131,0.0691507185131,0.0691507185131,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.794631094589
 04/14  17:00:00,1.15964366356,3.72005294537,0.0,2.74416558505,0.0,0.0755558925346,0.0755558925346,0.0755558925346,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.940449443929
 04/14  18:00:00,1.27904930699,3.5755068547,0.0,2.46285491498,0.0,0.0678104857442,0.0678104857442,0.0678104857442,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07417705849
 04/14  19:00:00,1.39830916409,3.68874726373,0.0,2.55325073918,0.0,0.0702993797148,0.0702993797148,0.0702993797148,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09578288135
 04/14  20:00:00,1.64459181726,3.58823154037,0.0,2.5307742447,0.0,0.0696805279914,0.0696805279914,0.0696805279914,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0163783503
 04/14  21:00:00,1.6778107213,3.80718079144,0.0,2.84727442898,0.0,0.0783948176979,0.0783948176979,0.0783948176979,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.919786458616
 04/14  22:00:00,1.37732583223,4.13437352097,0.0,3.33616703852,0.0,0.0918556371429,0.0918556371429,0.0918556371429,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.763487847198
 04/14  23:00:00,1.08881264157,4.56229369671,0.0,3.93797987849,0.0,0.10842552145,0.10842552145,0.10842552145,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59414397021
 04/14  24:00:00,0.798625418609,5.06119084194,0.0,4.62122305772,0.0,0.127237450477,0.127237450477,0.127237450477,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415012724508
 04/15  01:00:00,0.703172862742,5.64828674519,0.0,5.28384726034,0.0,0.145481671349,0.145481671349,0.145481671349,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341462448282
 04/15  02:00:00,0.655522586109,5.96968983232,0.0,5.63115337632,0.0,0.155044149546,0.155044149546,0.155044149546,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315825819856
 04/15  03:00:00,0.657830825474,6.54483790035,0.0,6.20016399892,0.0,0.17071088106,0.17071088106,0.17071088106,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322282945804
 04/15  04:00:00,0.667896088444,7.02265759889,0.0,6.60753970083,0.0,0.181927272274,0.181927272274,0.181927272274,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.393572763768
 04/15  05:00:00,0.730146576119,7.59804627521,0.0,6.87261075201,0.0,0.189225549012,0.189225549012,0.189225549012,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.701392884935
 04/15  06:00:00,0.896145883195,8.12410499452,0.0,6.8170542536,0.0,0.18769589612,0.18769589612,0.18769589612,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27927183671
 04/15  07:00:00,1.14327222692,8.34670462843,0.0,6.87124352216,0.0,0.189187904684,0.189187904684,0.189187904684,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44594393929
 04/15  08:00:00,1.07591072378,7.992403694,0.0,6.5532544977,0.0,0.180432622316,0.180432622316,0.180432622316,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41419413658
 04/15  09:00:00,0.990146628015,7.99852884294,0.0,6.68688822792,0.0,0.184111997867,0.184111997867,0.184111997867,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.29040184121
 04/15  10:00:00,1.00146972618,7.94988771501,0.0,6.78945583606,0.0,0.186936021031,0.186936021031,0.186936021031,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13869360435
 04/15  11:00:00,1.00382849797,7.28478528735,0.0,6.26316821264,0.0,0.172445594019,0.172445594019,0.172445594019,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.999872140106
 04/15  12:00:00,0.978296474394,6.96633099813,0.0,6.05098546763,0.0,0.166603506076,0.166603506076,0.166603506076,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.893966896472
 04/15  13:00:00,0.950281017546,6.82381947795,0.0,5.9738718196,0.0,0.164480314044,0.164480314044,0.164480314044,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.827829763158
 04/15  14:00:00,0.929438819991,6.42197698229,0.0,5.63273556874,0.0,0.155087712501,0.155087712501,0.155087712501,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.765878096369
 04/15  15:00:00,0.951012578344,6.29542287784,0.0,5.49820793172,0.0,0.15138372476,0.15138372476,0.15138372476,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.772552926876
 04/15  16:00:00,1.0624323207,6.22921218478,0.0,5.34751575236,0.0,0.147234674071,0.147234674071,0.147234674071,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.852525585998
 04/15  17:00:00,1.29199341248,7.31309972456,0.0,6.26709499499,0.0,0.172553711236,0.172553711236,0.172553711236,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01056681317
 04/15  18:00:00,1.39409683086,6.59852587166,0.0,5.39520421444,0.0,0.148547694079,0.148547694079,0.148547694079,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16484677599
 04/15  19:00:00,1.50616712699,6.46405190131,0.0,5.22685867571,0.0,0.143912588419,0.143912588419,0.143912588419,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.1974795824
 04/15  20:00:00,1.75335207356,6.36958331555,0.0,5.21497580508,0.0,0.143585413958,0.143585413958,0.143585413958,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11352856509
 04/15  21:00:00,1.77933910184,6.28263984441,0.0,5.24152283056,0.0,0.144316340771,0.144316340771,0.144316340771,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00099711001
 04/15  22:00:00,1.46424312182,6.32689582163,0.0,5.46537458247,0.0,0.150479714805,0.150479714805,0.150479714805,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.826802603901
 04/15  23:00:00,1.16105127802,6.66032415213,0.0,5.99744323596,0.0,0.165129312563,0.165129312563,0.165129312563,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.632711068157
 04/15  24:00:00,0.855565482433,6.90342723548,0.0,6.45051371991,0.0,0.177603831223,0.177603831223,0.177603831223,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.42795845585
 04/16  01:00:00,0.745610210835,7.18709196047,0.0,6.82515802051,0.0,0.187919019443,0.187919019443,0.187919019443,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.338956903387
 04/16  02:00:00,0.694172565914,7.3718624072,0.0,7.03490814496,0.0,0.193694129351,0.193694129351,0.193694129351,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314243626099
 04/16  03:00:00,0.685727253422,7.55644831506,0.0,7.21335324136,0.0,0.198607309008,0.198607309008,0.198607309008,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.320704118069
 04/16  04:00:00,0.687963887375,7.75002263429,0.0,7.33639566887,0.0,0.201995071205,0.201995071205,0.201995071205,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.392081831133
 04/16  05:00:00,0.74684967974,8.20245577135,0.0,7.4792620744,0.0,0.205928652634,0.205928652634,0.205928652634,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.699151058685
 04/16  06:00:00,0.93165447713,9.41062148112,0.0,8.10671490325,0.0,0.223204490056,0.223204490056,0.223204490056,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27612767365
 04/16  07:00:00,1.16987214496,9.30908477923,0.0,7.83734394387,0.0,0.21578782272,0.21578782272,0.21578782272,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44222366839
 04/16  08:00:00,1.11856285615,9.53785514189,0.0,8.10236615339,0.0,0.223084754687,0.223084754687,0.223084754687,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41053392878
 04/16  09:00:00,1.02347406333,9.2054797731,0.0,7.89732990178,0.0,0.217439433182,0.217439433182,0.217439433182,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.28691109752
 04/16  10:00:00,1.04694383589,9.59797624608,0.0,8.44106079606,0.0,0.232410130737,0.232410130737,0.232410130737,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13517717542
 04/16  11:00:00,1.04187809454,8.66338115155,0.0,7.64511725636,0.0,0.210495190591,0.210495190591,0.210495190591,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.996518960581
 04/16  12:00:00,1.02040007708,8.49179791373,0.0,7.58017470256,0.0,0.208707108762,0.208707108762,0.208707108762,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.890244577154
 04/16  13:00:00,0.988238273801,8.19965111124,0.0,7.35246709289,0.0,0.202437570299,0.202437570299,0.202437570299,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.825066123148
 04/16  14:00:00,0.966241780195,7.7559012796,0.0,6.96940718273,0.0,0.191890672705,0.191890672705,0.191890672705,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.763130779687
 04/16  15:00:00,0.985756847134,7.55480056225,0.0,6.76010853926,0.0,0.18612799355,0.18612799355,0.18612799355,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.770030003741
 04/16  16:00:00,1.0934476007,7.35267564978,0.0,6.47398069282,0.0,0.178249954071,0.178249954071,0.178249954071,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.849524110528
 04/16  17:00:00,1.29162990499,7.29632366969,0.0,6.25389252062,0.0,0.172190203749,0.172190203749,0.172190203749,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.00699323267
 04/16  18:00:00,1.41856473939,7.48427760698,0.0,6.28387074012,0.0,0.173015602604,0.173015602604,0.173015602604,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16193198563
 04/16  19:00:00,1.54229440441,7.77311100761,0.0,6.53898970968,0.0,0.180039865845,0.180039865845,0.180039865845,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19440765473
 04/16  20:00:00,1.78084666214,7.36496809559,0.0,6.21357037163,0.0,0.171080002538,0.171080002538,0.171080002538,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11031877859
 04/16  21:00:00,1.80276757325,7.13030911527,0.0,6.09243733634,0.0,0.167744812181,0.167744812181,0.167744812181,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.997751875086
 04/16  22:00:00,1.48380754869,7.03489119733,0.0,6.17594824008,0.0,0.170044141676,0.170044141676,0.170044141676,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.824224321996
 04/16  23:00:00,1.17470709544,7.15429447973,0.0,6.49341810894,0.0,0.178785129984,0.178785129984,0.178785129984,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.630706522778
