Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/16  24:00:00,0.869261142931,7.39985033368,0.0,6.94793568058,0.0,0.191299491722,0.191299491722,0.191299491722,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426959593392
 04/17  01:00:00,0.750898376912,7.51360246579,0.0,7.16057714052,0.0,0.197154209594,0.197154209594,0.197154209594,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330048288705
 04/17  02:00:00,0.698177480179,7.60513249984,0.0,7.27520467135,0.0,0.200310282044,0.200310282044,0.200310282044,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307217192354
 04/17  03:00:00,0.686100774198,7.61219415429,0.0,7.27651043315,0.0,0.200346233956,0.200346233956,0.200346233956,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313292765499
 04/17  04:00:00,0.683829988718,7.6825996755,0.0,7.2832693146,0.0,0.200532328163,0.200532328163,0.200532328163,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.37778522661
 04/17  05:00:00,0.731840375304,7.76620252182,0.0,7.08291954122,0.0,0.195016040797,0.195016040797,0.195016040797,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.659240342329
 04/17  06:00:00,0.889945872853,8.19066885973,0.0,6.97778705071,0.0,0.192121397996,0.192121397996,0.192121397996,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18510290481
 04/17  07:00:00,1.13054395661,8.53884707158,0.0,7.17753068239,0.0,0.19762099629,0.19762099629,0.19762099629,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33179922221
 04/17  08:00:00,1.05013235354,8.11512857979,0.0,6.79510470585,0.0,0.187091552971,0.187091552971,0.187091552971,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29506881422
 04/17  09:00:00,0.941218662004,7.74699854744,0.0,6.545353806,0.0,0.180215090322,0.180215090322,0.180215090322,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18040596764
 04/17  10:00:00,0.95000220548,7.83496595396,0.0,6.76943311035,0.0,0.186384729622,0.186384729622,0.186384729622,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04379456902
 04/17  11:00:00,0.936194192025,6.65565460971,0.0,5.71308686395,0.0,0.157300047594,0.157300047594,0.157300047594,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.920822811161
 04/17  12:00:00,0.908936353157,6.11545215872,0.0,5.26831041382,0.0,0.145053890929,0.145053890929,0.145053890929,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.825763110877
 04/17  13:00:00,0.874191136617,5.58454875949,0.0,4.79341519501,0.0,0.13197846563,0.13197846563,0.13197846563,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.76901566928
 04/17  14:00:00,0.853959723525,5.04847277005,0.0,4.31238732182,0.0,0.11873418821,0.11873418821,0.11873418821,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712722131043
 04/17  15:00:00,0.876785068781,4.89304792746,0.0,4.14825869734,0.0,0.114215188052,0.114215188052,0.114215188052,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.720127210867
 04/17  16:00:00,0.990284863947,4.84953106643,0.0,4.03167066531,0.0,0.111005136564,0.111005136564,0.111005136564,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.788689554695
 04/17  17:00:00,1.20702765396,5.43398337159,0.0,4.46513679428,0.0,0.122939882936,0.122939882936,0.122939882936,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.933408660909
 04/17  18:00:00,1.31017018375,4.69753752818,0.0,3.59315509575,0.0,0.0989313625075,0.0989313625075,0.0989313625075,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0659075512
 04/17  19:00:00,1.42932690247,4.80707774838,0.0,3.67980496743,0.0,0.101317118101,0.101317118101,0.101317118101,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08755913774
 04/17  20:00:00,1.67857844148,4.81546290239,0.0,3.76515744629,0.0,0.103667152208,0.103667152208,0.103667152208,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00922651073
 04/17  21:00:00,1.70388167738,4.74725548943,0.0,3.79416312351,0.0,0.104465773779,0.104465773779,0.104465773779,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.912972462074
 04/17  22:00:00,1.39776743703,4.87129368704,0.0,4.07859951463,0.0,0.112297241937,0.112297241937,0.112297241937,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.757975537149
 04/17  23:00:00,1.10612683679,5.18712076065,0.0,4.56682585027,0.0,0.125739716673,0.125739716673,0.125739716673,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590125062367
 04/17  24:00:00,0.817139509438,5.73139901951,0.0,5.29364884986,0.0,0.145751541305,0.145751541305,0.145751541305,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412795109932
 04/18  01:00:00,0.714230697332,6.1832600794,0.0,5.82881887507,0.0,0.160486530014,0.160486530014,0.160486530014,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331464167769
 04/18  02:00:00,0.667611966655,6.49658175266,0.0,6.16507510382,0.0,0.169744768519,0.169744768519,0.169744768519,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308796012695
 04/18  03:00:00,0.665786603531,6.87570452475,0.0,6.53870632337,0.0,0.18003206329,0.18003206329,0.18003206329,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314607245743
 04/18  04:00:00,0.674071555458,7.32920775637,0.0,6.9288461741,0.0,0.190773894903,0.190773894903,0.190773894903,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378816447986
 04/18  05:00:00,0.734984064929,7.88024231585,0.0,7.19709733185,0.0,0.198159730422,0.198159730422,0.198159730422,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.659102345732
 04/18  06:00:00,0.910889669173,8.94967832993,0.0,7.73845896063,0.0,0.213065194316,0.213065194316,0.213065194316,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18344046509
 04/18  07:00:00,1.12325728168,8.27120499023,0.0,6.91288100545,0.0,0.190334321368,0.190334321368,0.190334321368,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3288068178
 04/18  08:00:00,1.04631826801,7.97393812507,0.0,6.65657835264,0.0,0.183277467439,0.183277467439,0.183277467439,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29240471271
 04/18  09:00:00,0.92953120661,7.32033119986,0.0,6.12086920535,0.0,0.168527634928,0.168527634928,0.168527634928,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1782232207
 04/18  10:00:00,0.93541719626,7.30349485374,0.0,6.23971029168,0.0,0.171799720401,0.171799720401,0.171799720401,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04204628747
 04/18  11:00:00,0.911574563478,5.76002947577,0.0,4.81890991615,0.0,0.132680419047,0.132680419047,0.132680419047,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.919374625013
 04/18  12:00:00,0.87210794158,4.77720398883,0.0,3.93071441421,0.0,0.108225479352,0.108225479352,0.108225479352,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.825110940598
 04/18  13:00:00,0.83178453721,4.04439494618,0.0,3.25322121719,0.0,0.0895718662228,0.0895718662228,0.0895718662228,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.769055833795
 04/18  14:00:00,0.814306742435,3.60839633689,0.0,2.87220387084,0.0,0.0790812071201,0.0790812071201,0.0790812071201,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712829148864
 04/18  15:00:00,0.826723876623,3.07520435699,0.0,2.330052386,0.0,0.0641539958944,0.0641539958944,0.0641539958944,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.72048995174
 04/18  16:00:00,0.934996014661,2.84166010334,0.0,2.02359753746,0.0,0.0557162872777,0.0557162872777,0.0557162872777,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.788891719453
 04/18  17:00:00,1.13236163177,2.72233739578,0.0,1.75329101225,0.0,0.0482738607412,0.0482738607412,0.0482738607412,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.933608467138
 04/18  18:00:00,1.25804369296,2.80502448839,0.0,1.69993780567,0.0,0.0468048717105,0.0468048717105,0.0468048717105,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0666118015
 04/18  19:00:00,1.38091972101,3.04949142333,0.0,1.92167178977,0.0,0.0529099366401,0.0529099366401,0.0529099366401,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08810599036
 04/18  20:00:00,1.6379120989,3.33888117549,0.0,2.28816903379,0.0,0.0630008096304,0.0630008096304,0.0630008096304,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00963319633
 04/18  21:00:00,1.67521566432,3.70663313813,0.0,2.7530227985,0.0,0.0757997607151,0.0757997607151,0.0757997607151,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.913490435782
 04/18  22:00:00,1.38058623742,4.24780224373,0.0,3.45458390071,0.0,0.0951160423323,0.0951160423323,0.0951160423323,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758499707769
 04/18  23:00:00,1.09681266637,4.84920389528,0.0,4.22853819233,0.0,0.11642554625,0.11642554625,0.11642554625,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590495854929
 04/18  24:00:00,0.806047572861,5.32891558903,0.0,4.8907933001,0.0,0.134659604728,0.134659604728,0.134659604728,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413167229209
 04/19  01:00:00,0.705174969326,5.8546777462,0.0,5.49991776215,0.0,0.151430802008,0.151430802008,0.151430802008,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331782947486
 04/19  02:00:00,0.656388329435,6.08960668072,0.0,5.75743622928,0.0,0.1585211313,0.1585211313,0.1585211313,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30945981529
 04/19  03:00:00,0.649730005218,6.29296237394,0.0,5.9555358647,0.0,0.163975464976,0.163975464976,0.163975464976,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315035553609
 04/19  04:00:00,0.651257008995,6.50055076771,0.0,6.10022922386,0.0,0.16795934844,0.16795934844,0.16795934844,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378776409562
 04/19  05:00:00,0.708933952579,6.93357142782,0.0,6.2509656749,0.0,0.172109618073,0.172109618073,0.172109618073,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658563114651
 04/19  06:00:00,0.863737282639,7.23532654062,0.0,6.02589952897,0.0,0.165912807783,0.165912807783,0.165912807783,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18164810744
 04/19  07:00:00,1.08839581916,7.00334042361,0.0,5.64672395953,0.0,0.155472858848,0.155472858848,0.155472858848,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3270992971
 04/19  08:00:00,1.00455658616,6.45523052797,0.0,5.13980757194,0.0,0.141515785589,0.141515785589,0.141515785589,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29046789632
 04/19  09:00:00,0.883775502969,5.65687723213,0.0,4.45903684471,0.0,0.122771931287,0.122771931287,0.122771931287,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17660161362
 04/19  10:00:00,0.882797913524,5.39154148862,0.0,4.32859495771,0.0,0.119180437665,0.119180437665,0.119180437665,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04120825631
 04/19  11:00:00,0.866543030794,4.12431222764,0.0,3.18337921048,0.0,0.0876488863626,0.0876488863626,0.0876488863626,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.919188082558
 04/19  12:00:00,0.826506518301,3.12057254538,0.0,2.27448546642,0.0,0.0626240560734,0.0626240560734,0.0626240560734,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.824708444938
 04/19  13:00:00,0.788401972726,2.46838385879,0.0,1.67758050333,0.0,0.0461893017385,0.0461893017385,0.0461893017385,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.768685460254
 04/19  14:00:00,0.765514499207,1.83628874561,0.0,1.10008537429,0.0,0.030288963892,0.030288963892,0.030288963892,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.71284005413
 04/19  15:00:00,0.78128934841,1.42470187191,0.0,0.679885013036,0.0,0.0187194676811,0.0187194676811,0.0187194676811,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.720154839626
 04/19  16:00:00,0.895193039784,1.3959609013,0.0,0.577966360672,0.0,0.0159133124012,0.0159133124012,0.0159133124012,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.788823694201
 04/19  17:00:00,1.10420532775,1.6992720442,0.0,0.730663154996,0.0,0.0201175567243,0.0201175567243,0.0201175567243,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.933170972806
 04/19  18:00:00,1.22844191328,1.72883180406,0.0,0.624810739976,0.0,0.0172030920369,0.0172030920369,0.0172030920369,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06554618285
 04/19  19:00:00,1.35305831079,2.03639341481,0.0,0.909754379728,0.0,0.0250485264163,0.0250485264163,0.0250485264163,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08692539188
 04/19  20:00:00,1.60835462859,2.26421007358,0.0,1.21465126987,0.0,0.0334433393209,0.0334433393209,0.0334433393209,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00847985833
 04/19  21:00:00,1.65080594096,2.81945906667,0.0,1.86646953929,0.0,0.0513900373571,0.0513900373571,0.0513900373571,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.912869623531
 04/19  22:00:00,1.35132444578,3.18458032111,0.0,2.39180509054,0.0,0.0658542506943,0.0658542506943,0.0658542506943,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758056595321
 04/19  23:00:00,1.06635960795,3.74320227241,0.0,3.12249295804,0.0,0.085972487835,0.085972487835,0.085972487835,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590539466355
 04/19  24:00:00,0.778147509838,4.31602478014,0.0,3.87747203287,0.0,0.106759541705,0.106759541705,0.106759541705,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.41359768756
 04/20  01:00:00,0.680789315329,4.96994691885,0.0,4.61423869437,0.0,0.127045148012,0.127045148012,0.127045148012,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332731187913
 04/20  02:00:00,0.630289234874,5.14253290713,0.0,4.80952555425,0.0,0.132422036738,0.132422036738,0.132422036738,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310296716737
 04/20  03:00:00,0.62452523654,5.37800300023,0.0,5.04010681655,0.0,0.138770696298,0.138770696298,0.138770696298,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315505228052
 04/20  04:00:00,0.620579122667,5.38664977812,0.0,4.98601831249,0.0,0.137281462112,0.137281462112,0.137281462112,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379086331345
 04/20  05:00:00,0.675241321471,5.70939825733,0.0,5.02726020791,0.0,0.138416986964,0.138416986964,0.138416986964,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658095411162
 04/20  06:00:00,0.832890539226,6.11323147316,0.0,4.90555578282,0.0,0.135066064369,0.135066064369,0.135066064369,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17989678612
 04/20  07:00:00,1.07121676149,6.37751708027,0.0,5.02278613983,0.0,0.138293801173,0.138293801173,0.138293801173,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32521377346
 04/20  08:00:00,0.990905905339,5.95768161747,0.0,4.64401925866,0.0,0.127865104769,0.127865104769,0.127865104769,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.2887072991
 04/20  09:00:00,0.874265372996,5.30979780798,0.0,4.11363199928,0.0,0.113261801313,0.113261801313,0.113261801313,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17492703491
 04/20  10:00:00,0.870317950529,4.93651575914,0.0,3.87532673728,0.0,0.10670047467,0.10670047467,0.10670047467,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03945074726
 04/20  11:00:00,0.866276468708,4.11316488733,0.0,3.17369776172,0.0,0.0873823242769,0.0873823242769,0.0873823242769,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.917722191003
 04/20  12:00:00,0.830996769744,3.28223181195,0.0,2.43756994687,0.0,0.0671143075166,0.0671143075166,0.0671143075166,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.823283231061
 04/20  13:00:00,0.791605666242,2.58309777562,0.0,1.7939376159,0.0,0.0493929952548,0.0493929952548,0.0493929952548,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.767042264523
 04/20  14:00:00,0.768997761403,1.96151787319,0.0,1.22659633088,0.0,0.0337722260875,0.0337722260875,0.0337722260875,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.711558225119
 04/20  15:00:00,0.780863380984,1.40813801021,0.0,0.664414013874,0.0,0.0182935002554,0.0182935002554,0.0182935002554,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719061977084
 04/20  16:00:00,0.892171077735,1.2840460035,0.0,0.468209676238,0.0,0.0128913503523,0.0128913503523,0.0128913503523,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.786665480836
 04/20  17:00:00,1.08907719746,1.14757717087,0.0,0.181214354748,0.0,0.00498942643538,0.00498942643538,0.00498942643538,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.930924899721
 04/20  18:00:00,1.21512413433,1.24303765578,0.0,0.141113314932,0.0,0.00388531308616,0.00388531308616,0.00388531308616,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06344945962
 04/20  19:00:00,1.33871558902,1.51349464713,0.0,0.388831362791,0.0,0.0107058046428,0.0107058046428,0.0107058046428,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08494964113
 04/20  20:00:00,1.59594195562,1.81181704362,0.0,0.763827001193,0.0,0.021030666346,0.021030666346,0.021030666346,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00691109705
 04/20  21:00:00,1.63135906246,2.11157614195,0.0,1.1601652006,0.0,0.0319431588592,0.0319431588592,0.0319431588592,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.9112910375
 04/20  22:00:00,1.33686894264,2.65893778063,0.0,1.86678589067,0.0,0.0513987475498,0.0513987475498,0.0513987475498,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.757433254712
 04/20  23:00:00,1.05275750741,3.24912799046,0.0,2.62846906489,0.0,0.0723703872971,0.0723703872971,0.0723703872971,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.59048907756
 04/20  24:00:00,0.762176525071,3.7363831248,0.0,3.29741103054,0.0,0.0907885569383,0.0907885569383,0.0907885569383,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.414017034545
 04/21  01:00:00,0.663542034189,4.3441523174,0.0,3.98782302046,0.0,0.109797866872,0.109797866872,0.109797866872,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333352260369
 04/21  02:00:00,0.617068145418,4.66258450421,0.0,4.32933986039,0.0,0.119200947282,0.119200947282,0.119200947282,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31053400768
 04/21  03:00:00,0.615184565572,5.03957249399,0.0,4.70085666738,0.0,0.12943002533,0.12943002533,0.12943002533,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316324870968
 04/21  04:00:00,0.622182976944,5.44547230759,0.0,5.04426978119,0.0,0.138885316389,0.138885316389,0.138885316389,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379657392109
 04/21  05:00:00,0.68195520711,5.95294634737,0.0,5.27110636333,0.0,0.145130872604,0.145130872604,0.145130872604,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.657797345771
 04/21  06:00:00,0.841206095153,6.41337718093,0.0,5.20757408515,0.0,0.143381620296,0.143381620296,0.143381620296,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17802419157
 04/21  07:00:00,1.06640346572,6.19998513631,0.0,4.84796879385,0.0,0.133480505402,0.133480505402,0.133480505402,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32249917548
 04/21  08:00:00,0.991947963383,5.99288348867,0.0,4.68186646987,0.0,0.128907162813,0.128907162813,0.128907162813,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28606195909
 04/21  09:00:00,0.88435887661,5.67392511744,0.0,4.48022478671,0.0,0.123355304928,0.123355304928,0.123355304928,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17246155692
 04/21  10:00:00,0.891082655234,5.68843599248,0.0,4.62949409768,0.0,0.127465179376,0.127465179376,0.127465179376,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03720362021
 04/21  11:00:00,0.883292839872,4.72898253197,0.0,3.79172685997,0.0,0.104398695441,0.104398695441,0.104398695441,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.915510737396
 04/21  12:00:00,0.852186807617,4.04990927268,0.0,3.20718527039,0.0,0.0883043453895,0.0883043453895,0.0883043453895,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.821345368273
 04/21  13:00:00,0.821654381228,3.67253663508,0.0,2.88529722761,0.0,0.0794417102408,0.0794417102408,0.0794417102408,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.765121512264
 04/21  14:00:00,0.804193583773,3.23781754154,0.0,2.50489721842,0.0,0.0689680484577,0.0689680484577,0.0689680484577,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.70955700593
 04/21  15:00:00,0.826681039116,3.06995681331,0.0,2.32849654158,0.0,0.0641111583869,0.0641111583869,0.0641111583869,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.716798252478
 04/21  16:00:00,0.946944494541,3.27162556068,0.0,2.45756246303,0.0,0.0676647671576,0.0676647671576,0.0676647671576,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.784892251226
 04/21  17:00:00,1.16753331749,3.99437180086,0.0,3.03071526463,0.0,0.0834455464661,0.0834455464661,0.0834455464661,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.928218619823
 04/21  18:00:00,1.27875535295,3.54987964737,0.0,2.45217859928,0.0,0.0675165317038,0.0675165317038,0.0675165317038,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05922616685
 04/21  19:00:00,1.3999265023,3.73223458214,0.0,2.61199193995,0.0,0.0719167179239,0.0719167179239,0.0719167179239,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08052899899
 04/21  20:00:00,1.65454305714,3.93604746441,0.0,2.89220005916,0.0,0.0796317678675,0.0796317678675,0.0796317678675,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00276845988
 04/21  21:00:00,1.69128573019,4.2841726988,0.0,3.33668239479,0.0,0.0918698265938,0.0918698265938,0.0918698265938,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.907370400165
 04/21  22:00:00,1.38970002763,4.57416351602,0.0,3.78559381408,0.0,0.104229832542,0.104229832542,0.104229832542,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.753851066687
 04/21  23:00:00,1.09926065313,4.93462786695,0.0,4.31744828015,0.0,0.118873533017,0.118873533017,0.118873533017,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.58700973879
 04/21  24:00:00,0.804341802889,5.26499813138,0.0,4.82884028631,0.0,0.132953834757,0.132953834757,0.132953834757,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411202785359
 04/22  01:00:00,0.697396725975,5.43653537011,0.0,5.07405984072,0.0,0.139705534582,0.139705534582,0.139705534582,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339498492827
 04/22  02:00:00,0.652561036137,5.86093826396,0.0,5.52359083899,0.0,0.152082599574,0.152082599574,0.152082599574,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314636788834
 04/22  03:00:00,0.636270728585,5.75995343042,0.0,5.41710825157,0.0,0.149150784171,0.149150784171,0.149150784171,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.320454223215
 04/22  04:00:00,0.635983255737,5.86066922115,0.0,5.44847593626,0.0,0.150014439566,0.150014439566,0.150014439566,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.390648150605
 04/22  05:00:00,0.684865560687,5.94519080442,0.0,5.22801891361,0.0,0.14394453358,0.14394453358,0.14394453358,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.69312925254
 04/22  06:00:00,0.850232578288,6.43838527207,0.0,5.14949786596,0.0,0.141782591214,0.141782591214,0.141782591214,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2611085019
 04/22  07:00:00,1.08665318791,6.26952850833,0.0,4.81485833373,0.0,0.132568865674,0.132568865674,0.132568865674,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42515300763
 04/22  08:00:00,1.02985611001,6.29942196752,0.0,4.88056581789,0.0,0.134378008548,0.134378008548,0.134378008548,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39390108992
 04/22  09:00:00,0.945405297409,6.35575341175,0.0,5.06189756792,0.0,0.139370667261,0.139370667261,0.139370667261,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.27261707004
 04/22  10:00:00,0.957299288802,6.33040248614,0.0,5.18519983354,0.0,0.142765583654,0.142765583654,0.142765583654,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12346437801
 04/22  11:00:00,0.9787073788,6.35968843688,0.0,5.35077728761,0.0,0.14732447485,0.14732447485,0.14732447485,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.987166214669
 04/22  12:00:00,0.962601497302,6.3848773583,0.0,5.48094897479,0.0,0.150908528984,0.150908528984,0.150908528984,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.882549749491
 04/22  13:00:00,0.926231909029,5.93983606175,0.0,5.10041597481,0.0,0.140431205527,0.140431205527,0.140431205527,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.817302191742
 04/22  14:00:00,0.905311556237,5.53633295627,0.0,4.75644115099,0.0,0.130960448746,0.130960448746,0.130960448746,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.756528488096
 04/22  15:00:00,0.944434512164,6.04757767871,0.0,5.25929469518,0.0,0.144805658581,0.144805658581,0.144805658581,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.763620964287
 04/22  16:00:00,1.05662110475,6.00789024704,0.0,5.13645426807,0.0,0.141423458119,0.141423458119,0.141423458119,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.842265132544
 04/22  17:00:00,1.26478979208,6.31080056027,0.0,5.27906829874,0.0,0.145350090838,0.145350090838,0.145350090838,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.996294345141
 04/22  18:00:00,1.389213185,6.4047298602,0.0,5.21783177601,0.0,0.143664048219,0.143664048219,0.143664048219,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14842320296
 04/22  19:00:00,1.49252861867,5.95142874885,0.0,4.73151246393,0.0,0.130274080106,0.130274080106,0.130274080106,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18020264172
 04/22  20:00:00,1.73879901505,5.82544193671,0.0,4.68641342603,0.0,0.129032355452,0.129032355452,0.129032355452,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09794956531
 04/22  21:00:00,1.7676759844,5.84561406033,0.0,4.81792217641,0.0,0.132653223328,0.132653223328,0.132653223328,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.987571980077
 04/22  22:00:00,1.45559665056,6.00264098379,0.0,5.15133754222,0.0,0.141833243544,0.141833243544,0.141833243544,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.816584806316
 04/22  23:00:00,1.14839483946,6.19400351645,0.0,5.53776548017,0.0,0.152472874006,0.152472874006,0.152472874006,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.626068188267
 04/22  24:00:00,0.843171910538,6.45061908138,0.0,6.00038319629,0.0,0.165210259328,0.165210259328,0.165210259328,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.42528082538
 04/23  01:00:00,0.732931105895,6.72548453753,0.0,6.364657029,0.0,0.175239914502,0.175239914502,0.175239914502,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.337850471955
 04/23  02:00:00,0.681389253895,6.90691697645,0.0,6.57062238604,0.0,0.180910817332,0.180910817332,0.180910817332,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.313583954268
 04/23  03:00:00,0.672526221123,7.07598529748,0.0,6.73389601694,0.0,0.185406276709,0.185406276709,0.185406276709,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.319698324906
 04/23  04:00:00,0.674351390454,7.25329759989,0.0,6.84199418246,0.0,0.188382574284,0.188382574284,0.188382574284,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389758283143
 04/23  05:00:00,0.730329131191,7.59455755814,0.0,6.87924109318,0.0,0.189408104084,0.189408104084,0.189408104084,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.69127382669
 04/23  06:00:00,0.893359069709,8.00100063113,0.0,6.71583808894,0.0,0.184909082635,0.184909082635,0.184909082635,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.25738363797
 04/23  07:00:00,1.12975779017,7.83034450739,0.0,6.38040354958,0.0,0.175673467937,0.175673467937,0.175673467937,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42042379083
 04/23  08:00:00,1.05814030693,7.32190689738,0.0,5.90783870394,0.0,0.162662205466,0.162662205466,0.162662205466,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.38911313373
 04/23  09:00:00,0.956135034159,6.74061757013,0.0,5.4515981371,0.0,0.150100404011,0.150100404011,0.150100404011,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26778065923
 04/23  10:00:00,0.956095375238,6.28221141101,0.0,5.14147408218,0.0,0.14156167009,0.14156167009,0.14156167009,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.11899905423
 04/23  11:00:00,0.950217069776,5.32128093274,0.0,4.31601847649,0.0,0.118834165826,0.118834165826,0.118834165826,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.983517521645
 04/23  12:00:00,0.913406694715,4.59605581092,0.0,3.69420965249,0.0,0.101713726396,0.101713726396,0.101713726396,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.880467524411
 04/23  13:00:00,0.867418651508,3.80282710731,0.0,2.96433747954,0.0,0.0816179480062,0.0816179480062,0.0816179480062,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.816371732564
 04/23  14:00:00,0.844104908601,3.31305224917,0.0,2.53343550068,0.0,0.0697538011103,0.0697538011103,0.0697538011103,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.756253431307
 04/23  15:00:00,0.856645389452,2.85863325178,0.0,2.07082214583,0.0,0.0570165358685,0.0570165358685,0.0570165358685,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.763149086695
 04/23  16:00:00,0.962100917303,2.57401699003,0.0,1.70351162414,0.0,0.0469032706722,0.0469032706722,0.0469032706722,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.841334519469
 04/23  17:00:00,1.15541057406,2.33817810312,0.0,1.30645046903,0.0,0.0359708728138,0.0359708728138,0.0359708728138,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.996289717694
 04/23  18:00:00,1.27748077549,2.34707708662,0.0,1.15974679217,0.0,0.0319316387008,0.0319316387008,0.0319316387008,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14885541322
 04/23  19:00:00,1.39133227726,2.27694613513,0.0,1.05609406668,0.0,0.0290777386915,0.0290777386915,0.0290777386915,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18113842525
 04/23  20:00:00,1.64817271251,2.53512015444,0.0,1.3948954226,0.0,0.0384060529078,0.0384060529078,0.0384060529078,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09914578647
 04/23  21:00:00,1.67820430936,2.59715435374,0.0,1.56833987075,0.0,0.0431815482922,0.0431815482922,0.0431815482922,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.988694579137
 04/23  22:00:00,1.36726309772,2.79587133065,0.0,1.94309146662,0.0,0.0534996907027,0.0534996907027,0.0534996907027,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.818061228779
 04/23  23:00:00,1.06400498496,3.13075048419,0.0,2.47275325313,0.0,0.0680830195073,0.0680830195073,0.0680830195073,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.627827383045
 04/23  24:00:00,0.763346171407,3.55374868562,0.0,3.10113816356,0.0,0.0853845201972,0.0853845201972,0.0853845201972,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.427655462345
 04/24  01:00:00,0.649471664419,3.83213257108,0.0,3.4767917402,0.0,0.0957274971012,0.0957274971012,0.0957274971012,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332363794313
 04/24  02:00:00,0.606995655512,4.29627059482,0.0,3.96351028407,0.0,0.109128457377,0.109128457377,0.109128457377,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31004967461
 04/24  03:00:00,0.604827599656,4.66282209096,0.0,4.32469501437,0.0,0.119073059414,0.119073059414,0.119073059414,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315736120947
 04/24  04:00:00,0.608640887136,4.95279170926,0.0,4.55242545835,0.0,0.125343226581,0.125343226581,0.125343226581,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.37882111663
 04/24  05:00:00,0.660607570494,5.17451107465,0.0,4.49576710441,0.0,0.123783235987,0.123783235987,0.123783235987,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.654701331976
 04/24  06:00:00,0.831440379282,6.05114608536,0.0,4.85288644258,0.0,0.133615904425,0.133615904425,0.133615904425,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17048073857
 04/24  07:00:00,1.045956695,5.44828625061,0.0,4.10534869295,0.0,0.113033734681,0.113033734681,0.113033734681,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31342039068
 04/24  08:00:00,0.965781051479,5.03384681276,0.0,3.73149269086,0.0,0.102740250909,0.102740250909,0.102740250909,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27739906218
 04/24  09:00:00,0.842665067112,4.15195896322,0.0,2.96591910788,0.0,0.0816614954295,0.0816614954295,0.0816614954295,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16480108155
 04/24  10:00:00,0.825539621971,3.30178694257,0.0,2.24899232362,0.0,0.0619221461126,0.0619221461126,0.0619221461126,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03105634436
 04/24  11:00:00,0.816907050364,2.31351087186,0.0,1.38061645162,0.0,0.0380129059334,0.0380129059334,0.0380129059334,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.911149485636
 04/24  12:00:00,0.782800467268,1.52664294296,0.0,0.687095825731,0.0,0.0189180050405,0.0189180050405,0.0189180050405,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.818168483205
 04/24  13:00:00,0.744124747099,0.854356150703,0.0,0.0694459860909,0.0,0.00191207611182,0.00191207611182,0.00191207611182,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.762792269412
 04/24  14:00:00,0.735225535315,0.731222697641,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.707859380459
 04/24  15:00:00,0.762569880729,0.739588713428,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.714926694179
 04/24  16:00:00,0.879279727383,0.811079637433,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.781908791008
 04/24  17:00:00,1.08408777103,0.959445762597,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.924007846199
 04/24  18:00:00,1.21123882125,1.09313279814,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05465791691
 04/24  19:00:00,1.32800978437,1.11545065102,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07573700782
 04/24  20:00:00,1.57491128927,1.03970560647,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.998626661092
 04/24  21:00:00,1.5994159036,0.944392024118,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.904272120269
 04/24  22:00:00,1.29435278256,1.10968210739,0.0,0.322612704772,0.0,0.00888258747392,0.00888258747392,0.00888258747392,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.752350767363
 04/24  23:00:00,1.01136075171,1.74289659973,0.0,1.12495228364,0.0,0.0309736315885,0.0309736315885,0.0309736315885,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.587774468081
 04/24  24:00:00,0.726534565624,2.44125495077,0.0,2.00290658863,0.0,0.055146597491,0.055146597491,0.055146597491,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413393302433
 04/25  01:00:00,0.62729197335,3.02785374977,0.0,2.67123253264,0.0,0.0735478060329,0.0735478060329,0.0735478060329,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333644180566
 04/25  02:00:00,0.581768428845,3.38110700496,0.0,3.04726556901,0.0,0.0839012307097,0.0839012307097,0.0839012307097,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311130799802
 04/25  03:00:00,0.578423821379,3.70484378438,0.0,3.36571832531,0.0,0.0926692811376,0.0926692811376,0.0926692811376,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31673450344
 04/25  04:00:00,0.581955570888,3.9837685904,0.0,3.58322340118,0.0,0.0986579103326,0.0986579103326,0.0986579103326,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379000054933
 04/25  05:00:00,0.637398880821,4.33111453809,0.0,3.65283500026,0.0,0.100574546314,0.100574546314,0.100574546314,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.654236899567
 04/25  06:00:00,0.801741449966,4.97055169758,0.0,3.77423093328,0.0,0.103916975109,0.103916975109,0.103916975109,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16854186008
 04/25  07:00:00,1.02727982932,4.76817372089,0.0,3.42701097093,0.0,0.0943568690044,0.0943568690044,0.0943568690044,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31164558298
 04/25  08:00:00,0.951957698633,4.5300708365,0.0,3.22943298542,0.0,0.0889168980632,0.0889168980632,0.0889168980632,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27568279137
 04/25  09:00:00,0.838766841083,4.00906745849,0.0,2.82433679903,0.0,0.0777632694003,0.0777632694003,0.0777632694003,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16349188566
 04/25  10:00:00,0.833530266754,3.59077525745,0.0,2.53920995826,0.0,0.0699127908951,0.0699127908951,0.0699127908951,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0298270246
 04/25  11:00:00,0.826338362371,2.65484776651,0.0,1.72315865398,0.0,0.04744421794,0.04744421794,0.04744421794,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.909944177922
 04/25  12:00:00,0.796253187927,2.01424374342,0.0,1.17569428997,0.0,0.032370725699,0.032370725699,0.032370725699,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.817170819427
 04/25  13:00:00,0.760332475116,1.44193312644,0.0,0.658105426721,0.0,0.0181198041287,0.0181198041287,0.0181198041287,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.761709804516
 04/25  14:00:00,0.748905908199,1.22701603993,0.0,0.496866719442,0.0,0.0136803728838,0.0136803728838,0.0136803728838,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.706786003311
 04/25  15:00:00,0.769474924137,0.98977282667,0.0,0.250788943768,0.0,0.00690504340826,0.00690504340826,0.00690504340826,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.714321863653
 04/25  16:00:00,0.885249608223,1.02699531148,0.0,0.216824141683,0.0,0.00596988084,0.00596988084,0.00596988084,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.781000323375
 04/25  17:00:00,1.09177938966,1.2376040392,0.0,0.279357101488,0.0,0.00769161863039,0.00769161863039,0.00769161863039,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.922809021312
 04/25  18:00:00,1.21492482182,1.22526940232,0.0,0.133874348895,0.0,0.00368600057277,0.00368600057277,0.00368600057277,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05292017219
 04/25  19:00:00,1.33622521064,1.41192892098,0.0,0.298381625609,0.0,0.00821542627081,0.00821542627081,0.00821542627081,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07383365217
 04/25  20:00:00,1.58741287486,1.49179661953,0.0,0.454053545935,0.0,0.0125015855853,0.0125015855853,0.0125015855853,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.99666412822
 04/25  21:00:00,1.62107847024,1.72935646178,0.0,0.786777415401,0.0,0.0216625666362,0.0216625666362,0.0216625666362,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.902459142534
 04/25  22:00:00,1.3186469734,1.99040306131,0.0,1.20496986029,0.0,0.0331767783139,0.0331767783139,0.0331767783139,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.750714565763
 04/25  23:00:00,1.03142062308,2.47015785147,0.0,1.85352032553,0.0,0.0510335029669,0.0510335029669,0.0510335029669,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.586467677927
 04/25  24:00:00,0.741632639313,2.98877800935,0.0,2.55126374288,0.0,0.0702446711799,0.0702446711799,0.0702446711799,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412559206754
 04/26  01:00:00,0.634745272821,3.2982072599,0.0,2.94193395931,0.0,0.0810011055035,0.0810011055035,0.0810011055035,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33329626402
 04/26  02:00:00,0.593165038117,3.79465039459,0.0,3.46118673255,0.0,0.0952978399817,0.0952978399817,0.0952978399817,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310753025895
 04/26  03:00:00,0.59160511323,4.18318247725,0.0,3.84445858301,0.0,0.105850572988,0.105850572988,0.105850572988,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.3163329386
 04/26  04:00:00,0.59376164483,4.41264731535,0.0,4.01201618916,0.0,0.110463984275,0.110463984275,0.110463984275,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379085991904
 04/26  05:00:00,0.649828491215,4.78147377862,0.0,4.10427443055,0.0,0.113004156709,0.113004156709,0.113004156709,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.653156709813
 04/26  06:00:00,0.817083669472,5.52531499762,0.0,4.33145538467,0.0,0.119259194615,0.119259194615,0.119259194615,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16608070875
 04/26  07:00:00,1.05060176519,5.61224849505,0.0,4.27405614043,0.0,0.117678804877,0.117678804877,0.117678804877,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30867518765
 04/26  08:00:00,0.973876058653,5.32280337202,0.0,4.02550073382,0.0,0.110835258084,0.110835258084,0.110835258084,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27234757848
 04/26  09:00:00,0.875916886952,5.35504104545,0.0,4.17361445215,0.0,0.11491331527,0.11491331527,0.11491331527,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16018781951
 04/26  10:00:00,0.889827814006,5.63258663991,0.0,4.58391867005,0.0,0.126210338148,0.126210338148,0.126210338148,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02692969526
 04/26  11:00:00,0.910229513252,5.69872593063,0.0,4.77005812689,0.0,0.131335368822,0.131335368822,0.131335368822,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.906922869133
 04/26  12:00:00,0.874659016697,4.85783136906,0.0,4.02336863754,0.0,0.11077655447,0.11077655447,0.11077655447,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.813084097494
 04/26  13:00:00,0.841958595819,4.40230775937,0.0,3.62273973596,0.0,0.0997459248314,0.0997459248314,0.0997459248314,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.757450128212
 04/26  14:00:00,0.830359689942,4.18123322182,0.0,3.4552417334,0.0,0.095134154627,0.095134154627,0.095134154627,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.702628171235
 04/26  15:00:00,0.848184671929,3.84386444349,0.0,3.10950153195,0.0,0.0856147912008,0.0856147912008,0.0856147912008,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.70970089229
 04/26  16:00:00,0.952985620729,3.48231896586,0.0,2.67697421273,0.0,0.073705893346,0.073705893346,0.073705893346,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.776173906708
 04/26  17:00:00,1.15616389009,3.57091263036,0.0,2.61778133779,0.0,0.0720761190632,0.0720761190632,0.0720761190632,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.917693376176
 04/26  18:00:00,1.26828403335,3.15797788644,0.0,2.07186365749,0.0,0.0570452121056,0.0570452121056,0.0570452121056,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04763934772
 04/26  19:00:00,1.38071968826,3.02287319478,0.0,1.91440666489,0.0,0.0527099038878,0.0527099038878,0.0527099038878,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06875288669
 04/26  20:00:00,1.62405980636,2.81841444876,0.0,1.78505824788,0.0,0.0491485170866,0.0491485170866,0.0491485170866,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.992277255503
 04/26  21:00:00,1.650299152,2.78702385082,0.0,1.84806312829,0.0,0.0508832484014,0.0508832484014,0.0508832484014,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898840818679
 04/26  22:00:00,1.34301931073,2.87262718,0.0,2.09016527094,0.0,0.0575491156405,0.0575491156405,0.0575491156405,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.747743273804
 04/26  23:00:00,1.04646705907,3.01426704093,0.0,2.40000201493,0.0,0.0660799389479,0.0660799389479,0.0660799389479,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.584095177985
 04/26  24:00:00,0.749735598504,3.2815295421,0.0,2.84556060055,0.0,0.0783476303717,0.0783476303717,0.0783476303717,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411013881833
 04/27  01:00:00,0.64204700433,3.56192978518,0.0,3.20713048662,0.0,0.0883028370126,0.0883028370126,0.0883028370126,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331822261991
 04/27  02:00:00,0.593351693429,3.80071688813,0.0,3.46796599312,0.0,0.0954844952935,0.0954844952935,0.0954844952935,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310040258865
 04/27  03:00:00,0.594716338106,4.29570593473,0.0,3.95745726446,0.0,0.108961797864,0.108961797864,0.108961797864,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315857714636
 04/27  04:00:00,0.605898048856,4.8527332856,0.0,4.45280645893,0.0,0.122600388301,0.122600388301,0.122600388301,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378381692379
 04/27  05:00:00,0.664937425061,5.32891780998,0.0,4.65302602217,0.0,0.128113090554,0.128113090554,0.128113090554,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.651849149541
 04/27  06:00:00,0.821951288174,5.69915698706,0.0,4.50824572193,0.0,0.124126813317,0.124126813317,0.124126813317,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16313236092
 04/27  07:00:00,1.06129334324,5.99700084777,0.0,4.66237079796,0.0,0.128370382927,0.128370382927,0.128370382927,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30511288283
 04/27  08:00:00,0.989442053691,5.88499541722,0.0,4.59085264017,0.0,0.126401253122,0.126401253122,0.126401253122,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26918771734
 04/27  09:00:00,0.888064229838,5.79336217232,0.0,4.61480201777,0.0,0.127060658155,0.127060658155,0.127060658155,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15732138076
 04/27  10:00:00,0.894666420329,5.80535155876,0.0,4.75965528708,0.0,0.131048944471,0.131048944471,0.131048944471,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02395799708
 04/27  11:00:00,0.89229289221,5.04474127717,0.0,4.11860585063,0.0,0.113398747779,0.113398747779,0.113398747779,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.904390491935
 04/27  12:00:00,0.866589602619,4.56337484627,0.0,3.73029012756,0.0,0.102707140392,0.102707140392,0.102707140392,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.811706084685
