Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  13:00:00,0.84344295948,4.45505232214,0.0,3.67665134415,0.0,0.101230288493,0.101230288493,0.101230288493,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.756283082783
 04/27  14:00:00,0.830907377929,4.20016055493,0.0,3.47513358399,0.0,0.095681842614,0.095681842614,0.095681842614,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.70166365376
 04/27  15:00:00,0.854301822757,4.06480737631,0.0,3.33167447195,0.0,0.091731942028,0.091731942028,0.091731942028,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.708470885114
 04/27  16:00:00,0.968056763834,4.02826068583,0.0,3.22435325689,0.0,0.0887770364511,0.0887770364511,0.0887770364511,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.774736582516
 04/27  17:00:00,1.18669781713,4.67816680585,0.0,3.72676369433,0.0,0.102610046101,0.102610046101,0.102610046101,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.91596519512
 04/27  18:00:00,1.30113460857,4.34859140926,0.0,3.26498592669,0.0,0.08989578732,0.08989578732,0.08989578732,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04513060134
 04/27  19:00:00,1.41753228555,4.3572911035,0.0,3.25142829464,0.0,0.0895225011757,0.0895225011757,0.0895225011757,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06614916566
 04/27  20:00:00,1.67260023897,4.57855708362,0.0,3.54803106434,0.0,0.0976889497003,0.0976889497003,0.0976889497003,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.989447073905
 04/27  21:00:00,1.6970341342,4.4814099112,0.0,3.5454625695,0.0,0.0976182306004,0.0976182306004,0.0976182306004,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.895827437851
 04/27  22:00:00,1.39023071022,4.58435973179,0.0,3.80486803425,0.0,0.104760515135,0.104760515135,0.104760515135,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.744773062284
 04/27  23:00:00,1.08932503106,4.5683444273,0.0,3.95658969914,0.0,0.108937910941,0.108937910941,0.108937910941,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581584880147
 04/27  24:00:00,0.794407606764,4.90217279014,0.0,4.46803349537,0.0,0.123019638631,0.123019638631,0.123019638631,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409184235056
 04/28  01:00:00,0.681278771651,4.98566168135,0.0,4.6320155897,0.0,0.127534604333,0.127534604333,0.127534604333,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330669055087
 04/28  02:00:00,0.623428036138,4.89139857652,0.0,4.56032903479,0.0,0.125560838002,0.125560838002,0.125560838002,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308358905581
 04/28  03:00:00,0.611254997541,4.89466994375,0.0,4.55813602718,0.0,0.125500457299,0.125500457299,0.125500457299,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314142960934
 04/28  04:00:00,0.609187871057,4.97061765223,0.0,4.57229173748,0.0,0.125890210502,0.125890210502,0.125890210502,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376780780463
 04/28  05:00:00,0.660829534567,5.17768144836,0.0,4.50382876776,0.0,0.12400520006,0.12400520006,0.12400520006,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.649810042336
 04/28  06:00:00,0.828166068324,5.92170895294,0.0,4.73396452737,0.0,0.130341593467,0.130341593467,0.130341593467,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15996552137
 04/28  07:00:00,1.0594185699,5.92576108746,0.0,4.59427963621,0.0,0.12649560958,0.12649560958,0.12649560958,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30196428428
 04/28  08:00:00,0.983543528389,5.66741886397,0.0,4.37662010855,0.0,0.12050272782,0.12050272782,0.12050272782,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.2658436957
 04/28  09:00:00,0.881029524744,5.53512068846,0.0,4.35930380352,0.0,0.120025953062,0.120025953062,0.120025953062,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15457811113
 04/28  10:00:00,0.893367362158,5.75613131329,0.0,4.71247391436,0.0,0.129749886299,0.129749886299,0.129749886299,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02191912434
 04/28  11:00:00,0.881489025846,4.65041046848,0.0,3.72621291785,0.0,0.102594881415,0.102594881415,0.102594881415,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.902452616027
 04/28  12:00:00,0.856070202604,4.17992193072,0.0,3.34822892059,0.0,0.0921877403769,0.0921877403769,0.0921877403769,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.810314376103
 04/28  13:00:00,0.819613641845,3.58859460071,0.0,2.81117823309,0.0,0.0774009708571,0.0774009708571,0.0774009708571,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.755298472418
 04/28  14:00:00,0.79935299075,3.05334748531,0.0,2.32908844509,0.0,0.0641274554349,0.0641274554349,0.0641274554349,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.700895723034
 04/28  15:00:00,0.812888004704,2.56036930908,0.0,1.82753799187,0.0,0.0503181239751,0.0503181239751,0.0503181239751,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.708169297957
 04/28  16:00:00,0.921100911417,2.32250238772,0.0,1.51893188077,0.0,0.0418211840337,0.0418211840337,0.0418211840337,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.774399660522
 04/28  17:00:00,1.1262709142,2.48269900943,0.0,1.53207811971,0.0,0.0421831431742,0.0421831431742,0.0421831431742,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.91518297332
 04/28  18:00:00,1.24657999769,2.36671445322,0.0,1.28358010064,0.0,0.0353411764479,0.0353411764479,0.0353411764479,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04465947135
 04/28  19:00:00,1.36514023808,2.4541203729,0.0,1.34856607222,0.0,0.0371304537101,0.0371304537101,0.0371304537101,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06584065748
 04/28  20:00:00,1.61883758792,2.62600232664,0.0,1.59538896264,0.0,0.0439262986422,0.0439262986422,0.0439262986422,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.989534418621
 04/28  21:00:00,1.65144862123,2.82595012933,0.0,1.88981147891,0.0,0.052032717628,0.052032717628,0.052032717628,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.89601874657
 04/28  22:00:00,1.3491789321,3.09405475895,0.0,2.31388072724,0.0,0.0637087370085,0.0637087370085,0.0637087370085,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.74545539645
 04/28  23:00:00,1.06273350812,3.60350322199,0.0,2.99079418474,0.0,0.0823463880047,0.0823463880047,0.0823463880047,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.582539189231
 04/28  24:00:00,0.770257850582,4.02585526888,0.0,3.59092215992,0.0,0.0988698824494,0.0988698824494,0.0988698824494,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409978049242
 04/29  01:00:00,0.668442722358,4.3848189337,0.0,4.02245979196,0.0,0.110751530965,0.110751530965,0.110751530965,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339382105174
 04/29  02:00:00,0.622003574893,4.75159296868,0.0,4.41375372768,0.0,0.12152513833,0.12152513833,0.12152513833,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315128604863
 04/29  03:00:00,0.616929465644,5.05830784518,0.0,4.71463983578,0.0,0.12980952123,0.12980952123,0.12980952123,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321277053763
 04/29  04:00:00,0.623080601658,5.3911086257,0.0,4.97985571232,0.0,0.137111785487,0.137111785487,0.137111785487,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389707779088
 04/29  05:00:00,0.685578938181,5.96390951524,0.0,5.25392855352,0.0,0.144657911074,0.144657911074,0.144657911074,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.685938323452
 04/29  06:00:00,0.860253831509,6.78355988417,0.0,5.51346654246,0.0,0.151803844435,0.151803844435,0.151803844435,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.24231443749
 04/29  07:00:00,1.08727183455,6.26856898812,0.0,4.8373273795,0.0,0.133187512311,0.133187512311,0.133187512311,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.40172444164
 04/29  08:00:00,1.02115396919,5.96049798044,0.0,4.5645068773,0.0,0.12567586773,0.12567586773,0.12567586773,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.37103604342
 04/29  09:00:00,0.914680096564,5.21895840935,0.0,3.94596820853,0.0,0.108645466416,0.108645466416,0.108645466416,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.25175142701
 04/29  10:00:00,0.911651978958,4.65483199302,0.0,3.52730430054,0.0,0.09711827381,0.09711827381,0.09711827381,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10578941789
 04/29  11:00:00,0.900486137086,3.504358117,0.0,2.50980708223,0.0,0.0691032331361,0.0691032331361,0.0691032331361,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.972806100161
 04/29  12:00:00,0.861248582232,2.69291275096,0.0,1.799843873,0.0,0.0495556139135,0.0495556139135,0.0495556139135,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.871690243943
 04/29  13:00:00,0.819539612914,2.0564581898,0.0,1.22538627998,0.0,0.0337389094114,0.0337389094114,0.0337389094114,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.808954014622
 04/29  14:00:00,0.793862171419,1.48153575365,0.0,0.708635532765,0.0,0.0195110639283,0.0195110639283,0.0195110639283,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.749536903704
 04/29  15:00:00,0.806805135557,1.0416748827,0.0,0.26064024073,0.0,0.00717628197296,0.00717628197296,0.00717628197296,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.756372622719
 04/29  16:00:00,0.91686895883,0.923478505139,0.0,0.0607015186413,0.0,0.00167131219929,0.00167131219929,0.00167131219929,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.833606140073
 04/29  17:00:00,1.11967096325,1.02997552804,0.0,0.00839936121536,0.0,0.000231262004307,0.000231262004307,0.000231262004307,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.986138250427
 04/29  18:00:00,1.24554913679,1.17433239237,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13585751114
 04/29  19:00:00,1.36367195418,1.25868734987,0.0,0.0514800765805,0.0,0.00141741560895,0.00141741560895,0.00141741560895,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16749363009
 04/29  20:00:00,1.62193752466,1.56976290002,0.0,0.442041883377,0.0,0.0121708650594,0.0121708650594,0.0121708650594,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08664207127
 04/29  21:00:00,1.66049290734,1.94298846302,0.0,0.92506747655,0.0,0.0254701462719,0.0254701462719,0.0254701462719,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.977801082623
 04/29  22:00:00,1.35442343104,2.32135326956,0.0,1.47675892481,0.0,0.0406600240272,0.0406600240272,0.0406600240272,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.8098757095
 04/29  23:00:00,1.05926067944,2.95361493178,0.0,2.30044161075,0.0,0.0633387139868,0.0633387139868,0.0633387139868,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.623003473019
 04/29  24:00:00,0.763230426395,3.54766642982,0.0,3.09693434214,0.0,0.085268775185,0.085268775185,0.085268775185,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425777027963
 04/30  01:00:00,0.664183381647,4.23054547583,0.0,3.86776191464,0.0,0.106492190254,0.106492190254,0.106492190254,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.33980652463
 04/30  02:00:00,0.618925258669,4.640207137,0.0,4.30195027783,0.0,0.118446822106,0.118446822106,0.118446822106,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315546223024
 04/30  03:00:00,0.615488210468,5.00618784457,0.0,4.66229391384,0.0,0.128368266054,0.128368266054,0.128368266054,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321502975095
 04/30  04:00:00,0.624540537069,5.44410904612,0.0,5.03288009437,0.0,0.138571720898,0.138571720898,0.138571720898,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389683817456
 04/30  05:00:00,0.690263407687,6.13320086242,0.0,5.4240669712,0.0,0.14934238058,0.14934238058,0.14934238058,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.685091252956
 04/30  06:00:00,0.852594358598,6.50287408753,0.0,5.23527696312,0.0,0.144144371524,0.144144371524,0.144144371524,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2398182202
 04/30  07:00:00,1.08641740627,6.23440085683,0.0,4.80629482091,0.0,0.132333084037,0.132333084037,0.132333084037,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39858886894
 04/30  08:00:00,1.01296794165,5.65975640815,0.0,4.26719300385,0.0,0.117489840183,0.117489840183,0.117489840183,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36760834458
 04/30  09:00:00,0.904978107706,4.86364721762,0.0,3.59359511045,0.0,0.0989434775575,0.0989434775575,0.0989434775575,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24881333336
 04/30  10:00:00,0.898715511693,4.18264705442,0.0,3.05745599262,0.0,0.0841818065451,0.0841818065451,0.0841818065451,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1034527872
 04/30  11:00:00,0.88983824855,3.11592654898,0.0,2.12307921371,0.0,0.0584553446001,0.0584553446001,0.0584553446001,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.971102400664
 04/30  12:00:00,0.850064331511,2.28528525817,0.0,1.39363550335,0.0,0.0383713631921,0.0383713631921,0.0383713631921,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.870271120806
 04/30  13:00:00,0.807835409869,1.63014348232,0.0,0.800293410086,0.0,0.0220347063669,0.0220347063669,0.0220347063669,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.807732177031
 04/30  14:00:00,0.782158281539,1.05539890591,0.0,0.283554036899,0.0,0.00780717404826,0.00780717404826,0.00780717404826,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.74848155183
 04/30  15:00:00,0.799628853584,0.780399359353,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.755737340104
 04/30  16:00:00,0.915197646631,0.861392990642,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.832222144217
 04/30  17:00:00,1.11943970124,1.01936746627,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.983929549876
 04/30  18:00:00,1.24554913679,1.17161835631,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13314347508
 04/30  19:00:00,1.36225453857,1.20432369369,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16461005048
 04/30  20:00:00,1.6097666596,1.12507998939,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08400104402
 04/30  21:00:00,1.6370597969,1.08982375269,0.0,0.0739844828003,0.0,0.00203703583419,0.00203703583419,0.00203703583419,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.975719366036
 04/30  22:00:00,1.33417438927,1.58494295772,0.0,0.74132027531,0.0,0.0204109822528,0.0204109822528,0.0204109822528,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.808904047159
 04/30  23:00:00,1.03897627841,2.21647748983,0.0,1.56371872441,0.0,0.0430543129539,0.0430543129539,0.0430543129539,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.622588917404
 04/30  24:00:00,0.745340189238,2.89815085402,0.0,2.44716671362,0.0,0.0673785380286,0.0673785380286,0.0673785380286,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426029080683
 05/01  01:00:00,0.639717920883,3.55297804888,0.0,3.19776839192,0.0,0.0880450677931,0.0880450677931,0.0880450677931,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.332187166316
 05/01  02:00:00,0.602492580122,4.17543909542,0.0,3.84238487627,0.0,0.10579347703,0.10579347703,0.10579347703,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.310298655927
 05/01  03:00:00,0.605400817996,4.72621651776,0.0,4.38829347362,0.0,0.120824133904,0.120824133904,0.120824133904,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.315487793839
 05/01  04:00:00,0.616581878814,5.28244908017,0.0,4.88388798421,0.0,0.134469478699,0.134469478699,0.134469478699,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.376973340245
 05/01  05:00:00,0.676346610982,5.80233273575,0.0,5.13101890074,0.0,0.141273804602,0.141273804602,0.141273804602,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.647223634651
 05/01  06:00:00,0.815844137822,6.25545343759,0.0,5.07526652984,0.0,0.139738758697,0.139738758697,0.139738758697,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.15235305022
 05/01  07:00:00,1.0078944174,6.33980553137,0.0,5.01766080612,0.0,0.138152683901,0.138152683901,0.138152683901,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.29256916625
 05/01  08:00:00,0.938724545162,6.24809334581,0.0,4.96633895677,0.0,0.136739624807,0.136739624807,0.136739624807,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25674996224
 05/01  09:00:00,0.866079210742,5.74124345058,0.0,4.57406661979,0.0,0.125939078842,0.125939078842,0.125939078842,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1458960416
 05/01  10:00:00,0.87729136661,5.6712379358,0.0,4.63504529392,0.0,0.127618022043,0.127618022043,0.127618022043,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01441136377
 05/01  11:00:00,0.864051247023,4.51604654711,0.0,3.59807157398,0.0,0.0990667293028,0.0990667293028,0.0990667293028,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.896187021836
 05/01  12:00:00,0.836222201139,3.95810640647,0.0,3.13164804169,0.0,0.0862245573604,0.0862245573604,0.0862245573604,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.805037438702
 05/01  13:00:00,0.800410931502,3.3919806349,0.0,2.61913322035,0.0,0.0721133408309,0.0721133408309,0.0721133408309,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.750685764854
 05/01  14:00:00,0.784168931361,3.00220105927,0.0,2.28208451705,0.0,0.0628332828982,0.0628332828982,0.0628332828982,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.696707006813
 05/01  15:00:00,0.801061971456,2.6273487278,0.0,1.89888737822,0.0,0.0522826069485,0.0522826069485,0.0522826069485,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.703750542952
 05/01  16:00:00,0.915032358527,2.6110949587,0.0,1.81220666913,0.0,0.0498960023002,0.0498960023002,0.0498960023002,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.769659736221
 05/01  17:00:00,1.12199862475,3.2743789522,0.0,2.32978552413,0.0,0.0641466483106,0.0641466483106,0.0641466483106,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.909085406984
 05/01  18:00:00,1.2074067883,2.97012681462,0.0,1.89497973663,0.0,0.0521750167395,0.0521750167395,0.0521750167395,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03659608424
 05/01  19:00:00,1.27575315861,3.15749228036,0.0,2.06028476724,0.0,0.0567264072228,0.0567264072228,0.0567264072228,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05741530682
 05/01  20:00:00,1.49670691092,3.40469728235,0.0,2.38194238379,0.0,0.0655826979807,0.0655826979807,0.0655826979807,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.981594689203
 05/01  21:00:00,1.6375759659,3.57250929741,0.0,2.64381472494,0.0,0.0727929037256,0.0727929037256,0.0727929037256,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.888495301841
 05/01  22:00:00,1.37106203909,3.9542084606,0.0,3.18016097368,0.0,0.0875602777322,0.0875602777322,0.0875602777322,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.739260169901
 05/01  23:00:00,1.08614970638,4.34381954356,0.0,3.73594128552,0.0,0.102862735333,0.102862735333,0.102862735333,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.577648726845
 05/01  24:00:00,0.790545598114,4.71963618761,0.0,4.28793446176,0.0,0.118060920651,0.118060920651,0.118060920651,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.406697299051
 05/02  01:00:00,0.680278127691,5.02259290122,0.0,4.67090198763,0.0,0.128605274602,0.128605274602,0.128605274602,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.328668422944
 05/02  02:00:00,0.636187823968,5.39523235252,0.0,5.06618523705,0.0,0.139488720876,0.139488720876,0.139488720876,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.306291552256
 05/02  03:00:00,0.629573259568,5.60090768873,0.0,5.26622873508,0.0,0.144996575476,0.144996575476,0.144996575476,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.312243703339
 05/02  04:00:00,0.628990925606,5.72973532561,0.0,5.33458055108,0.0,0.146878525491,0.146878525491,0.146878525491,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.37356701881
 05/02  05:00:00,0.682754699666,6.03078194839,0.0,5.36375860964,0.0,0.147681893287,0.147681893287,0.147681893287,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.642933138399
 05/02  06:00:00,0.819418602726,6.37975244543,0.0,5.20508993931,0.0,0.143313223601,0.143313223601,0.143313223601,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14682864858
 05/02  07:00:00,1.00628262227,6.27541735461,0.0,4.9591209284,0.0,0.136540888777,0.136540888777,0.136540888777,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28672086721
 05/02  08:00:00,0.928579394444,5.87375751333,0.0,4.59787036324,0.0,0.12659447409,0.12659447409,0.12659447409,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25088272329
 05/02  09:00:00,0.861944926905,5.58600337993,0.0,4.42391076773,0.0,0.121804795006,0.121804795006,0.121804795006,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14081182302
 05/02  10:00:00,0.877389553727,5.67011990568,0.0,4.63861141826,0.0,0.127716209159,0.127716209159,0.127716209159,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00972720932
 05/02  11:00:00,0.864938022132,4.54378365124,0.0,3.63027895921,0.0,0.0999535044123,0.0999535044123,0.0999535044123,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.891716740736
 05/02  12:00:00,0.837239075823,3.9908690729,0.0,3.16858060141,0.0,0.0872414320449,0.0872414320449,0.0872414320449,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.800867545405
 05/02  13:00:00,0.804718035852,3.54408011145,0.0,2.77556585757,0.0,0.0764204451803,0.0764204451803,0.0764204451803,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.746352604186
 05/02  14:00:00,0.79164756594,3.26958004237,0.0,2.55370610665,0.0,0.070311917477,0.070311917477,0.070311917477,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.692464400303
 05/02  15:00:00,0.816333796039,3.17791170585,0.0,2.45355510875,0.0,0.067554431531,0.067554431531,0.067554431531,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.69964579047
 05/02  16:00:00,0.92674726283,3.03203813786,0.0,2.23768820529,0.0,0.0616109066035,0.0616109066035,0.0616109066035,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.765121379225
 05/02  17:00:00,1.11171414132,2.89560043476,0.0,1.95625641165,0.0,0.0538621648833,0.0538621648833,0.0538621648833,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.903836002028
 05/02  18:00:00,1.20907197213,3.0259081168,0.0,1.95545867499,0.0,0.0538402005727,0.0538402005727,0.0538402005727,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03189844805
 05/02  19:00:00,1.27562549097,3.14784199813,0.0,2.05564791968,0.0,0.0565987395786,0.0565987395786,0.0565987395786,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05240187216
 05/02  20:00:00,1.49222338854,3.23699686606,0.0,2.21910230071,0.0,0.0610991755999,0.0610991755999,0.0610991755999,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.976734355984
 05/02  21:00:00,1.63187271187,3.36119392149,0.0,2.43667438284,0.0,0.0670896496972,0.0670896496972,0.0670896496972,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.884320268021
 05/02  22:00:00,1.35965951503,3.53651191764,0.0,2.76602498696,0.0,0.0761577536726,0.0761577536726,0.0761577536726,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.735699613654
 05/02  23:00:00,1.07053026296,3.77364485313,0.0,3.16864815122,0.0,0.0872432919129,0.0872432919129,0.0872432919129,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.574767170712
 05/02  24:00:00,0.773715446132,4.10596478819,0.0,3.676668784,0.0,0.101230768669,0.101230768669,0.101230768669,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404291577394
 05/03  01:00:00,0.661419117356,4.33570554338,0.0,3.98594883052,0.0,0.109746264266,0.109746264266,0.109746264266,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.326734222216
 05/03  02:00:00,0.614168983961,4.59385326788,0.0,4.26646808802,0.0,0.117469880869,0.117469880869,0.117469880869,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.30462961665
 05/03  03:00:00,0.60793044788,4.81296739323,0.0,4.48016881301,0.0,0.123353763788,0.123353763788,0.123353763788,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310363329914
 05/03  04:00:00,0.610210222563,5.0458117321,0.0,4.65247148951,0.0,0.128097822448,0.128097822448,0.128097822448,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.37175248687
 05/03  05:00:00,0.663668927338,5.33513873891,0.0,4.67056953028,0.0,0.128596120959,0.128596120959,0.128596120959,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.640479008279
 05/03  06:00:00,0.799411009569,5.64916753527,0.0,4.47842062551,0.0,0.123305630444,0.123305630444,0.123305630444,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14291305223
 05/03  07:00:00,0.987347066895,5.58333280202,0.0,4.27138768012,0.0,0.1176053334,0.1176053334,0.1176053334,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2823695629
 05/03  08:00:00,0.918894154677,5.51809561747,0.0,4.24610558673,0.0,0.116909234322,0.116909234322,0.116909234322,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24698560394
 05/03  09:00:00,0.843904157976,4.9268820149,0.0,3.7686758739,0.0,0.103764026077,0.103764026077,0.103764026077,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13692535182
 05/03  10:00:00,0.860065149504,5.03762137282,0.0,4.00939465894,0.0,0.110391804937,0.110391804937,0.110391804937,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00644543577
 05/03  11:00:00,0.858256024952,4.29848288792,0.0,3.38759098233,0.0,0.0932715072322,0.0932715072322,0.0932715072322,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.8891039543
 05/03  12:00:00,0.834017459564,3.87050338099,0.0,3.05157254064,0.0,0.0840198157862,0.0840198157862,0.0840198157862,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.797509914269
 05/03  13:00:00,0.813178005632,3.84877175113,0.0,3.08282922436,0.0,0.0848804149603,0.0848804149603,0.0848804149603,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.743780877081
 05/03  14:00:00,0.805136279979,3.75726321487,0.0,3.04361183883,0.0,0.083800631516,0.083800631516,0.083800631516,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.690241840625
 05/03  15:00:00,0.833497184264,3.79856499783,0.0,3.07692381911,0.0,0.0847178197559,0.0847178197559,0.0847178197559,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.696930372094
 05/03  16:00:00,0.950408616114,3.88813320606,0.0,3.09706090539,0.0,0.0852722598869,0.0852722598869,0.0852722598869,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.761843747327
 05/03  17:00:00,1.16515726538,4.83309278901,0.0,3.89729339614,0.0,0.107305288944,0.107305288944,0.107305288944,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.900291371798
 05/03  18:00:00,1.24753571551,4.41773545609,0.0,3.35244939676,0.0,0.0923039439493,0.0923039439493,0.0923039439493,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02673506557
 05/03  19:00:00,1.31241899727,4.47912193443,0.0,3.39197617096,0.0,0.0933922458795,0.0933922458795,0.0933922458795,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04735355718
 05/03  20:00:00,1.52799913677,4.53168598637,0.0,3.51846590771,0.0,0.0968749238232,0.0968749238232,0.0968749238232,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.972059869301
 05/03  21:00:00,1.66626517708,4.60585732579,0.0,3.68579759829,0.0,0.101482114912,0.101482114912,0.101482114912,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.879860456886
 05/03  22:00:00,1.39306436008,4.74580294456,0.0,3.97927815768,0.0,0.109562598732,0.109562598732,0.109562598732,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.731737469857
 05/03  23:00:00,1.10368273302,4.97438211147,0.0,4.37273514364,0.0,0.120395761974,0.120395761974,0.120395761974,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.571417436635
 05/03  24:00:00,0.807172563141,5.3185462073,0.0,4.89182045503,0.0,0.134687885678,0.134687885678,0.134687885678,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.401721325465
 05/04  01:00:00,0.695010527687,5.55323953202,0.0,5.20597799158,0.0,0.143337674597,0.143337674597,0.143337674597,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32423904979
 05/04  02:00:00,0.645742455673,5.73842227457,0.0,5.41320637097,0.0,0.149043352581,0.149043352581,0.149043352581,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.302460340377
 05/04  03:00:00,0.636150476766,5.8356712962,0.0,5.50511113688,0.0,0.151573792674,0.151573792674,0.151573792674,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30812490901
 05/04  04:00:00,0.636641235025,6.00316906744,0.0,5.61243731536,0.0,0.15452883491,0.15452883491,0.15452883491,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.369143996363
 05/04  05:00:00,0.690123373276,6.29273523192,0.0,5.63138645239,0.0,0.155050566896,0.155050566896,0.155050566896,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.637258579174
 05/04  06:00:00,0.832011100076,6.82835051663,0.0,5.66244537113,0.0,0.155905720951,0.155905720951,0.155905720951,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13807128796
 05/04  07:00:00,1.00687506194,6.28700205151,0.0,4.98063814549,0.0,0.137133328442,0.137133328442,0.137133328442,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27678834703
 05/04  08:00:00,0.933301737494,6.03602736424,0.0,4.76938433581,0.0,0.13131681714,0.13131681714,0.13131681714,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24163860164
 05/04  09:00:00,0.868952137685,5.83207284072,0.0,4.6784103974,0.0,0.128812005786,0.128812005786,0.128812005786,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13238165415
 05/04  10:00:00,0.889116300414,6.08830301062,0.0,5.06452306596,0.0,0.139442955846,0.139442955846,0.139442955846,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00199866655
 05/04  11:00:00,0.882246700368,5.16548560098,0.0,4.25892455579,0.0,0.117262182648,0.117262182648,0.117262182648,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.884773093896
 05/04  12:00:00,0.85509085122,4.63260784518,0.0,3.81695131128,0.0,0.105093207442,0.105093207442,0.105093207442,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.794235607821
 05/04  13:00:00,0.823906076539,4.23501659067,0.0,3.47246929068,0.0,0.0956084858677,0.0956084858677,0.0956084858677,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.740385650304
 05/04  14:00:00,0.806896098321,3.81764562253,0.0,3.10752787194,0.0,0.0855604498577,0.0855604498577,0.0855604498577,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.686708215179
 05/04  15:00:00,0.828232323294,3.60409774379,0.0,2.88570577113,0.0,0.0794529587858,0.0794529587858,0.0794529587858,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.693681166037
 05/04  16:00:00,0.939399800151,3.4852315571,0.0,2.69722426945,0.0,0.0742634439244,0.0742634439244,0.0742634439244,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.758778734309
 05/04  17:00:00,1.14320906314,4.03261345932,0.0,3.1001417879,0.0,0.0853570867024,0.0853570867024,0.0853570867024,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.896963650346
 05/04  18:00:00,1.22227107715,3.49702752588,0.0,2.43484590125,0.0,0.0670393055929,0.0670393055929,0.0670393055929,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02363063087
 05/04  19:00:00,1.28472476337,3.47026688365,0.0,2.38613055091,0.0,0.0656980119787,0.0656980119787,0.0656980119787,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04434412645
 05/04  20:00:00,1.49887320847,3.47123523579,0.0,2.46062161022,0.0,0.0677489955283,0.0677489955283,0.0677489955283,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.969453416209
 05/04  21:00:00,1.63622165647,3.51239410054,0.0,2.59462664452,0.0,0.0714385942995,0.0714385942995,0.0714385942995,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.877568185395
 05/04  22:00:00,1.36494624513,3.72282945754,0.0,2.95803731492,0.0,0.0814444837794,0.0814444837794,0.0814444837794,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.730004825597
 05/04  23:00:00,1.07884240357,4.07088406771,0.0,3.47054241037,0.0,0.0955554325234,0.0955554325234,0.0955554325234,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.570112126142
 05/04  24:00:00,0.786174375533,4.55514337472,0.0,4.12917307111,0.0,0.11368969807,0.11368969807,0.11368969807,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.400965876816
 05/05  01:00:00,0.679682359544,4.995750193,0.0,4.64926388118,0.0,0.128009506455,0.128009506455,0.128009506455,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.323463821175
 05/05  02:00:00,0.633280667823,5.28538337729,0.0,4.9605982659,0.0,0.136581564731,0.136581564731,0.136581564731,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.302029548168
 05/05  03:00:00,0.625166255031,5.43621411157,0.0,5.10616775535,0.0,0.140589570939,0.140589570939,0.140589570939,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307611105916
 05/05  04:00:00,0.630905499344,5.79414086498,0.0,5.40411725015,0.0,0.148793099229,0.148793099229,0.148793099229,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36843585911
 05/05  05:00:00,0.689739661749,6.27710064806,0.0,5.61745017383,0.0,0.15466685537,0.15466685537,0.15466685537,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.635560273877
 05/05  06:00:00,0.822267214358,6.47118588061,0.0,5.30855059267,0.0,0.146161835233,0.146161835233,0.146161835233,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13480143042
 05/05  07:00:00,1.00467439817,6.20326179901,0.0,4.90071074907,0.0,0.134932664675,0.134932664675,0.134932664675,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27297549095
 05/05  08:00:00,0.924135643209,5.6991829712,0.0,4.43647475533,0.0,0.122150722855,0.122150722855,0.122150722855,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.23770378907
 05/05  09:00:00,0.844481981439,4.93951501112,0.0,3.78966223524,0.0,0.10434184954,0.10434184954,0.10434184954,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12857198671
 05/05  10:00:00,0.846358397118,4.53235439034,0.0,3.51156984449,0.0,0.0966850525506,0.0966850525506,0.0966850525506,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.999003267749
 05/05  11:00:00,0.833468562505,3.39172250949,0.0,2.48731836156,0.0,0.0684840447855,0.0684840447855,0.0684840447855,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.882616196646
 05/05  12:00:00,0.800264560708,2.63981019672,0.0,1.82567816853,0.0,0.0502669169294,0.0502669169294,0.0502669169294,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.792711102116
 05/05  13:00:00,0.762049914808,1.98725467698,0.0,1.22587349845,0.0,0.0337523241362,0.0337523241362,0.0337523241362,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.739219528839
 05/05  14:00:00,0.738546367871,1.33451979684,0.0,0.625087763631,0.0,0.0172107194081,0.0172107194081,0.0172107194081,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.686022497796
 05/05  15:00:00,0.750188046926,0.769013559496,0.0,0.0511628899017,0.0,0.0014086824178,0.0014086824178,0.0014086824178,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.693139862968
 05/05  16:00:00,0.865136356227,0.787330919579,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.758102366238
 05/05  17:00:00,1.05785197644,0.931756413575,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.896248392495
 05/05  18:00:00,1.15523177156,1.06150962537,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02295863162
 05/05  19:00:00,1.21902675139,1.08325717334,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04346496705
 05/05  20:00:00,1.43112421294,1.00966563844,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.968505429076
 05/05  21:00:00,1.56663116274,0.984526706943,0.0,0.0671224151601,0.0,0.00184810057168,0.00184810057168,0.00184810057168,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.87720502116
 05/05  22:00:00,1.29945128835,1.34433268366,0.0,0.579281663224,0.0,0.015949527001,0.015949527001,0.015949527001,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.730263703412
 05/05  23:00:00,1.02028248547,1.94477428384,0.0,1.34366512097,0.0,0.0369955144237,0.0369955144237,0.0369955144237,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.570879631674
 05/05  24:00:00,0.73008274361,2.51871770527,0.0,2.09194313749,0.0,0.0575980661465,0.0575980661465,0.0575980661465,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.401770140985
 05/06  01:00:00,0.626874847881,2.94327862206,0.0,2.58795749533,0.0,0.0712549707157,0.0712549707157,0.0712549707157,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.33229863608
 05/06  02:00:00,0.584301027743,3.41774978923,0.0,3.086834241,0.0,0.084990686224,0.084990686224,0.084990686224,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.308159985005
 05/06  03:00:00,0.579693500088,3.7414480328,0.0,3.40502096192,0.0,0.0937514118239,0.0937514118239,0.0937514118239,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313991820581
 05/06  04:00:00,0.588133787109,4.15639769811,0.0,3.75364698427,0.0,0.103350231379,0.103350231379,0.103350231379,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.381162958116
 05/06  05:00:00,0.647913194346,4.6448204369,0.0,3.94953585225,0.0,0.108743695366,0.108743695366,0.108743695366,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.671194384291
 05/06  06:00:00,0.793499350267,5.12129455205,0.0,3.8777959034,0.0,0.106768458924,0.106768458924,0.106768458924,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21566479112
 05/06  07:00:00,0.989372429662,4.97766006386,0.0,3.57637437875,0.0,0.0984693342474,0.0984693342474,0.0984693342474,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.37171012611
 05/06  08:00:00,0.921876889896,4.54232857499,0.0,3.17632528593,0.0,0.0874546686491,0.0874546686491,0.0874546686491,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.34099886226
 05/06  09:00:00,0.856377539132,3.83148761536,0.0,2.58619156187,0.0,0.0712063487668,0.0712063487668,0.0712063487668,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22401526431
 05/06  10:00:00,0.871296174887,3.67133842148,0.0,2.56804088568,0.0,0.0707066010302,0.0707066010302,0.0707066010302,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.08151625769
 05/06  11:00:00,0.869662514534,2.86844561638,0.0,1.89549622259,0.0,0.0521892372946,0.0521892372946,0.0521892372946,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.951161442498
 05/06  12:00:00,0.833974544134,2.18672248691,0.0,1.31355174491,0.0,0.0361663942649,0.0361663942649,0.0361663942649,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.851749815928
 05/06  13:00:00,0.795270751796,1.66172680974,0.0,0.849340309261,0.0,0.0233851286094,0.0233851286094,0.0233851286094,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.790224850783
 05/06  14:00:00,0.777629288386,1.37887211575,0.0,0.623538669119,0.0,0.0171680677478,0.0171680677478,0.0171680677478,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.731923911215
 05/06  15:00:00,0.791586963797,0.972598001569,0.0,0.20878825319,0.0,0.00574862643364,0.00574862643364,0.00574862643364,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.739098941753
 05/06  16:00:00,0.902069363382,0.880198320422,0.0,0.0368676645395,0.0,0.00101508790691,0.00101508790691,0.00101508790691,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.814102102542
 05/06  17:00:00,1.09777463903,1.16507763604,0.0,0.166007521874,0.0,0.00457073237527,0.00457073237527,0.00457073237527,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.963562093086
 05/06  18:00:00,1.18988596942,1.16122396517,0.0,0.0124896946872,0.0,0.00034388232063,0.00034388232063,0.00034388232063,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.11018327672
 05/06  19:00:00,1.25685121626,1.31099369493,0.0,0.130013934374,0.0,0.00357971068038,0.00357971068038,0.00357971068038,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.14118755426
 05/06  20:00:00,1.47729776604,1.51402735746,0.0,0.411072738473,0.0,0.0113181827734,0.0113181827734,0.0113181827734,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.06179440963
 05/06  21:00:00,1.61898434873,1.67052938636,0.0,0.675343651742,0.0,0.0185944290873,0.0185944290873,0.0185944290873,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.954986463991
 05/06  22:00:00,1.34303819367,1.96045135502,0.0,1.13474366178,0.0,0.0312432203913,0.0312432203913,0.0312432203913,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.790920376215
 05/06  23:00:00,1.04249457543,2.22443863397,0.0,1.58618048653,0.0,0.0436727590471,0.0436727590471,0.0436727590471,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.608028616243
 05/06  24:00:00,0.737514580425,2.56291708295,0.0,2.12311100377,0.0,0.0584562198849,0.0584562198849,0.0584562198849,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.414801652377
 05/07  01:00:00,0.625717050279,2.90017067792,0.0,2.54590666081,0.0,0.0700971731135,0.0700971731135,0.0700971731135,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.331241526465
 05/07  02:00:00,0.578009786905,3.18830018075,0.0,2.85833840811,0.0,0.078699445386,0.078699445386,0.078699445386,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.307206209422
 05/07  03:00:00,0.570743687129,3.4158158714,0.0,3.07996664928,0.0,0.0848015988654,0.0848015988654,0.0848015988654,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313413971811
 05/07  04:00:00,0.574538082611,3.66194987187,0.0,3.25985539319,0.0,0.0897545268801,0.0897545268801,0.0897545268801,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.380506722954
 05/07  05:00:00,0.629865931867,3.98765986463,0.0,3.29406511478,0.0,0.0906964328868,0.0906964328868,0.0906964328868,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.669504549492
 05/07  06:00:00,0.773333945466,4.38557635158,0.0,3.14539492174,0.0,0.0866030541237,0.0866030541237,0.0866030541237,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21234757231
 05/07  07:00:00,0.972385217399,4.35718236732,0.0,2.95940432233,0.0,0.0814821219838,0.0814821219838,0.0814821219838,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36820248599
 05/07  08:00:00,0.916881167238,4.35797299997,0.0,2.99488225442,0.0,0.0824589459914,0.0824589459914,0.0824589459914,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33808631875
 05/07  09:00:00,0.862194717595,4.04017580958,0.0,2.79746960258,0.0,0.0770235272293,0.0770235272293,0.0770235272293,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22142541782
 05/07  10:00:00,0.87026617518,3.6307092435,0.0,2.53063162941,0.0,0.069676601324,0.069676601324,0.069676601324,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07829633598
 05/07  11:00:00,0.87065470451,2.90191166435,0.0,1.9315322417,0.0,0.0531814272711,0.0531814272711,0.0531814272711,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.948591471357
 05/07  12:00:00,0.83915823626,2.3728721411,0.0,1.50182176672,0.0,0.041350086391,0.041350086391,0.041350086391,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.849629448297
 05/07  13:00:00,0.804109081487,1.9807472707,0.0,1.1703455857,0.0,0.0322234583013,0.0322234583013,0.0322234583013,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.788240035306
 05/07  14:00:00,0.786324705063,1.6929223805,0.0,0.939353391073,0.0,0.0258634844248,0.0258634844248,0.0258634844248,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.730159454012
 05/07  15:00:00,0.801973752531,1.34781525841,0.0,0.586033061327,0.0,0.0161354151676,0.0161354151676,0.0161354151676,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.73707139046
 05/07  16:00:00,0.911328495334,1.21427230839,0.0,0.373156343012,0.0,0.0102742198594,0.0102742198594,0.0102742198594,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.811887412035
 05/07  17:00:00,1.11106758941,1.64515600506,0.0,0.648803181325,0.0,0.0178636827571,0.0178636827571,0.0178636827571,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.96084480266
 05/07  18:00:00,1.19741473512,1.43135021812,0.0,0.285932030707,0.0,0.00787264802899,0.00787264802899,0.00787264802899,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10686719365
 05/07  19:00:00,1.26308035753,1.53383676603,0.0,0.356254330727,0.0,0.00980885194176,0.00980885194176,0.00980885194176,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13779022901
 05/07  20:00:00,1.48157273403,1.66600820299,0.0,0.566338193475,0.0,0.0155931507623,0.0155931507623,0.0155931507623,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05850980015
 05/07  21:00:00,1.61883971107,1.66224033177,0.0,0.670090458711,0.0,0.0184497914276,0.0184497914276,0.0184497914276,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.951950602438
 05/07  22:00:00,1.34056606328,1.86815170433,0.0,1.04495668554,0.0,0.0287710900051,0.0287710900051,0.0287710900051,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.788407701761
 05/07  23:00:00,1.039489713,2.11357351479,0.0,1.47704485493,0.0,0.0406678966226,0.0406678966226,0.0406678966226,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.606299128664
 05/07  24:00:00,0.730472888204,2.30647449032,0.0,1.86735901932,0.0,0.051414527664,0.051414527664,0.051414527664,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.414111044206
 05/08  01:00:00,0.612636285269,2.55984285515,0.0,2.21417214355,0.0,0.0609634321789,0.0609634321789,0.0609634321789,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.322648220948
 05/08  02:00:00,0.565045680114,2.80623264687,0.0,2.48232557685,0.0,0.0683465770223,0.0683465770223,0.0683465770223,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.301151506807
