Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  03:00:00,0.55503500375,2.8881120218,0.0,2.55902338651,0.0,0.0704583196576,0.0704583196576,0.0704583196576,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30665338499
 05/08  04:00:00,0.553834262796,2.99353666668,0.0,2.60491486053,0.0,0.0717218626808,0.0717218626808,0.0717218626808,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.367034050434
 05/08  05:00:00,0.604890415694,3.19165567494,0.0,2.53575299401,0.0,0.0698176093141,0.0698176093141,0.0698176093141,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.631812480568
 05/08  06:00:00,0.740269181942,3.48477820754,0.0,2.33040857026,0.0,0.0641638028171,0.0641638028171,0.0641638028171,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12653577975
 05/08  07:00:00,0.937063522804,3.73850880723,0.0,2.44510561845,0.0,0.0673217893083,0.0673217893083,0.0673217893083,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26382762978
 05/08  08:00:00,0.87132889862,3.77263754785,0.0,2.51855086746,0.0,0.069343978265,0.069343978265,0.069343978265,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22908225359
 05/08  09:00:00,0.811935024529,3.74968580387,0.0,2.60756728465,0.0,0.0717948926296,0.0717948926296,0.0717948926296,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12083773004
 05/08  10:00:00,0.824551456958,3.73307179857,0.0,2.7195488294,0.0,0.074878112391,0.074878112391,0.074878112391,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.991741691071
 05/08  11:00:00,0.824095844662,3.04460804127,0.0,2.14690428027,0.0,0.0591113269425,0.0591113269425,0.0591113269425,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.875915809717
 05/08  12:00:00,0.799270436512,2.59722066639,0.0,1.7895718992,0.0,0.0492727927338,0.0492727927338,0.0492727927338,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.78622784111
 05/08  13:00:00,0.773192134167,2.38567265876,0.0,1.63055530261,0.0,0.0448945434952,0.0448945434952,0.0448945434952,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.732955706452
 05/08  14:00:00,0.765909628222,2.32236554563,0.0,1.61891253137,0.0,0.044573979759,0.044573979759,0.044573979759,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.680043478845
 05/08  15:00:00,0.794772662581,2.38220874623,0.0,1.67046171357,0.0,0.0459932980727,0.0459932980727,0.0459932980727,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.68703622603
 05/08  16:00:00,0.908048377688,2.33884898006,0.0,1.55855074342,0.0,0.0429120214614,0.0429120214614,0.0429120214614,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.751069683303
 05/08  17:00:00,1.09674913001,2.33571283327,0.0,1.41273203989,0.0,0.0388971535712,0.0388971535712,0.0388971535712,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.8874727723
 05/08  18:00:00,1.19209660066,2.39054016145,0.0,1.33891867234,0.0,0.0368648291018,0.0368648291018,0.0368648291018,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01307049535
 05/08  19:00:00,1.25627072176,2.42585366566,0.0,1.35268896045,0.0,0.0372439703659,0.0372439703659,0.0372439703659,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03337249892
 05/08  20:00:00,1.47020024052,2.41945437383,0.0,1.4192286859,0.0,0.0390760275758,0.0390760275758,0.0390760275758,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.959065478566
 05/08  21:00:00,1.60497126639,2.36813140731,0.0,1.45962258193,0.0,0.0401882042185,0.0401882042185,0.0401882042185,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.868309554759
 05/08  22:00:00,1.33186644219,2.51405058151,0.0,1.75658956872,0.0,0.0483646808359,0.0483646808359,0.0483646808359,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.722673695764
 05/08  23:00:00,1.04560142752,2.85848713137,0.0,2.26324090904,0.0,0.0623144564729,0.0623144564729,0.0623144564729,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.565016691129
 05/08  24:00:00,0.744982000173,3.05599954959,0.0,2.63307931802,0.0,0.0724973227096,0.0724973227096,0.0724973227096,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397915804776
 05/09  01:00:00,0.634779980084,3.36264476784,0.0,3.01842397885,0.0,0.0831071269944,0.0831071269944,0.0831071269944,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32119829834
 05/09  02:00:00,0.585923407,3.5636171876,0.0,3.24059786631,0.0,0.0892243039084,0.0892243039084,0.0892243039084,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300263758068
 05/09  03:00:00,0.577591432334,3.70639825023,0.0,3.37826557881,0.0,0.0930147482415,0.0930147482415,0.0930147482415,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305697421111
 05/09  04:00:00,0.578965831083,3.90521056389,0.0,3.51768529415,0.0,0.0968534309679,0.0968534309679,0.0968534309679,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36593751402
 05/09  05:00:00,0.631606389536,4.16001788934,0.0,3.50606852505,0.0,0.0965335831559,0.0965335831559,0.0965335831559,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.629859163933
 05/09  06:00:00,0.773030474253,4.67097373682,0.0,3.52028811328,0.0,0.0969250951282,0.0969250951282,0.0969250951282,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12285176601
 05/09  07:00:00,0.95201130338,4.27694710235,0.0,2.98800417546,0.0,0.0822695698848,0.0822695698848,0.0822695698848,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25936736789
 05/09  08:00:00,0.87821370498,4.01836738154,0.0,2.76860480821,0.0,0.0762287846257,0.0762287846257,0.0762287846257,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22475814653
 05/09  09:00:00,0.808333666789,3.61497188138,0.0,2.47676713607,0.0,0.0681935348894,0.0681935348894,0.0681935348894,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11692395613
 05/09  10:00:00,0.8077773945,3.12070187662,0.0,2.110320305,0.0,0.0581040499332,0.0581040499332,0.0581040499332,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.988600293506
 05/09  11:00:00,0.807295709246,2.43228182383,0.0,1.53672879443,0.0,0.0423111915256,0.0423111915256,0.0423111915256,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.873765078113
 05/09  12:00:00,0.786277732568,2.12341854957,0.0,1.31768109329,0.0,0.0362800887898,0.0362800887898,0.0362800887898,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.7843165302
 05/09  13:00:00,0.76373331765,2.04066297212,0.0,1.28701414534,0.0,0.0354357269786,0.0354357269786,0.0354357269786,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.731487177095
 05/09  14:00:00,0.763839408312,2.24654929583,0.0,1.54372281367,0.0,0.0425037598492,0.0425037598492,0.0425037598492,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.679416946743
 05/09  15:00:00,0.792813018599,2.31008017106,0.0,1.59928807782,0.0,0.0440336540907,0.0440336540907,0.0440336540907,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.686081286611
 05/09  16:00:00,0.911259874364,2.4542051701,0.0,1.67519126419,0.0,0.0461235181366,0.0461235181366,0.0461235181366,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.749785352571
 05/09  17:00:00,1.11899456308,3.14186111903,0.0,2.22067897567,0.0,0.0611425866406,0.0611425866406,0.0611425866406,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.885674122281
 05/09  18:00:00,1.20496524083,2.85512435555,0.0,1.80630352226,0.0,0.0497334692763,0.0497334692763,0.0497334692763,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01026983953
 05/09  19:00:00,1.27004765562,2.92328494891,0.0,1.85306274335,0.0,0.0510209042265,0.0510209042265,0.0510209042265,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03042999927
 05/09  20:00:00,1.48478983921,2.94669553796,0.0,1.94911819271,0.0,0.0536656262683,0.0536656262683,0.0536656262683,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.956417135896
 05/09  21:00:00,1.62095529348,2.94618312289,0.0,2.04015727736,0.0,0.056172231312,0.056172231312,0.056172231312,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.865826574911
 05/09  22:00:00,1.34819108661,3.10483998095,0.0,2.3494953753,0.0,0.0646893252559,0.0646893252559,0.0646893252559,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.720557288617
 05/09  23:00:00,1.06060003847,3.40149921132,0.0,2.80798560893,0.0,0.0773130674269,0.0773130674269,0.0773130674269,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.563284071195
 05/09  24:00:00,0.760541913062,3.62006591034,0.0,3.19821032269,0.0,0.0880572355986,0.0880572355986,0.0880572355986,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396851160858
 05/10  01:00:00,0.648498823556,3.85992467894,0.0,3.5166879376,0.0,0.0968259704658,0.0968259704658,0.0968259704658,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320214250695
 05/10  02:00:00,0.598017937748,4.00198944284,0.0,3.67986731217,0.0,0.101318834656,0.101318834656,0.101318834656,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299366567451
 05/10  03:00:00,0.589946676068,4.15431828108,0.0,3.82700403605,0.0,0.105369991976,0.105369991976,0.105369991976,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304878994728
 05/10  04:00:00,0.591310217087,4.352532724,0.0,3.96602940213,0.0,0.109197816972,0.109197816972,0.109197816972,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364915566152
 05/10  05:00:00,0.6445609768,4.62871719183,0.0,3.9765749455,0.0,0.109488170421,0.109488170421,0.109488170421,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.628052045969
 05/10  06:00:00,0.784613323478,5.08835249193,0.0,3.94097345168,0.0,0.108507944353,0.108507944353,0.108507944353,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11954518272
 05/10  07:00:00,0.984668424441,5.45951528653,0.0,4.17410025237,0.0,0.114926690946,0.114926690946,0.114926690946,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25583947516
 05/10  08:00:00,0.91481429119,5.34382633199,0.0,4.09792626414,0.0,0.112829370835,0.112829370835,0.112829370835,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22089564105
 05/10  09:00:00,0.855976632017,5.3413506325,0.0,4.2071442273,0.0,0.115836500118,0.115836500118,0.115836500118,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11292561602
 05/10  10:00:00,0.878190500826,5.67455804364,0.0,4.6677015579,0.0,0.128517156259,0.128517156259,0.128517156259,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.985075207631
 05/10  11:00:00,0.876185160064,4.93063365019,0.0,4.03877137199,0.0,0.111200642344,0.111200642344,0.111200642344,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.870074326909
 05/10  12:00:00,0.854463469034,4.59622104838,0.0,3.79416499315,0.0,0.104465825256,0.104465825256,0.104465825256,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.780635129155
 05/10  13:00:00,0.827650679034,4.3584192758,0.0,3.60847204244,0.0,0.0993530883625,0.0993530883625,0.0993530883625,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727785583672
 05/10  14:00:00,0.817637497037,4.19628554566,0.0,3.49765199998,0.0,0.0963018485744,0.0963018485744,0.0963018485744,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675224010265
 05/10  15:00:00,0.837947385584,3.94522633051,0.0,3.23855369206,0.0,0.0891680210766,0.0891680210766,0.0891680210766,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.681961831821
 05/10  16:00:00,0.948768985183,3.81234317966,0.0,3.03751004016,0.0,0.0836326289556,0.0836326289556,0.0836326289556,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.745604586166
 05/10  17:00:00,1.13503794401,3.72024937711,0.0,2.80336938345,0.0,0.0771859675761,0.0771859675761,0.0771859675761,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.881371972577
 05/10  18:00:00,1.2282566823,3.697122665,0.0,2.65224114471,0.0,0.0730249107406,0.0730249107406,0.0730249107406,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00633052653
 05/10  19:00:00,1.29251077789,3.73539800727,0.0,2.66891608045,0.0,0.0734840264951,0.0734840264951,0.0734840264951,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02668972052
 05/10  20:00:00,1.50358052287,3.62564302558,0.0,2.63158974711,0.0,0.0724563099294,0.0724563099294,0.0724563099294,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.952893069111
 05/10  21:00:00,1.63778523004,3.55431892181,0.0,2.65141513106,0.0,0.0730021678717,0.0730021678717,0.0730021678717,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.862704520121
 05/10  22:00:00,1.36257017241,3.62452482323,0.0,2.8717391218,0.0,0.0790684110525,0.0790684110525,0.0790684110525,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.7179983844
 05/10  23:00:00,1.07230009762,3.82448878684,0.0,3.23292797379,0.0,0.0890131265732,0.0890131265732,0.0890131265732,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.561331281864
 05/10  24:00:00,0.771463409762,4.01537906404,0.0,3.59487555127,0.0,0.0989787322993,0.0989787322993,0.0989787322993,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.395499085976
 05/11  01:00:00,0.657307547515,4.17892505999,0.0,3.8366179434,0.0,0.105634694425,0.105634694425,0.105634694425,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319284625941
 05/11  02:00:00,0.606506026104,4.30915536069,0.0,3.98815193655,0.0,0.109806923012,0.109806923012,0.109806923012,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298247860917
 05/11  03:00:00,0.599308857819,4.49348019042,0.0,4.16703544989,0.0,0.114732173727,0.114732173727,0.114732173727,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304009490224
 05/11  04:00:00,0.601588210766,4.72488359198,0.0,4.33932280905,0.0,0.119475810651,0.119475810651,0.119475810651,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363973027215
 05/11  05:00:00,0.656849942262,5.07328060231,0.0,4.42290619729,0.0,0.121777135882,0.121777135882,0.121777135882,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626284204665
 05/11  06:00:00,0.793676424069,5.41422161117,0.0,4.2701423345,0.0,0.117571044944,0.117571044944,0.117571044944,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11624541914
 05/11  07:00:00,0.978488922811,5.23116456072,0.0,3.94966275139,0.0,0.108747189316,0.108747189316,0.108747189316,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25192625034
 05/11  08:00:00,0.901046341415,4.84000132975,0.0,3.59787878034,0.0,0.0990614210605,0.0990614210605,0.0990614210605,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21711812261
 05/11  09:00:00,0.82235141122,4.11703609831,0.0,2.98588708101,0.0,0.0822112793202,0.0822112793202,0.0822112793202,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10986822812
 05/11  10:00:00,0.82865486213,3.87323550039,0.0,2.86858317836,0.0,0.0789815175629,0.0789815175629,0.0789815175629,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.982871043927
 05/11  11:00:00,0.821475371843,2.94222197835,0.0,2.05172955483,0.0,0.0564908541231,0.0564908541231,0.0564908541231,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.868704472237
 05/11  12:00:00,0.787821644016,2.1754052811,0.0,1.37375545786,0.0,0.0378240002382,0.0378240002382,0.0378240002382,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.780228897164
 05/11  13:00:00,0.75710841294,1.79615906372,0.0,1.04639974851,0.0,0.0288108222687,0.0288108222687,0.0288108222687,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727597665516
 05/11  14:00:00,0.739236965538,1.34908089296,0.0,0.65017004758,0.0,0.017901317075,0.017901317075,0.017901317075,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675501309961
 05/11  15:00:00,0.757536754871,1.02574473321,0.0,0.318065586183,0.0,0.00875739036286,0.00875739036286,0.00875739036286,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.682968340403
 05/11  16:00:00,0.868357168677,0.892757843864,0.0,0.11697886672,0.0,0.00322081245055,0.00322081245055,0.00322081245055,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.746550423804
 05/11  17:00:00,1.0611246249,1.03641206226,0.0,0.118861533742,0.0,0.00327264845781,0.00327264845781,0.00327264845781,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.882042507438
 05/11  18:00:00,1.15523177156,1.04515296287,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00660196911
 05/11  19:00:00,1.21924496958,1.07463150566,0.0,0.00792561393115,0.0,0.000218218185417,0.000218218185417,0.000218218185417,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02691368543
 05/11  20:00:00,1.43486225101,1.13018151877,0.0,0.135764333811,0.0,0.00373803806568,0.00373803806568,0.00373803806568,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.9532569756
 05/11  21:00:00,1.57414565661,1.24351699998,0.0,0.340046402716,0.0,0.00936259444416,0.00936259444416,0.00936259444416,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.863271326645
 05/11  22:00:00,1.30498247637,1.53379960766,0.0,0.780172623339,0.0,0.0214807150154,0.0214807150154,0.0214807150154,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.718839667302
 05/11  23:00:00,1.02179401418,1.99132009575,0.0,1.39856335501,0.0,0.0385070431355,0.0385070431355,0.0385070431355,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.562527209541
 05/11  24:00:00,0.727493600252,2.41976822444,0.0,1.99790628798,0.0,0.0550089227893,0.0550089227893,0.0550089227893,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.39685750966
 05/12  01:00:00,0.619092137072,2.7926410555,0.0,2.44864659347,0.0,0.067419283982,0.067419283982,0.067419283982,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320971971376
 05/12  02:00:00,0.572705465442,3.08313842695,0.0,2.76052650306,0.0,0.0760063623495,0.0760063623495,0.0760063623495,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299856360678
 05/12  03:00:00,0.567537543926,3.3403281161,0.0,3.01311160287,0.0,0.0829608598335,0.0829608598335,0.0829608598335,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304781262926
 05/12  04:00:00,0.570340099671,3.59033379513,0.0,3.20440151848,0.0,0.0882276995556,0.0882276995556,0.0882276995556,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364344520931
 05/12  05:00:00,0.626336261762,3.96451660804,0.0,3.31465918847,0.0,0.0912634553825,0.0912634553825,0.0912634553825,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.625767219212
 05/12  06:00:00,0.763844188059,4.32870276768,0.0,3.18664516919,0.0,0.087738808934,0.087738808934,0.087738808934,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11422374096
 05/12  07:00:00,0.952662082406,4.2906818592,0.0,3.01164025924,0.0,0.0829203489105,0.0829203489105,0.0829203489105,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24946604096
 05/12  08:00:00,0.878259998416,4.01003658627,0.0,2.77028617083,0.0,0.0762750780615,0.0762750780615,0.0762750780615,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21474598865
 05/12  09:00:00,0.80625860258,3.53040806583,0.0,2.40140147499,0.0,0.0661184706804,0.0661184706804,0.0661184706804,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10772580166
 05/12  10:00:00,0.81157726092,3.2509707675,0.0,2.24833022464,0.0,0.0619039163531,0.0619039163531,0.0619039163531,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.980859264747
 05/12  11:00:00,0.809803276828,2.51668066632,0.0,1.62780283816,0.0,0.0448187591076,0.0448187591076,0.0448187591076,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.867089876869
 05/12  12:00:00,0.785603935566,2.09351694563,0.0,1.29320900405,0.0,0.0356062917877,0.0356062917877,0.0356062917877,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.778887015498
 05/12  13:00:00,0.756058434024,1.75686100295,0.0,1.0082648538,0.0,0.0277608433527,0.0277608433527,0.0277608433527,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.726434499454
 05/12  14:00:00,0.743446430335,1.50055832711,0.0,0.803056447828,0.0,0.0221107818719,0.0221107818719,0.0221107818719,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.674092343863
 05/12  15:00:00,0.77406244155,1.6245453748,0.0,0.918273182622,0.0,0.0252830770423,0.0252830770423,0.0252830770423,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.68156138555
 05/12  16:00:00,0.892239798445,1.75858163156,0.0,0.984388257183,0.0,0.0271034422184,0.0271034422184,0.0271034422184,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.744964821033
 05/12  17:00:00,1.10209832109,2.52221747577,0.0,1.6070129301,0.0,0.0442463446484,0.0442463446484,0.0442463446484,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.879696524588
 05/12  18:00:00,1.19123595416,2.34914352412,0.0,1.30766026981,0.0,0.0360041826031,0.0360041826031,0.0360041826031,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00293226056
 05/12  19:00:00,1.26485268961,2.72722060994,0.0,1.66438325796,0.0,0.0458259382234,0.0458259382234,0.0458259382234,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02304514569
 05/12  20:00:00,1.48183492307,2.83223812569,0.0,1.84179659385,0.0,0.050710710124,0.050710710124,0.050710710124,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.949281322477
 05/12  21:00:00,1.61894172841,2.86669690094,0.0,1.96702524488,0.0,0.0541586662355,0.0541586662355,0.0541586662355,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.859472385433
 05/12  22:00:00,1.34560201859,3.00582283911,0.0,2.25546126196,0.0,0.0621002572343,0.0621002572343,0.0621002572343,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.715574260125
 05/12  23:00:00,1.05993829615,3.37394525199,0.0,2.78395134168,0.0,0.0766513251023,0.0766513251023,0.0766513251023,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.559764379115
 05/12  24:00:00,0.76089784723,3.63103930592,0.0,3.2111377366,0.0,0.0884131697673,0.0884131697673,0.0884131697673,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394897142524
 05/13  01:00:00,0.648668108904,3.72954266376,0.0,3.3794816886,0.0,0.0930482317386,0.0930482317386,0.0930482317386,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.327038484516
 05/13  02:00:00,0.595700669979,3.82728168847,0.0,3.50086556082,0.0,0.0963903284601,0.0963903284601,0.0963903284601,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.303660564437
 05/13  03:00:00,0.582069629395,3.82322223301,0.0,3.49132120999,0.0,0.0961275411308,0.0961275411308,0.0961275411308,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.309465772711
 05/13  04:00:00,0.577640252055,3.76938340791,0.0,3.3725251843,0.0,0.0928566963246,0.0928566963246,0.0928566963246,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.375270467896
 05/13  05:00:00,0.62914420865,3.95107198774,0.0,3.26785236093,0.0,0.0899747096703,0.0899747096703,0.0899747096703,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.659129426451
 05/13  06:00:00,0.774133335932,4.39428437586,0.0,3.17442852497,0.0,0.0874024445896,0.0874024445896,0.0874024445896,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.19202199336
 05/13  07:00:00,0.966894010344,4.13423905138,0.0,2.75996545776,0.0,0.0759909149295,0.0759909149295,0.0759909149295,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34469803462
 05/13  08:00:00,0.904051371458,3.8688438056,0.0,2.52890822033,0.0,0.069629150211,0.069629150211,0.069629150211,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31493115848
 05/13  09:00:00,0.842399044483,3.3000966778,0.0,2.07849715633,0.0,0.0572278541182,0.0572278541182,0.0572278541182,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.20031873229
 05/13  10:00:00,0.851633940837,2.93618717241,0.0,1.85391490297,0.0,0.0510443669802,0.0510443669802,0.0510443669802,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.06049099133
 05/13  11:00:00,0.851790322186,2.20142039315,0.0,1.24638397568,0.0,0.0343170449466,0.0343170449466,0.0343170449466,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.933248466184
 05/13  12:00:00,0.817453437997,1.57100048423,0.0,0.713510512303,0.0,0.0196452881283,0.0196452881283,0.0196452881283,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.836069045853
 05/13  13:00:00,0.779871618951,1.08815647299,0.0,0.290048783835,0.0,0.00798599576523,0.00798599576523,0.00798599576523,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.775946039463
 05/13  14:00:00,0.760793186159,0.754468714738,0.0,0.0120568803877,0.0,0.000331965521264,0.000331965521264,0.000331965521264,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.719002298935
 05/13  15:00:00,0.785838337363,0.750276005471,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.725565198845
 05/13  16:00:00,0.901054275475,0.828482586696,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.799254033355
 05/13  17:00:00,1.09320390665,0.980387168086,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.944879147006
 05/13  18:00:00,1.1895420871,1.12693592824,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08838493448
 05/13  19:00:00,1.25327150558,1.15864492683,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11885272053
 05/13  20:00:00,1.46597958327,1.08253291287,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.04137270351
 05/13  21:00:00,1.60304282246,1.07398636316,0.0,0.0963525726536,0.0,0.00265290282209,0.00265290282209,0.00265290282209,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.937434519888
 05/13  22:00:00,1.32648093327,1.34543562452,0.0,0.533389318163,0.0,0.0146859599952,0.0146859599952,0.0146859599952,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.777258989329
 05/13  23:00:00,1.02922095126,1.73304671751,0.0,1.10408674902,0.0,0.0303991348818,0.0303991348818,0.0303991348818,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.598730437299
 05/13  24:00:00,0.737568156398,2.56002495968,0.0,2.12505686579,0.0,0.058509795858,0.058509795858,0.058509795858,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.409963667093
 05/14  01:00:00,0.631799326576,3.11745371675,0.0,2.76681296914,0.0,0.0761794494105,0.0761794494105,0.0761794494105,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.327618256957
 05/14  02:00:00,0.586440585495,3.49174143327,0.0,3.1645422867,0.0,0.0871302439758,0.0871302439758,0.0871302439758,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.304443583349
 05/14  03:00:00,0.577597966286,3.66165676417,0.0,3.32891185183,0.0,0.0916558780215,0.0916558780215,0.0916558780215,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310309662043
 05/14  04:00:00,0.588246785552,4.15494821098,0.0,3.75775105116,0.0,0.103463229821,0.103463229821,0.103463229821,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.375609404098
 05/14  05:00:00,0.645402835669,4.54071298786,0.0,3.85836043685,0.0,0.106233336689,0.106233336689,0.106233336689,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.65826235065
 05/14  06:00:00,0.790396824332,4.98171662227,0.0,3.76511316469,0.0,0.10366593299,0.10366593299,0.10366593299,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18876960005
 05/14  07:00:00,0.99597677158,5.18662078023,0.0,3.8162419416,0.0,0.105073676165,0.105073676165,0.105073676165,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34080327963
 05/14  08:00:00,0.934017494681,4.95323199132,0.0,3.61726812593,0.0,0.0995952734344,0.0995952734344,0.0995952734344,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31095943859
 05/14  09:00:00,0.8894864674,5.00669160862,0.0,3.78869713043,0.0,0.104315277035,0.104315277035,0.104315277035,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19671368901
 05/14  10:00:00,0.906781592349,4.93533213447,0.0,3.85685977333,0.0,0.106192018493,0.106192018493,0.106192018493,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05669108304
 05/14  11:00:00,0.897896517011,3.87189426611,0.0,2.92094606281,0.0,0.0804232397722,0.0804232397722,0.0804232397722,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.929160252017
 05/14  12:00:00,0.862409632177,3.20033157078,0.0,2.34630494782,0.0,0.0646014823073,0.0646014823073,0.0646014823073,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.83260569688
 05/14  13:00:00,0.825516127303,2.74290182487,0.0,1.94784256753,0.0,0.0536305041171,0.0536305041171,0.0536305041171,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.772897607644
 05/14  14:00:00,0.799908919599,2.17247470005,0.0,1.43272767043,0.0,0.0394476989612,0.0394476989612,0.0394476989612,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.716337494202
 05/14  15:00:00,0.807734515573,1.54302232576,0.0,0.795262112214,0.0,0.0218961782098,0.0218961782098,0.0218961782098,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.72304940692
 05/14  16:00:00,0.914605815319,1.31793179007,0.0,0.492187545121,0.0,0.0135515398446,0.0135515398446,0.0135515398446,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.796515691607
 05/14  17:00:00,1.10953520285,1.5710474437,0.0,0.593147396917,0.0,0.0163312961954,0.0163312961954,0.0163312961954,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.942392025701
 05/14  18:00:00,1.19667874421,1.38340697965,0.0,0.259201078841,0.0,0.00713665711884,0.00713665711884,0.00713665711884,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08565490705
 05/14  19:00:00,1.26210809726,1.47702867092,0.0,0.320942152155,0.0,0.00883659167297,0.00883659167297,0.00883659167297,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11629431247
 05/14  20:00:00,1.48293965866,1.69637127358,0.0,0.61598445411,0.0,0.0169600753946,0.0169600753946,0.0169600753946,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.0392266101
 05/14  21:00:00,1.62564259892,1.89245863132,0.0,0.917169145779,0.0,0.0252526792815,0.0252526792815,0.0252526792815,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.935090214917
 05/14  22:00:00,1.3544579034,2.35961906862,0.0,1.54950382657,0.0,0.0426629301235,0.0426629301235,0.0426629301235,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.775327925027
 05/14  23:00:00,1.05839945134,2.79101946212,0.0,2.16384043662,0.0,0.0595776349583,0.0595776349583,0.0595776349583,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.596949494309
 05/14  24:00:00,0.75702507766,3.26563351947,0.0,2.83172595443,0.0,0.0779667171202,0.0779667171202,0.0779667171202,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.408903138248
 05/15  01:00:00,0.649032911112,3.87819472783,0.0,3.53608582493,0.0,0.0973600580219,0.0973600580219,0.0973600580219,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319086412251
 05/15  02:00:00,0.608469118606,4.38021464715,0.0,4.05945082142,0.0,0.111770015514,0.111770015514,0.111770015514,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298008262513
 05/15  03:00:00,0.605155046531,4.70520919221,0.0,4.37936713346,0.0,0.120578362439,0.120578362439,0.120578362439,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303406808448
 05/15  04:00:00,0.61469579709,5.19932763562,0.0,4.81538610584,0.0,0.132583396974,0.132583396974,0.132583396974,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.362353774056
 05/15  05:00:00,0.668885489756,5.50524512136,0.0,4.86003339045,0.0,0.133812683376,0.133812683376,0.133812683376,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.621121530552
 05/15  06:00:00,0.811903576119,6.06423162088,0.0,4.93214660301,0.0,0.135798196994,0.135798196994,0.135798196994,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10425116034
 05/15  07:00:00,0.983425545416,5.39612539459,0.0,4.12895928809,0.0,0.113683811921,0.113683811921,0.113683811921,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2375905475
 05/15  08:00:00,0.903758032657,4.92482923732,0.0,3.6963665294,0.0,0.101773112303,0.101773112303,0.101773112303,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20345828112
 05/15  09:00:00,0.818835981514,3.97698271856,0.0,2.85820781084,0.0,0.0786958496142,0.0786958496142,0.0786958496142,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09749411855
 05/15  10:00:00,0.812260280251,3.26701129633,0.0,2.27313726586,0.0,0.0625869356834,0.0625869356834,0.0625869356834,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.972092752365
 05/15  11:00:00,0.807336323793,2.41992579545,0.0,1.53820390168,0.0,0.0423518060735,0.0423518060735,0.0423518060735,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.85993394248
 05/15  12:00:00,0.774789819386,1.6945293056,0.0,0.900443801251,0.0,0.0247921756076,0.0247921756076,0.0247921756076,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.772664578266
 05/15  13:00:00,0.738192920684,1.10246449609,0.0,0.359395186307,0.0,0.0098953300129,0.0098953300129,0.0098953300129,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.720907660097
 05/15  14:00:00,0.721335648463,0.692774483823,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.669364948407
 05/15  15:00:00,0.748779364508,0.700932869997,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.676222063371
 05/15  16:00:00,0.865136356227,0.768335566311,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.73910701297
 05/15  17:00:00,1.05785197644,0.908036943536,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.872528922456
 05/15  18:00:00,1.15523177156,1.03391978037,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.995368786617
 05/15  19:00:00,1.21902675139,1.05497216678,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01517996048
 05/15  20:00:00,1.43112421294,0.983836559233,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.942676349871
 05/15  21:00:00,1.56478306217,0.894369395404,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.854170124782
 05/15  22:00:00,1.28350176135,0.74679672805,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.712009411025
 05/15  23:00:00,0.993989856123,0.977216688976,0.0,0.388725325112,0.0,0.0107028850772,0.0107028850772,0.0107028850772,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.558261832669
 05/15  24:00:00,0.704528249489,1.58388039045,0.0,1.16381217435,0.0,0.0320435720259,0.0320435720259,0.0320435720259,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.395063789302
 05/16  01:00:00,0.601289303567,2.1453480512,0.0,1.80205343731,0.0,0.0496164504769,0.0496164504769,0.0496164504769,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320272123248
 05/16  02:00:00,0.56120828136,2.66459967347,0.0,2.34295249496,0.0,0.0645091782682,0.0645091782682,0.0645091782682,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298891615292
 05/16  03:00:00,0.55906615256,3.03221049929,0.0,2.70543340779,0.0,0.074489468468,0.074489468468,0.074489468468,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304341841195
 05/16  04:00:00,0.56262365927,3.30859791091,0.0,2.92414289831,0.0,0.0805112591544,0.0805112591544,0.0805112591544,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.362867256883
 05/16  05:00:00,0.618265484309,3.66636096267,0.0,3.02153116113,0.0,0.083192677929,0.083192677929,0.083192677929,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620739601178
 05/16  06:00:00,0.755156783085,4.00122868238,0.0,2.87112142969,0.0,0.0790514039597,0.0790514039597,0.0790514039597,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10227339516
 05/16  07:00:00,0.933709785383,3.58840491617,0.0,2.3232989598,0.0,0.0639680518875,0.0639680518875,0.0639680518875,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23553039738
 05/16  08:00:00,0.857346488058,3.23721309488,0.0,2.01071423721,0.0,0.055361567703,0.055361567703,0.055361567703,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20149443087
 05/16  09:00:00,0.777844947156,2.48649718763,0.0,1.36942669786,0.0,0.0377048152564,0.0377048152564,0.0377048152564,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09578970059
 05/16  10:00:00,0.763264843048,1.48598704567,0.0,0.493638829855,0.0,0.0135914984805,0.0135914984805,0.0135914984805,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.970566937709
 05/16  11:00:00,0.765592347189,0.902856560384,0.0,0.0220761697649,0.0,0.000607829468973,0.000607829468973,0.000607829468973,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.858992439327
 05/16  12:00:00,0.749997643778,0.793558310183,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.772137384104
 05/16  13:00:00,0.728297590671,0.742726444523,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.720564794832
 05/16  14:00:00,0.721335648463,0.692446602748,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.669037067332
 05/16  15:00:00,0.748779364508,0.699951721735,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.675240915108
 05/16  16:00:00,0.865136356227,0.766640804296,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.737412250954
 05/16  17:00:00,1.05785197644,0.905854867738,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.870346846658
 05/16  18:00:00,1.15523177156,1.03135094842,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.992799954664
 05/16  19:00:00,1.21902675139,1.0522449399,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.0124527336
 05/16  20:00:00,1.43112421294,0.981264317363,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.940104108
 05/16  21:00:00,1.56478306217,0.892241981433,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.852042710811
 05/16  22:00:00,1.2843433399,0.775820908651,0.0,0.0305658608307,0.0,0.000841578550777,0.000841578550777,0.000841578550777,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.710467730796
 05/16  23:00:00,1.00273505275,1.29383722485,0.0,0.70634803862,0.0,0.0194480817006,0.0194480817006,0.0194480817006,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.55725965503
 05/16  24:00:00,0.713918581248,1.92435292581,0.0,1.50486598738,0.0,0.0414339037853,0.0414339037853,0.0414339037853,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394482511631
 05/17  01:00:00,0.613936092478,2.60408450424,0.0,2.26138072107,0.0,0.0622632393877,0.0622632393877,0.0622632393877,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319681292519
 05/17  02:00:00,0.574836976537,3.15957490891,0.0,2.83794229681,0.0,0.0781378734452,0.0781378734452,0.0781378734452,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298877048884
 05/17  03:00:00,0.57662824428,3.66934849231,0.0,3.34328290016,0.0,0.0920515601879,0.0920515601879,0.0920515601879,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303630341842
 05/17  04:00:00,0.588066543072,4.23202292435,0.0,3.84822021079,0.0,0.105954142957,0.105954142957,0.105954142957,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.362214957836
 05/17  05:00:00,0.646179995074,4.67827994545,0.0,4.03537716567,0.0,0.111107188694,0.111107188694,0.111107188694,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.618812579423
 05/17  06:00:00,0.784470091135,5.06290287244,0.0,3.93577129929,0.0,0.10836471201,0.10836471201,0.10836471201,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09929771562
 05/17  07:00:00,0.979412046879,5.24489023875,0.0,3.98319031903,0.0,0.109670313384,0.109670313384,0.109670313384,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23212436072
 05/17  08:00:00,0.912625606043,5.24116822248,0.0,4.01843392733,0.0,0.110640685688,0.110640685688,0.110640685688,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19772986835
 05/17  09:00:00,0.841700106075,4.80188406537,0.0,3.68862542156,0.0,0.101559974176,0.101559974176,0.101559974176,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09197785463
 05/17  10:00:00,0.851864830052,4.70039467413,0.0,3.71156170808,0.0,0.102191485484,0.102191485484,0.102191485484,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.967051687949
 05/17  11:00:00,0.839762020839,3.59238844453,0.0,2.71589473316,0.0,0.0747775031188,0.0747775031188,0.0747775031188,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.854705760075
 05/17  12:00:00,0.810874553746,3.00054505307,0.0,2.21102968484,0.0,0.0608769099683,0.0608769099683,0.0608769099683,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.768094442148
 05/17  13:00:00,0.776240263417,2.48017753939,0.0,1.74126237133,0.0,0.0479426727453,0.0479426727453,0.0479426727453,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.716753518372
 05/17  14:00:00,0.757050155962,1.9860062345,0.0,1.29713936371,0.0,0.0357145074994,0.0357145074994,0.0357145074994,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.665457335372
 05/17  15:00:00,0.769522556757,1.45038689602,0.0,0.753386034951,0.0,0.0207431922491,0.0207431922491,0.0207431922491,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.672290054447
 05/17  16:00:00,0.879805407738,1.29680907536,0.0,0.532775207495,0.0,0.0146690515113,0.0146690515113,0.0146690515113,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.734805314528
 05/17  17:00:00,1.07289922518,1.44998299433,0.0,0.546511208576,0.0,0.0150472487408,0.0150472487408,0.0150472487408,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.867963764674
 05/17  18:00:00,1.16275691729,1.30223252217,0.0,0.273310859595,0.0,0.00752514573052,0.00752514573052,0.00752514573052,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.990370668815
 05/17  19:00:00,1.22835932388,1.38924408181,0.0,0.338956015182,0.0,0.00933257249366,0.00933257249366,0.00933257249366,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01049586034
 05/17  20:00:00,1.44616082955,1.52582061213,0.0,0.546125053037,0.0,0.0150366166104,0.0150366166104,0.0150366166104,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.938535349735
 05/17  21:00:00,1.5864594868,1.6776536506,0.0,0.787280733313,0.0,0.0216764246316,0.0216764246316,0.0216764246316,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.850173646666
 05/17  22:00:00,1.31938078391,2.04654919397,0.0,1.30311449741,0.0,0.0358790225573,0.0358790225573,0.0358790225573,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.708647379533
 05/17  23:00:00,1.03359656924,2.41277363265,0.0,1.82722833817,0.0,0.0503095981916,0.0503095981916,0.0503095981916,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555315763286
 05/17  24:00:00,0.740755527799,2.89719477353,0.0,2.47957520809,0.0,0.068270850336,0.068270850336,0.068270850336,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392615138641
 05/18  01:00:00,0.63306410102,3.29755253487,0.0,2.9561038061,0.0,0.0813912479306,0.0813912479306,0.0813912479306,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318426238119
 05/18  02:00:00,0.588966554028,3.67121481747,0.0,3.35112398233,0.0,0.0922674509361,0.0922674509361,0.0922674509361,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297335271927
 05/18  03:00:00,0.583935869985,3.93371778405,0.0,3.60869350278,0.0,0.0993591858934,0.0993591858934,0.0993591858934,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302589030957
 05/18  04:00:00,0.585488210409,4.13734489447,0.0,3.75457600221,0.0,0.103375810294,0.103375810294,0.103375810294,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36118113654
 05/18  05:00:00,0.639524003392,4.43511428658,0.0,3.79363370006,0.0,0.104451197012,0.104451197012,0.104451197012,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.617390386167
 05/18  06:00:00,0.777054198893,4.79056697784,0.0,3.66642849108,0.0,0.100948819768,0.100948819768,0.100948819768,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09630462923
 05/18  07:00:00,0.967289719125,4.80129128471,0.0,3.54291129488,0.0,0.0975479856298,0.0975479856298,0.0975479856298,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22880443083
 05/18  08:00:00,0.899370902645,4.75684816612,0.0,3.53702738597,0.0,0.09738598229,0.09738598229,0.09738598229,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19481635336
 05/18  09:00:00,0.834584602197,4.54121577835,0.0,3.43019262159,0.0,0.094444470298,0.094444470298,0.094444470298,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08974236759
 05/18  10:00:00,0.848848417409,4.58874872517,0.0,3.60200657627,0.0,0.0991750728414,0.0991750728414,0.0991750728414,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.964960870794
 05/18  11:00:00,0.839915469093,3.59623204024,0.0,2.72146792415,0.0,0.0749309513734,0.0749309513734,0.0749309513734,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.852976164799
 05/18  12:00:00,0.80746726061,2.87528116326,0.0,2.08727789992,0.0,0.0574696168322,0.0574696168322,0.0574696168322,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.766582337259
 05/18  13:00:00,0.772527756037,2.34396798238,0.0,1.60642530376,0.0,0.0442301653652,0.0442301653652,0.0442301653652,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.715381028921
 05/18  14:00:00,0.755726135934,1.93670089586,0.0,1.24905138441,0.0,0.0343904874709,0.0343904874709,0.0343904874709,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.664239976031
 05/18  15:00:00,0.77302779539,1.57652923355,0.0,0.880695168662,0.0,0.0242484308825,0.0242484308825,0.0242484308825,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.671123258263
 05/18  16:00:00,0.883621200676,1.43368034513,0.0,0.671363573119,0.0,0.0184848444491,0.0184848444491,0.0184848444491,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.73308821867
 05/18  17:00:00,1.07626471311,1.56997962832,0.0,0.668744641907,0.0,0.0184127366703,0.0184127366703,0.0184127366703,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.865726965332
 05/18  18:00:00,1.16559096732,1.40251011866,0.0,0.376242640245,0.0,0.01035919576,0.01035919576,0.01035919576,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.987716484663
