Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/18  19:00:00,1.23131960297,1.49408757312,0.0,0.446472394285,0.0,0.012292851578,0.012292851578,0.012292851578,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00782297254
 05/18  20:00:00,1.45384932382,1.80294313898,0.0,0.825368678686,0.0,0.0227251108782,0.0227251108782,0.0227251108782,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.936414250933
 05/18  21:00:00,1.59388742349,1.94548018982,0.0,1.05706099204,0.0,0.0291043613229,0.0291043613229,0.0291043613229,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.848219927156
 05/18  22:00:00,1.32896395688,2.39313149791,0.0,1.65117224076,0.0,0.0454621955244,0.0454621955244,0.0454621955244,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.707171940128
 05/18  23:00:00,1.04418965442,2.79646078413,0.0,2.21196576656,0.0,0.0609026833727,0.0609026833727,0.0609026833727,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.554265486381
 05/18  24:00:00,0.743225670807,2.98666448542,0.0,2.56929000338,0.0,0.0707409933438,0.0707409933438,0.0707409933438,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392370055237
 05/19  01:00:00,0.633780821968,3.32256943516,0.0,2.98213487917,0.0,0.0821079688786,0.0821079688786,0.0821079688786,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31741206534
 05/19  02:00:00,0.592529585823,3.80053705083,0.0,3.48053214499,0.0,0.0958304827314,0.0958304827314,0.0958304827314,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297249342624
 05/19  03:00:00,0.595762736464,4.36349774441,0.0,4.03824146893,0.0,0.111186052372,0.111186052372,0.111186052372,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302821025182
 05/19  04:00:00,0.599122286082,4.63214847813,0.0,4.24976122192,0.0,0.117009885967,0.117009885967,0.117009885967,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360799500487
 05/19  05:00:00,0.658686381687,5.12969223086,0.0,4.48960508338,0.0,0.123613575307,0.123613575307,0.123613575307,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.615996947117
 05/19  06:00:00,0.799376427691,5.59812863364,0.0,4.47716462291,0.0,0.123271048566,0.123271048566,0.123271048566,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09313015321
 05/19  07:00:00,0.972769258394,4.99606909022,0.0,3.74192638926,0.0,0.103027524899,0.103027524899,0.103027524899,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22456714196
 05/19  08:00:00,0.894928895178,4.59129899644,0.0,3.37569511113,0.0,0.092943974823,0.092943974823,0.092943974823,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19059945851
 05/19  09:00:00,0.816320957151,3.87405705292,0.0,2.76686293924,0.0,0.0761808252515,0.0761808252515,0.0761808252515,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08591332449
 05/19  10:00:00,0.807923740612,3.09938977044,0.0,2.11563554844,0.0,0.0582503960444,0.0582503960444,0.0582503960444,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.961972943891
 05/19  11:00:00,0.806804988063,2.3921267338,0.0,1.51890595978,0.0,0.0418204703435,0.0418204703435,0.0418204703435,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.851432822732
 05/19  12:00:00,0.775711197492,1.72058985038,0.0,0.933907956141,0.0,0.0257135537141,0.0257135537141,0.0257135537141,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.765260968161
 05/19  13:00:00,0.738807889622,1.11802832658,0.0,0.381730659251,0.0,0.0105102989501,0.0105102989501,0.0105102989501,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.714136017639
 05/19  14:00:00,0.721335648463,0.686703451395,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.66329391598
 05/19  15:00:00,0.748779364508,0.694780780251,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.670069973625
 05/19  16:00:00,0.865136356227,0.761464256547,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.732235703206
 05/19  17:00:00,1.05785197644,0.899502524776,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.863994503697
 05/19  18:00:00,1.15523177156,1.02380184886,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.985250855107
 05/19  19:00:00,1.21902675139,1.04475539415,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00496318785
 05/19  20:00:00,1.43112421294,0.974350133669,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.933189924306
 05/19  21:00:00,1.56478306217,0.885749028888,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.845549758265
 05/19  22:00:00,1.28350176135,0.740027182241,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.705239865216
 05/19  23:00:00,0.983286971046,0.58357348879,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.553343957595
 05/19  24:00:00,0.682801954282,0.792329113526,0.0,0.374720157869,0.0,0.0103172768192,0.0103172768192,0.0103172768192,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.39260452886
 05/20  01:00:00,0.579366742538,1.21241209243,0.0,0.862478471551,0.0,0.0237468653732,0.0237468653732,0.0237468653732,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.326911130229
 05/20  02:00:00,0.538584127174,1.75343063789,0.0,1.42641119539,0.0,0.0392737856549,0.0392737856549,0.0392737856549,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.304263879284
 05/20  03:00:00,0.539502898501,2.27762552759,0.0,1.94531130835,0.0,0.0535608102372,0.0535608102372,0.0535608102372,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.309878968937
 05/20  04:00:00,0.552409668615,2.85164570488,0.0,2.45615855232,0.0,0.0676261128841,0.0676261128841,0.0676261128841,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.373899396837
 05/20  05:00:00,0.614163523173,3.39876080334,0.0,2.72375870858,0.0,0.0749940241935,0.0749940241935,0.0749940241935,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.650911894399
 05/20  06:00:00,0.767144020252,4.11973879574,0.0,2.92057883955,0.0,0.0804131289097,0.0804131289097,0.0804131289097,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.17132609866
 05/20  07:00:00,0.973404319726,4.34581093409,0.0,2.99641778931,0.0,0.0825012243109,0.0825012243109,0.0825012243109,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31981758578
 05/20  08:00:00,0.908343590647,3.99966311222,0.0,2.68480023333,0.0,0.0739213693999,0.0739213693999,0.0739213693999,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28985845208
 05/20  09:00:00,0.8463028189,3.41917914968,0.0,2.22028098081,0.0,0.0611316285347,0.0611316285347,0.0611316285347,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17761737969
 05/20  10:00:00,0.857414920619,3.12667573313,0.0,2.06387821934,0.0,0.056825346763,0.056825346763,0.056825346763,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.04101623568
 05/20  11:00:00,0.857502021799,2.39232265607,0.0,1.45383105871,0.0,0.0400287445604,0.0400287445604,0.0400287445604,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.916703646067
 05/20  12:00:00,0.825087296716,1.83398779014,0.0,0.990769792457,0.0,0.0272791468465,0.0272791468465,0.0272791468465,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.821797071602
 05/20  13:00:00,0.787156184175,1.33982829575,0.0,0.554621837225,0.0,0.0152705609891,0.0152705609891,0.0152705609891,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.763044808833
 05/20  14:00:00,0.766447249962,0.948570457434,0.0,0.217410649386,0.0,0.00598602932361,0.00598602932361,0.00598602932361,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.707750272632
 05/20  15:00:00,0.785838337363,0.739070805971,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.714359999345
 05/20  16:00:00,0.901054275475,0.815393749747,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.786165196406
 05/20  17:00:00,1.09320390665,0.964202660756,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.928694639677
 05/20  18:00:00,1.1895420871,1.10792759829,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06937660453
 05/20  19:00:00,1.25327150558,1.13922009378,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09942788748
 05/20  20:00:00,1.46597958327,1.06426087593,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.02310066657
 05/20  21:00:00,1.60038991964,0.96130147899,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.921102208367
 05/20  22:00:00,1.32202179358,1.17109648327,0.0,0.371434806381,0.0,0.010226820301,0.010226820301,0.010226820301,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.764874359869
 05/20  23:00:00,1.02758314031,1.66530773727,0.0,1.0446019849,0.0,0.0287613239312,0.0287613239312,0.0287613239312,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.590476221177
 05/20  24:00:00,0.725945271016,2.13414988125,0.0,1.7029174271,0.0,0.0468869104759,0.0468869104759,0.0468869104759,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.406228027358
 05/21  01:00:00,0.619322223417,2.66218708624,0.0,2.31364861705,0.0,0.0637023462524,0.0637023462524,0.0637023462524,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.325515978549
 05/21  02:00:00,0.578938107013,3.21800503424,0.0,2.89205469424,0.0,0.0796277654938,0.0796277654938,0.0796277654938,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.303194776779
 05/21  03:00:00,0.577015529575,3.63894574578,0.0,3.30775793885,0.0,0.0910734413113,0.0910734413113,0.0910734413113,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.308752556627
 05/21  04:00:00,0.589066683362,4.18167403712,0.0,3.78752947451,0.0,0.104283127632,0.104283127632,0.104283127632,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.372556806894
 05/21  05:00:00,0.653561974665,4.827412608,0.0,4.15469772684,0.0,0.114392475685,0.114392475685,0.114392475685,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.648624680807
 05/21  06:00:00,0.796397891581,5.17832010109,0.0,3.98306998667,0.0,0.109667000239,0.109667000239,0.109667000239,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.16741625689
 05/21  07:00:00,0.982444565114,4.66902571627,0.0,3.32475657854,0.0,0.0915414696988,0.0915414696988,0.0915414696988,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31469357873
 05/21  08:00:00,0.913549998208,4.1841874671,0.0,2.87389527242,0.0,0.0791277769615,0.0791277769615,0.0791277769615,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28528776788
 05/21  09:00:00,0.846643948732,3.42775755539,0.0,2.232670706,0.0,0.0614727583668,0.0614727583668,0.0614727583668,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17380606021
 05/21  10:00:00,0.850534722332,2.87358274229,0.0,1.81399164232,0.0,0.0499451484753,0.0499451484753,0.0499451484753,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03780982186
 05/21  11:00:00,0.850028423681,2.11840881101,0.0,1.1823923917,0.0,0.0325551464416,0.0325551464416,0.0325551464416,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.914228468015
 05/21  12:00:00,0.813663896351,1.41702603674,0.0,0.575875585095,0.0,0.0158557464819,0.0158557464819,0.0158557464819,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.819729525564
 05/21  13:00:00,0.776106899887,0.937017738936,0.0,0.15331540479,0.0,0.00422127670113,0.00422127670113,0.00422127670113,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.761540684455
 05/21  14:00:00,0.760461220638,0.72958372505,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.706174189634
 05/21  15:00:00,0.785838337363,0.737310276079,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.712599469453
 05/21  16:00:00,0.901054275475,0.813390288077,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.784161734736
 05/21  17:00:00,1.09320390665,0.961618590031,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.926110568952
 05/21  18:00:00,1.1895420871,1.10471875994,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06616776618
 05/21  19:00:00,1.25327150558,1.13559325553,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09580104924
 05/21  20:00:00,1.46597958327,1.06130665001,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.02014644065
 05/21  21:00:00,1.60038991964,0.958718068568,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.918518797946
 05/21  22:00:00,1.31179497328,0.797445324103,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.762658007079
 05/21  23:00:00,1.00723968529,0.925213938812,0.0,0.305734276785,0.0,0.00841786890953,0.00841786890953,0.00841786890953,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.589250130831
 05/21  24:00:00,0.710855110617,1.58590767501,0.0,1.15484768099,0.0,0.0317967500774,0.0317967500774,0.0317967500774,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.406055567224
 05/22  01:00:00,0.601449275186,2.14951622358,0.0,1.80786355478,0.0,0.0497764220958,0.0497764220958,0.0497764220958,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318630178158
 05/22  02:00:00,0.559340570724,2.59608830309,0.0,2.2751178486,0.0,0.062641467632,0.062641467632,0.062641467632,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298214891267
 05/22  03:00:00,0.559487531833,3.04622269171,0.0,2.72073776672,0.0,0.0749108477409,0.0749108477409,0.0749108477409,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303049674688
 05/22  04:00:00,0.569377212838,3.55151499369,0.0,3.16942978006,0.0,0.0872648127225,0.0872648127225,0.0872648127225,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360497457908
 05/22  05:00:00,0.624123082635,3.87168979612,0.0,3.23427723824,0.0,0.0890502762556,0.0890502762556,0.0890502762556,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.613322357524
 05/22  06:00:00,0.763432511137,4.28483374894,0.0,3.17169319649,0.0,0.0873271320116,0.0873271320116,0.0873271320116,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08530669492
 05/22  07:00:00,0.940577697517,3.81785091836,0.0,2.57273930769,0.0,0.0708359640214,0.0708359640214,0.0708359640214,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21553605167
 05/22  08:00:00,0.864972510889,3.49463996203,0.0,2.28768892049,0.0,0.0629875905344,0.0629875905344,0.0629875905344,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.18194661474
 05/22  09:00:00,0.786476967229,2.78251666068,0.0,1.68293887566,0.0,0.0463368353296,0.0463368353296,0.0463368353296,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07829699584
 05/22  10:00:00,0.786195543598,2.30396674126,0.0,1.32647445894,0.0,0.0365221990305,0.0365221990305,0.0365221990305,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.955711004207
 05/22  11:00:00,0.790793137109,1.80526298977,0.0,0.937360710715,0.0,0.025808619389,0.025808619389,0.025808619389,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.846114327767
 05/22  12:00:00,0.768148126732,1.44133892454,0.0,0.659219671744,0.0,0.0181504829542,0.0181504829542,0.0181504829542,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.760698326716
 05/22  13:00:00,0.733273301792,0.912490603555,0.0,0.180716218935,0.0,0.00497571112017,0.00497571112017,0.00497571112017,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.709612734929
 05/22  14:00:00,0.721335648463,0.682764540795,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.659355005379
 05/22  15:00:00,0.748779364508,0.690987944123,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.666277137497
 05/22  16:00:00,0.865136356227,0.756883506136,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.727654952794
 05/22  17:00:00,1.05785197644,0.893676782562,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.858168761483
 05/22  18:00:00,1.15523177156,1.01701348151,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.978462487752
 05/22  19:00:00,1.21902675139,1.0379160252,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.998123818909
 05/22  20:00:00,1.43112421294,0.968393885795,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.927233676433
 05/22  21:00:00,1.56787944563,0.993100137751,0.0,0.112459645836,0.0,0.00309638345499,0.00309638345499,0.00309638345499,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.840441221292
 05/22  22:00:00,1.30314274101,1.44965966123,0.0,0.713354029843,0.0,0.0196409796521,0.0196409796521,0.0196409796521,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.701518314366
 05/22  23:00:00,1.02277382153,2.01516586261,0.0,1.43414964116,0.0,0.0394868504862,0.0394868504862,0.0394868504862,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.550786690256
 05/22  24:00:00,0.734878444528,2.68212392262,0.0,2.26612144409,0.0,0.0623937670645,0.0623937670645,0.0623937670645,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.390998051741
 05/23  01:00:00,0.628296514922,3.12366376133,0.0,2.78294662066,0.0,0.0766236618322,0.0766236618322,0.0766236618322,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31769465002
 05/23  02:00:00,0.582287774358,3.42816917502,0.0,3.10855286434,0.0,0.0855886712655,0.0855886712655,0.0855886712655,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296860747462
 05/23  03:00:00,0.575464904021,3.62555437976,0.0,3.30103075813,0.0,0.0908882199287,0.0908882199287,0.0908882199287,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302088371333
 05/23  04:00:00,0.586676392181,4.1786603331,0.0,3.79773037994,0.0,0.104563992066,0.104563992066,0.104563992066,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.35934219744
 05/23  05:00:00,0.640803861909,4.47573116445,0.0,3.84011774755,0.0,0.105731055529,0.105731055529,0.105731055529,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.611523216546
 05/23  06:00:00,0.779020403408,4.84784666547,0.0,3.73784040326,0.0,0.102915024283,0.102915024283,0.102915024283,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08217240468
 05/23  07:00:00,0.982441723228,5.33509063601,0.0,4.09322718436,0.0,0.112699989733,0.112699989733,0.112699989733,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21228789266
 05/23  08:00:00,0.911735552357,5.18988539731,0.0,3.98610746528,0.0,0.109750632003,0.109750632003,0.109750632003,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17877350523
 05/23  09:00:00,0.849923447024,5.0836778397,0.0,3.98729450571,0.0,0.109783315125,0.109783315125,0.109783315125,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07510254481
 05/23  10:00:00,0.879507577617,5.68971060742,0.0,4.71553736106,0.0,0.12983423305,0.12983423305,0.12983423305,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.952391968254
 05/23  11:00:00,0.871570837186,4.73498968034,0.0,3.87118065719,0.0,0.106586319466,0.106586319466,0.106586319466,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.842021071862
 05/23  12:00:00,0.849836674714,4.40415475487,0.0,3.62612131955,0.0,0.0998390309354,0.0998390309354,0.0998390309354,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.756612509245
 05/23  13:00:00,0.814668245638,3.86487783359,0.0,3.13695425951,0.0,0.0863706549668,0.0863706549668,0.0863706549668,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.705761924388
 05/23  14:00:00,0.798539776377,3.48319671204,0.0,2.80402896104,0.0,0.0772041279137,0.0772041279137,0.0772041279137,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.655758215585
 05/23  15:00:00,0.816247019735,3.13753340879,0.0,2.45040342146,0.0,0.0674676552273,0.0674676552273,0.0674676552273,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.662419180705
 05/23  16:00:00,0.925577411374,2.94784940019,0.0,2.19519957866,0.0,0.0604410551466,0.0604410551466,0.0604410551466,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.723421268196
 05/23  17:00:00,1.12645933094,3.38127746212,0.0,2.49179693042,0.0,0.0686073544975,0.0686073544975,0.0686073544975,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853972510615
 05/23  18:00:00,1.20768958519,2.91768409944,0.0,1.90525082841,0.0,0.0524578136346,0.0524578136346,0.0524578136346,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973882277274
 05/23  19:00:00,1.27013636623,2.88968963665,0.0,1.85628468415,0.0,0.0511096148401,0.0511096148401,0.0511096148401,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.993612746209
 05/23  20:00:00,1.48241422582,2.82692797739,0.0,1.8628366825,0.0,0.0512900128765,0.0512900128765,0.0512900128765,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.92293108553
 05/23  21:00:00,1.61672564414,2.76315668076,0.0,1.88653778095,0.0,0.0519425819697,0.0519425819697,0.0519425819697,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.836419629194
 05/23  22:00:00,1.34446660615,2.9469974988,0.0,2.21422344954,0.0,0.0609648448011,0.0609648448011,0.0609648448011,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.697986732244
 05/23  23:00:00,1.05425946581,3.15584380442,0.0,2.57769806015,0.0,0.0709724947652,0.0709724947652,0.0709724947652,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.547916213073
 05/23  24:00:00,0.75575382534,3.43795105023,0.0,3.02430852493,0.0,0.0832691478774,0.0832691478774,0.0832691478774,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.388638098506
 05/24  01:00:00,0.645266559109,3.73813898163,0.0,3.3992931381,0.0,0.0935937060195,0.0935937060195,0.0935937060195,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315823352892
 05/24  02:00:00,0.596267408794,3.934969309,0.0,3.61628866662,0.0,0.0995683057022,0.0995683057022,0.0995683057022,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295925079159
 05/24  03:00:00,0.590321387111,4.16401852816,0.0,3.84061341995,0.0,0.105744703019,0.105744703019,0.105744703019,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300969857903
 05/24  04:00:00,0.594347825182,4.45629553006,0.0,4.0763543459,0.0,0.112235425067,0.112235425067,0.112235425067,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358353428442
 05/24  05:00:00,0.646936903853,4.69681201356,0.0,4.06286784777,0.0,0.111864097473,0.111864097473,0.111864097473,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.609853965428
 05/24  06:00:00,0.791548290661,5.29978208091,0.0,4.19284921729,0.0,0.115442911536,0.115442911536,0.115442911536,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07909900608
 05/24  07:00:00,0.972589267397,4.9735485524,0.0,3.73538917444,0.0,0.102847533901,0.102847533901,0.102847533901,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20858381896
 05/24  08:00:00,0.900832738708,4.79016362955,0.0,3.59012079909,0.0,0.0988478183535,0.0988478183535,0.0988478183535,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17503840366
 05/24  09:00:00,0.834466923296,4.51922702426,0.0,3.42591856194,0.0,0.0943267913965,0.0943267913965,0.0943267913965,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07202767315
 05/24  10:00:00,0.843920370846,4.39449932477,0.0,3.42302151866,0.0,0.0942470262788,0.0942470262788,0.0942470262788,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.949696528007
 05/24  11:00:00,0.839963507363,3.58516297454,0.0,2.72321265857,0.0,0.0749789896429,0.0749789896429,0.0749789896429,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.840162364685
 05/24  12:00:00,0.811608445946,3.01455651293,0.0,2.23768441223,0.0,0.0616108021681,0.0616108021681,0.0616108021681,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.75545117462
 05/24  13:00:00,0.77669217865,2.48507594215,0.0,1.75767578647,0.0,0.0483945879786,0.0483945879786,0.0483945879786,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.705238505985
 05/24  14:00:00,0.758738965683,2.03732978405,0.0,1.35847638668,0.0,0.0374033172204,0.0374033172204,0.0374033172204,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.655443861961
 05/24  15:00:00,0.76903584065,1.42263380064,0.0,0.735708663323,0.0,0.0202564761419,0.0202564761419,0.0202564761419,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.662214330689
 05/24  16:00:00,0.875201069192,1.11788437194,0.0,0.365547120355,0.0,0.010064712965,0.010064712965,0.010064712965,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.723108698239
 05/24  17:00:00,1.06186031621,1.03448890725,0.0,0.14558160425,0.0,0.00400833976844,0.00400833976844,0.00400833976844,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853399281916
 05/24  18:00:00,1.15552962749,1.02302917482,0.0,0.0108180312748,0.0,0.00029785593584,0.00029785593584,0.00029785593584,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973660149791
 05/24  19:00:00,1.22305766759,1.17976761242,0.0,0.146401572991,0.0,0.00403091620129,0.00403091620129,0.00403091620129,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.993573833133
 05/24  20:00:00,1.43879160349,1.24237320977,0.0,0.278477145372,0.0,0.00766739054805,0.00766739054805,0.00766739054805,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.922735855031
 05/24  21:00:00,1.57970764559,1.41866013295,0.0,0.542056043957,0.0,0.0149245834246,0.0149245834246,0.0149245834246,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.836404818372
 05/24  22:00:00,1.31275559904,1.79549417088,0.0,1.06248992515,0.0,0.0292538376842,0.0292538376842,0.0292538376842,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.698216928711
 05/24  23:00:00,1.02869492138,2.22782239646,0.0,1.6492020728,0.0,0.045407950329,0.045407950329,0.045407950329,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.548390792469
 05/24  24:00:00,0.736713119953,2.74729662641,0.0,2.33275626227,0.0,0.0642284424898,0.0642284424898,0.0642284424898,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.389535937342
 05/25  01:00:00,0.630857076727,3.21554686789,0.0,2.87594539744,0.0,0.0791842236374,0.0791842236374,0.0791842236374,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316578979809
 05/25  02:00:00,0.587898156706,3.63155705683,0.0,3.31232013707,0.0,0.0911990536141,0.0911990536141,0.0911990536141,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296481356542
 05/25  03:00:00,0.585836922039,4.00158365089,0.0,3.67773909865,0.0,0.101260237947,0.101260237947,0.101260237947,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301409301938
 05/25  04:00:00,0.59192603407,4.36846193095,0.0,3.98839567582,0.0,0.109813633955,0.109813633955,0.109813633955,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358478499412
 05/25  05:00:00,0.650032538472,4.8082453156,0.0,4.17530029613,0.0,0.114959732093,0.114959732093,0.114959732093,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.608854819108
 05/25  06:00:00,0.787299741234,5.14296994916,0.0,4.0385432759,0.0,0.111194362109,0.111194362109,0.111194362109,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07659281573
 05/25  07:00:00,0.966423173875,4.74627123039,0.0,3.51143865161,0.0,0.0966814403797,0.0966814403797,0.0966814403797,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20525701979
 05/25  08:00:00,0.883861100088,4.17036699933,0.0,2.97371637237,0.0,0.0818761797333,0.0818761797333,0.0818761797333,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17164620017
 05/25  09:00:00,0.804245093108,3.41882474102,0.0,2.32827146208,0.0,0.0641049612089,0.0641049612089,0.0641049612089,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.06927248976
 05/25  10:00:00,0.801551614213,2.85389135823,0.0,1.88420197814,0.0,0.0518782696459,0.0518782696459,0.0518782696459,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.947908101986
 05/25  11:00:00,0.80044706417,2.14928091599,0.0,1.28798821986,0.0,0.0354625464499,0.0354625464499,0.0354625464499,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.839504744834
 05/25  12:00:00,0.771641374429,1.56251788884,0.0,0.786093298506,0.0,0.0216437306509,0.0216437306509,0.0216437306509,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.755003664255
 05/25  13:00:00,0.739448275086,1.13213856957,0.0,0.404989252237,0.0,0.0111506844144,0.0111506844144,0.0111506844144,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.704987667646
 05/25  14:00:00,0.721335648463,0.678617549193,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.655208013777
 05/25  15:00:00,0.748779364508,0.686624454254,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.661913647628
 05/25  16:00:00,0.865136356227,0.751728493238,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.722499939897
 05/25  17:00:00,1.05785197644,0.887316514091,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.851808493011
 05/25  18:00:00,1.15523177156,1.00953022389,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.970979230134
 05/25  19:00:00,1.21902675139,1.03032945981,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.990537253511
 05/25  20:00:00,1.43112421294,0.961317665828,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.920157456465
 05/25  21:00:00,1.56478306217,0.874518868171,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.834319597549
 05/25  22:00:00,1.28560132049,0.807935170082,0.0,0.0762553090462,0.0,0.0020995591399,0.0020995591399,0.0020995591399,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.696892544012
 05/25  23:00:00,1.00382364113,1.32422703392,0.0,0.745885216718,0.0,0.0205366700846,0.0205366700846,0.0205366700846,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.548112286003
 05/25  24:00:00,0.717192187506,2.03880872877,0.0,1.62376230812,0.0,0.0447075100433,0.0447075100433,0.0447075100433,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.390041993851
 05/26  01:00:00,0.60251713183,2.80077310044,0.0,2.52976444881,0.0,0.0696527249937,0.0696527249937,0.0696527249937,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.247986160983
 05/26  02:00:00,0.569386002222,3.36528526668,0.0,3.09552874008,0.0,0.0852300743433,0.0852300743433,0.0852300743433,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.247000963376
 05/26  03:00:00,0.577206941744,3.87526935688,0.0,3.60699694707,0.0,0.0993124741417,0.0993124741417,0.0993124741417,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245837159511
 05/26  04:00:00,0.577905866014,4.2013011924,0.0,3.93416460958,0.0,0.108320474564,0.108320474564,0.108320474564,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.245548827092
 05/26  05:00:00,0.630486892587,4.462550842,0.0,4.19357463342,0.0,0.115462884625,0.115462884625,0.115462884625,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.244886008225
 05/26  06:00:00,0.74211792912,4.52163216712,0.0,4.2493470833,0.0,0.116998483371,0.116998483371,0.116998483371,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.244451226287
 05/26  07:00:00,0.870929828446,3.94355018964,0.0,3.67000864581,0.0,0.101047393188,0.101047393188,0.101047393188,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243965984828
 05/26  08:00:00,0.73373424765,3.41613706322,0.0,3.14710554243,0.0,0.0866501531302,0.0866501531302,0.0866501531302,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244027093995
 05/26  09:00:00,0.59939298348,2.868684775,0.0,2.60290591472,0.0,0.0716665498036,0.0716665498036,0.0716665498036,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244498071109
 05/26  10:00:00,0.575236259425,2.55095211763,0.0,2.28424993436,0.0,0.0628929039499,0.0628929039499,0.0628929039499,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244920905164
 05/26  11:00:00,0.56689772742,1.8959799777,0.0,1.62912958868,0.0,0.0448552889076,0.0448552889076,0.0448552889076,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245062437722
 05/26  12:00:00,0.562558129652,1.48093015764,0.0,1.21377904901,0.0,0.0334193242156,0.0334193242156,0.0334193242156,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245730182553
 05/26  13:00:00,0.548916901095,1.11962850335,0.0,0.851115307433,0.0,0.0234340001396,0.0234340001396,0.0234340001396,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.246351546221
 05/26  14:00:00,0.554787866881,0.809918993067,0.0,0.539900380918,0.0,0.0148652309403,0.0148652309403,0.0148652309403,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.246609076733
 05/26  15:00:00,0.584479133363,0.546943608417,0.0,0.275166918875,0.0,0.00757624913923,0.00757624913923,0.00757624913923,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.247065882916
 05/26  16:00:00,0.705456819466,0.544973537516,0.0,0.267872516294,0.0,0.00737541027566,0.00737541027566,0.00737541027566,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.247872467882
 05/26  17:00:00,0.911679421431,1.02283382144,0.0,0.738966655687,0.0,0.0203461793734,0.0203461793734,0.0203461793734,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.248359144673
 05/26  18:00:00,1.00149299859,0.809476766459,0.0,0.522954945763,0.0,0.0143986674484,0.0143986674484,0.0143986674484,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247970826939
 05/26  19:00:00,1.06629423649,0.981874387314,0.0,0.693983934776,0.0,0.0191076573085,0.0191076573085,0.0191076573085,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.248098246243
 05/26  20:00:00,1.28529218569,1.20876761786,0.0,0.919454026548,0.0,0.0253155895544,0.0253155895544,0.0253155895544,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.248153381951
 05/26  21:00:00,1.4252029358,1.41171609242,0.0,1.12355257999,0.0,0.0309350931493,0.0309350931493,0.0309350931493,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.247964241814
 05/26  22:00:00,1.19017252345,1.76210716252,0.0,1.47955036363,0.0,0.0407368815072,0.0407368815072,0.0407368815072,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.247769481868
 05/26  23:00:00,0.961294976573,2.19113233067,0.0,1.91339116416,0.0,0.0526819438169,0.0526819438169,0.0526819438169,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.247511635318
 05/26  24:00:00,0.704956937179,2.61298567919,0.0,2.34134747144,0.0,0.0644649866983,0.0644649866983,0.0644649866983,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.24663378096
 05/27  01:00:00,0.605794920657,2.91826092818,0.0,2.64881267911,0.0,0.072930513821,0.072930513821,0.072930513821,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.246425758417
 05/27  02:00:00,0.562983024337,3.13170035643,0.0,2.86297465376,0.0,0.078827096458,0.078827096458,0.078827096458,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245970139448
 05/27  03:00:00,0.560724777597,3.27636332914,0.0,3.00837007494,0.0,0.0828303099947,0.0828303099947,0.0828303099947,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245558003901
 05/27  04:00:00,0.556514537088,3.4241165049,0.0,3.15723846011,0.0,0.0869291456385,0.0869291456385,0.0869291456385,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.245290289066
 05/27  05:00:00,0.604621719002,3.52343575103,0.0,3.25415989259,0.0,0.0895977110401,0.0895977110401,0.0895977110401,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.245185658086
 05/27  06:00:00,0.722038464264,3.79295013339,0.0,3.52006741264,0.0,0.0969190185145,0.0969190185145,0.0969190185145,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.245048863219
 05/27  07:00:00,0.860733563999,3.57412499907,0.0,3.29968361814,0.0,0.0908511287398,0.0908511287398,0.0908511287398,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.244865821939
 05/27  08:00:00,0.738110651972,3.57580381376,0.0,3.30605513224,0.0,0.091026557452,0.091026557452,0.091026557452,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244744254727
 05/27  09:00:00,0.62150993986,3.67242138661,0.0,3.40618661871,0.0,0.0937835061844,0.0937835061844,0.0937835061844,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244953978715
 05/27  10:00:00,0.618579644546,4.12508633432,0.0,3.85846766639,0.0,0.10623628907,0.10623628907,0.10623628907,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244837389827
 05/27  11:00:00,0.612948940473,3.56776455125,0.0,3.30169475563,0.0,0.0909065019612,0.0909065019612,0.0909065019612,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.244281844329
 05/27  12:00:00,0.610078575234,3.20545694664,0.0,2.93970626631,0.0,0.0809397697978,0.0809397697978,0.0809397697978,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.244329754254
 05/27  13:00:00,0.600912560673,3.00632683497,0.0,2.73958084994,0.0,0.0754296597174,0.0754296597174,0.0754296597174,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.24458433533
 05/27  14:00:00,0.607023709343,2.70532368935,0.0,2.4370892881,0.0,0.0671010734019,0.0671010734019,0.0671010734019,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.244824865832
 05/27  15:00:00,0.637548472805,2.47236538315,0.0,2.20262816688,0.0,0.0606455885816,0.0606455885816,0.0606455885816,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.245026409646
 05/27  16:00:00,0.747281394768,2.06129623099,0.0,1.78692756683,0.0,0.0491999855776,0.0491999855776,0.0491999855776,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.245140110818
 05/27  17:00:00,0.931632306619,1.74452165129,0.0,1.46364899375,0.0,0.0402990645619,0.0402990645619,0.0402990645619,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.245364636459
 05/27  18:00:00,1.01901509939,1.44349610581,0.0,1.15935198098,0.0,0.0319207682519,0.0319207682519,0.0319207682519,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.245593131074
 05/27  19:00:00,1.07626680072,1.3422903208,0.0,1.05618424291,0.0,0.0290802215394,0.0290802215394,0.0290802215394,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.246313871595
 05/27  20:00:00,1.28582184915,1.22645697877,0.0,0.938691232132,0.0,0.0258452530141,0.0258452530141,0.0258452530141,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.24660553728
 05/27  21:00:00,1.42155219875,1.27798833419,0.0,0.990958990676,0.0,0.0272843560949,0.0272843560949,0.0272843560949,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.246830072893
 05/27  22:00:00,1.18061245036,1.41405597459,0.0,1.13233160035,0.0,0.0311768084172,0.0311768084172,0.0311768084172,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.246937057208
 05/27  23:00:00,0.946702541064,1.66054364444,0.0,1.38339862507,0.0,0.0380895083073,0.0380895083073,0.0380895083073,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.246915488177
 05/27  24:00:00,0.690380417605,2.08380892318,0.0,1.81193299397,0.0,0.0498884671238,0.0498884671238,0.0498884671238,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.246871502418
 05/28  01:00:00,0.593285281097,2.46410678894,0.0,2.19446661541,0.0,0.0604208742606,0.0604208742606,0.0604208742606,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.246617682888
 05/28  02:00:00,0.549679546441,2.64881506637,0.0,2.37979663841,0.0,0.0655236185622,0.0655236185622,0.0655236185622,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.246262864743
 05/28  03:00:00,0.550976936974,2.92275791,0.0,2.65433165558,0.0,0.0730824693718,0.0730824693718,0.0730824693718,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.24599100411
 05/28  04:00:00,0.545591313122,3.02760707389,0.0,2.76051049779,0.0,0.0760059216719,0.0760059216719,0.0760059216719,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.245508820379
 05/28  05:00:00,0.595476393523,3.19140386772,0.0,2.92200462844,0.0,0.0804523855613,0.0804523855613,0.0804523855613,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.245309038924
 05/28  06:00:00,0.70326772321,3.11150221981,0.0,2.83832016727,0.0,0.0781482774603,0.0781482774603,0.0781482774603,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.245348195002
 05/28  07:00:00,0.851759269627,3.24850181259,0.0,2.97374014849,0.0,0.081876834368,0.081876834368,0.081876834368,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.2451861051
 05/28  08:00:00,0.7213115842,2.96610178661,0.0,2.69591842291,0.0,0.0742274896798,0.0742274896798,0.0742274896798,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.245178936901
 05/28  09:00:00,0.600997205805,2.92775301438,0.0,2.66117075085,0.0,0.0732707721295,0.0732707721295,0.0732707721295,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.245301474349
 05/28  10:00:00,0.589405638588,3.06587645643,0.0,2.79887720374,0.0,0.0770622831129,0.0770622831129,0.0770622831129,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.245217974586
 05/28  11:00:00,0.589807180093,2.72812648256,0.0,2.46119350175,0.0,0.0677647415806,0.0677647415806,0.0677647415806,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.24514502952
 05/28  12:00:00,0.599046655845,2.80579819298,0.0,2.53903052137,0.0,0.0699078504082,0.0699078504082,0.0699078504082,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245346745529
 05/28  13:00:00,0.59544286595,2.80903625704,0.0,2.54092330629,0.0,0.0699599649945,0.0699599649945,0.0699599649945,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.245951301051
 05/28  14:00:00,0.609385056547,2.7921707752,0.0,2.522852655,0.0,0.0694624206063,0.0694624206063,0.0694624206063,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.245908584788
 05/28  15:00:00,0.646871328205,2.81186146273,0.0,2.54123126034,0.0,0.069968443981,0.069968443981,0.069968443981,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.245919395769
 05/28  16:00:00,0.768862181771,2.84597497706,0.0,2.57073477242,0.0,0.0707807725811,0.0707807725811,0.0707807725811,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.246011651298
 05/28  17:00:00,0.980037197106,3.50324684855,0.0,3.22169896397,0.0,0.0887039550483,0.0887039550483,0.0887039550483,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.246039863499
 05/28  18:00:00,1.06288265334,3.03659946477,0.0,2.75260735535,0.0,0.0757883222004,0.0757883222004,0.0757883222004,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.245441115668
 05/28  19:00:00,1.1235636951,3.05937119781,0.0,2.77399215306,0.0,0.0763771159257,0.0763771159257,0.0763771159257,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.245586838453
 05/28  20:00:00,1.33670146105,3.07368685205,0.0,2.78662228375,0.0,0.0767248649109,0.0767248649109,0.0767248649109,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.245904358929
 05/28  21:00:00,1.47155197742,3.09297573445,0.0,2.80693478408,0.0,0.077284134767,0.077284134767,0.077284134767,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.245841679744
 05/28  22:00:00,1.23163111816,3.26590062615,0.0,2.98531311745,0.0,0.0821954762182,0.0821954762182,0.0821954762182,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.245800191671
 05/28  23:00:00,1.0010461817,3.63312350297,0.0,3.35714208041,0.0,0.0924331489445,0.0924331489445,0.0924331489445,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.245751891365
 05/28  24:00:00,0.744730136135,4.05628803909,0.0,3.78589719642,0.0,0.104238185654,0.104238185654,0.104238185654,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.245386415874
 05/29  01:00:00,0.658099679427,4.20276150307,0.0,3.8653879183,0.0,0.106426826337,0.106426826337,0.106426826337,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314351094132
 05/29  02:00:00,0.609253602262,4.40493519963,0.0,4.08794301416,0.0,0.11255449917,0.11255449917,0.11255449917,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.294236622259
 05/29  03:00:00,0.60101186928,4.55090101301,0.0,4.22888827546,0.0,0.116435185188,0.116435185188,0.116435185188,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.29957748724
 05/29  04:00:00,0.600384698658,4.67304925535,0.0,4.29561163844,0.0,0.118272298542,0.118272298542,0.118272298542,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.355849861183
 05/29  05:00:00,0.653378670609,4.92399827065,0.0,4.29683073332,0.0,0.118305864229,0.118305864229,0.118305864229,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.603077336973
 05/29  06:00:00,0.792421431992,5.31704052343,0.0,4.22456142807,0.0,0.116316052867,0.116316052867,0.116316052867,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06464523783
 05/29  07:00:00,0.964860098156,4.67593232755,0.0,3.45466824695,0.0,0.0951183646612,0.0951183646612,0.0951183646612,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.1916885216
 05/29  08:00:00,0.883229958701,4.13464858971,0.0,2.95079352128,0.0,0.0812450383463,0.0812450383463,0.0812450383463,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15885064163
 05/29  09:00:00,0.803617739012,3.38453417349,0.0,2.30548616418,0.0,0.0634776071131,0.0634776071131,0.0634776071131,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05776722013
 05/29  10:00:00,0.801758080591,2.85158050829,0.0,1.89170077023,0.0,0.0520847360239,0.0520847360239,0.0520847360239,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.938098459956
 05/29  11:00:00,0.798802453259,2.08103884851,0.0,1.22825648339,0.0,0.0338179355392,0.0338179355392,0.0338179355392,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.83099441383
 05/29  12:00:00,0.769093972335,1.46270994899,0.0,0.693572478191,0.0,0.0190963285571,0.0190963285571,0.0190963285571,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.747716544724
 05/29  13:00:00,0.733637682857,0.914488861103,0.0,0.193950421419,0.0,0.005340092186,0.005340092186,0.005340092186,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.698376789993
 05/29  14:00:00,0.721335648463,0.672694200567,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.649284665151
