Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/29  15:00:00,0.748779364508,0.680715280397,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.65600447377
 05/29  16:00:00,0.865136356227,0.744840313778,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.715611760437
 05/29  17:00:00,1.05785197644,0.87866487205,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.843156850971
 05/29  18:00:00,1.15523177156,0.999203542834,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.960652549078
 05/29  19:00:00,1.21902675139,1.01962092943,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.979828723136
 05/29  20:00:00,1.43112421294,0.951393876427,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.910233667065
 05/29  21:00:00,1.56478306217,0.865734408483,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.82553513786
 05/29  22:00:00,1.28350176135,0.72448032233,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.689693005305
 05/29  23:00:00,0.983286971046,0.573604501697,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.543374970502
 05/29  24:00:00,0.683307823808,0.806101713409,0.0,0.393093175467,0.0,0.0108231463449,0.0108231463449,0.0108231463449,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.388004111145
 05/30  01:00:00,0.582436685139,1.45723181586,0.0,1.11733243221,0.0,0.0307638320491,0.0307638320491,0.0307638320491,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316876893001
 05/30  02:00:00,0.544961351451,2.07275747164,0.0,1.75286925426,0.0,0.0482622483585,0.0482622483585,0.0482622483585,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297132654161
 05/30  03:00:00,0.545780242465,2.5469568714,0.0,2.22289344928,0.0,0.061203558373,0.061203558373,0.061203558373,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301628171816
 05/30  04:00:00,0.550612995372,2.86722501553,0.0,2.48791946932,0.0,0.0685005952568,0.0685005952568,0.0685005952568,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357717790489
 05/30  05:00:00,0.606785711814,3.23222209535,0.0,2.60458953622,0.0,0.071712905434,0.071712905434,0.071712905434,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.60354235877
 05/30  06:00:00,0.745817253018,3.62325604998,0.0,2.5319127177,0.0,0.0697118738927,0.0697118738927,0.0697118738927,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06350947475
 05/30  07:00:00,0.930510446917,3.42686264365,0.0,2.20710002125,0.0,0.0607687134214,0.0607687134214,0.0607687134214,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.1901870634
 05/30  08:00:00,0.851865259869,2.99357498215,0.0,1.8116378018,0.0,0.049880339514,0.049880339514,0.049880339514,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15693275355
 05/30  09:00:00,0.772398140451,2.24858819542,0.0,1.17160043961,0.0,0.0322580085514,0.0322580085514,0.0322580085514,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05570696663
 05/30  10:00:00,0.766445918436,1.56734936429,0.0,0.609174459328,0.0,0.0167725738689,0.0167725738689,0.0167725738689,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.936393626854
 05/30  11:00:00,0.771573144759,1.09100021248,0.0,0.239296803538,0.0,0.0065886270386,0.0065886270386,0.0065886270386,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.82991545765
 05/30  12:00:00,0.749997643778,0.768195919164,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.746774993085
 05/30  13:00:00,0.728297590671,0.71951780944,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.697356159749
 05/30  14:00:00,0.721335648463,0.671377414778,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.647967879362
 05/30  15:00:00,0.748779364508,0.6789171599,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.654206353273
 05/30  16:00:00,0.865136356227,0.742804385012,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.713575831671
 05/30  17:00:00,1.05785197644,0.876048798578,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.840540777499
 05/30  18:00:00,1.15523177156,0.996221343283,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.957670349527
 05/30  19:00:00,1.21902675139,1.01635549373,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.976563287432
 05/30  20:00:00,1.43112421294,0.948335890487,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.907175681124
 05/30  21:00:00,1.56478306217,0.862658741987,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.822459471364
 05/30  22:00:00,1.28350176135,0.722219333896,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.687432016871
 05/30  23:00:00,0.983286971046,0.571486326023,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.541256794828
 05/30  24:00:00,0.672484677463,0.411386195187,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386381768391
 05/31  01:00:00,0.55167285309,0.338825105649,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315802615004
 05/31  02:00:00,0.504792903934,0.613440134778,0.0,0.293964229346,0.0,0.00809380084152,0.00809380084152,0.00809380084152,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296720342214
 05/31  03:00:00,0.509957908558,1.24655738708,0.0,0.921837865311,0.0,0.0253812244659,0.0253812244659,0.0253812244659,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302284271468
 05/31  04:00:00,0.520556548102,1.77598757118,0.0,1.39627902355,0.0,0.0384441479867,0.0384441479867,0.0384441479867,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358120791911
 05/31  05:00:00,0.581353260686,2.30838698383,0.0,1.68089113512,0.0,0.0462804543062,0.0462804543062,0.0462804543062,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.603405648354
 05/31  06:00:00,0.723037810516,2.79392172061,0.0,1.704570732,0.0,0.0469324313907,0.0469324313907,0.0469324313907,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06151713108
 05/31  07:00:00,0.918316805029,2.98157182409,0.0,1.76423089085,0.0,0.0485750715342,0.0485750715342,0.0485750715342,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18776537424
 05/31  08:00:00,0.851659153067,2.98378008518,0.0,1.80415206941,0.0,0.0496742327122,0.0496742327122,0.0496742327122,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15462358897
 05/31  09:00:00,0.788714368679,2.83905147939,0.0,1.76420057282,0.0,0.0485742367792,0.0485742367792,0.0485742367792,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05357011739
 05/31  10:00:00,0.786164380899,2.28064980674,0.0,1.32534263981,0.0,0.0364910363321,0.0364910363321,0.0364910363321,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.933525888821
 05/31  11:00:00,0.786829906028,1.64213246007,0.0,0.793417439397,0.0,0.0218453883078,0.0218453883078,0.0218453883078,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.826927069378
 05/31  12:00:00,0.763459749827,1.25480968906,0.0,0.488939338594,0.0,0.0134621060493,0.0134621060493,0.0134621060493,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.744449424383
 05/31  13:00:00,0.736485530338,1.01480799066,0.0,0.297383321041,0.0,0.00818793966684,0.00818793966684,0.00818793966684,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.695263019927
 05/31  14:00:00,0.722588047824,0.715422702082,0.0,0.045486739807,0.0,0.00125239936079,0.00125239936079,0.00125239936079,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.64652642686
 05/31  15:00:00,0.748779364508,0.677815529341,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.653104722715
 05/31  16:00:00,0.865136356227,0.741695252195,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.712466698854
 05/31  17:00:00,1.05785197644,0.874621553005,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.839113531925
 05/31  18:00:00,1.15523177156,0.994702632014,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.956151638258
 05/31  19:00:00,1.21902675139,1.01517545358,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.975383247281
 05/31  20:00:00,1.43112421294,0.947469484563,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.906309275201
 05/31  21:00:00,1.56478306217,0.8622161707,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.822016900078
 05/31  22:00:00,1.2842726735,0.749957275438,0.0,0.0279992798835,0.0,0.000770912146648,0.000770912146648,0.000770912146648,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.68717067853
 05/31  23:00:00,0.995550497769,1.01702317651,0.0,0.445407325039,0.0,0.0122635267231,0.0122635267231,0.0122635267231,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.541386320271
 05/31  24:00:00,0.699923475389,1.40811042093,0.0,0.996568268037,0.0,0.0274387979259,0.0274387979259,0.0274387979259,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.386537726092
 06/01  01:00:00,0.548755724241,1.72631716789,0.0,1.39076695869,0.0,0.0382923827352,0.0382923827352,0.0382923827352,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.315345871404
 06/01  02:00:00,0.501610006844,2.00563947523,0.0,1.69016079424,0.0,0.0465356784706,0.0465356784706,0.0465356784706,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.295508596386
 06/01  03:00:00,0.496140426922,2.23231763707,0.0,1.9117503385,0.0,0.0526367664968,0.0526367664968,0.0526367664968,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.300878317802
 06/01  04:00:00,0.498898831778,2.44026407407,0.0,2.06486308542,0.0,0.0568524633612,0.0568524633612,0.0568524633612,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.356455761759
 06/01  05:00:00,0.548165200907,2.7429418014,0.0,2.12067960759,0.0,0.0583892755613,0.0583892755613,0.0583892755613,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.60112084325
 06/01  06:00:00,0.673505649358,3.17671842348,0.0,2.09429880554,0.0,0.0576629254258,0.0576629254258,0.0576629254258,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05799286637
 06/01  07:00:00,0.843237033926,3.12060756733,0.0,1.91077214875,0.0,0.0526098337199,0.0526098337199,0.0526098337199,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.18388016493
 06/01  08:00:00,0.786408440752,3.08522309085,0.0,1.91222016033,0.0,0.0526497022351,0.0526497022351,0.0526497022351,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.15105926278
 06/01  09:00:00,0.743661232919,2.98190500927,0.0,1.91283327762,0.0,0.052666583368,0.052666583368,0.052666583368,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.05039589594
 06/01  10:00:00,0.758176072713,2.87048988668,0.0,1.92036481769,0.0,0.0528739514056,0.0528739514056,0.0528739514056,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.931010008539
 06/01  11:00:00,0.747918571213,2.01682888265,0.0,1.17365011214,0.0,0.0323144427688,0.0323144427688,0.0323144427688,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.824057853727
 06/01  12:00:00,0.721738082831,1.53809821728,0.0,0.777864621657,0.0,0.0214171681478,0.0214171681478,0.0214171681478,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.741434776985
 06/01  13:00:00,0.695522697711,1.32083426901,0.0,0.608304465682,0.0,0.0167486200862,0.0167486200862,0.0167486200862,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.693080932075
 06/01  14:00:00,0.6839388621,1.17554876445,0.0,0.51063587287,0.0,0.0140594829062,0.0140594829062,0.0140594829062,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.644368886657
 06/01  15:00:00,0.708034499874,1.06320713522,0.0,0.390820864204,0.0,0.0107605821518,0.0107605821518,0.0107605821518,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.650700281782
 06/01  16:00:00,0.79642692831,0.735219504531,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.70956878003
 06/01  17:00:00,0.968838077881,0.867116906725,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.835955375886
 06/01  18:00:00,1.04896200105,0.98635972478,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.952527707555
 06/01  19:00:00,1.08796592181,1.00649413644,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.971572841873
 06/01  20:00:00,1.26935379664,0.938826798224,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.902704956049
 06/01  21:00:00,1.4431989642,0.854194000341,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.818915469657
 06/01  22:00:00,1.23144156064,1.15798295133,0.0,0.44272852165,0.0,0.0121897704665,0.0121897704665,0.0121897704665,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.684725382456
 06/01  23:00:00,0.952023518487,1.47737653049,0.0,0.911806304734,0.0,0.0251050226518,0.0251050226518,0.0251050226518,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.539041051789
 06/01  24:00:00,0.665384404095,1.81947754481,0.0,1.41292873227,0.0,0.0389025691586,0.0389025691586,0.0389025691586,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.384605144796
 06/02  01:00:00,0.559980997317,2.13175592039,0.0,1.798465247,0.0,0.0495176558112,0.0495176558112,0.0495176558112,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.313086335596
 06/02  02:00:00,0.515186777742,2.49656638249,0.0,2.18326472306,0.0,0.0601124493685,0.0601124493685,0.0601124493685,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.29333157483
 06/02  03:00:00,0.513012037708,2.84261466338,0.0,2.5245217866,0.0,0.069508377282,0.069508377282,0.069508377282,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.298403896013
 06/02  04:00:00,0.515993122158,3.05834749146,0.0,2.68572218437,0.0,0.0739467537404,0.0739467537404,0.0739467537404,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.353680080199
 06/02  05:00:00,0.567754532206,3.4507882846,0.0,2.83215778595,0.0,0.0779786068605,0.0779786068605,0.0779786068605,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.597489148086
 06/02  06:00:00,0.6901220035,3.77538005011,0.0,2.69779941487,0.0,0.074279279567,0.074279279567,0.074279279567,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05315388367
 06/02  07:00:00,0.86087008923,3.75561169165,0.0,2.55119901555,0.0,0.0702428890239,0.0702428890239,0.0702428890239,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.17845742244
 06/02  08:00:00,0.80321052294,3.6899043233,0.0,2.52246635229,0.0,0.0694517844238,0.0694517844238,0.0694517844238,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14549430327
 06/02  09:00:00,0.758105609737,3.5013308289,0.0,2.43744837291,0.0,0.0671109601862,0.0671109601862,0.0671109601862,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04520662027
 06/02  10:00:00,0.766134409314,3.15460849577,0.0,2.20940902961,0.0,0.0608322880061,0.0608322880061,0.0608322880061,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.926084405713
 06/02  11:00:00,0.757535785833,2.36198870918,0.0,1.52294423733,0.0,0.0419316573893,0.0419316573893,0.0419316573893,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.819923555069
 06/02  12:00:00,0.730520718131,1.85339772297,0.0,1.09684709578,0.0,0.0301998034474,0.0301998034474,0.0301998034474,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.737751808549
 06/02  13:00:00,0.695412646348,1.31265426243,0.0,0.604307435763,0.0,0.0166385687231,0.0166385687231,0.0166385687231,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.688897955418
 06/02  14:00:00,0.672845257225,0.768671320106,0.0,0.107719731022,0.0,0.00296587803059,0.00296587803059,0.00296587803059,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.640407584164
 06/02  15:00:00,0.697273917722,0.668601846546,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.646915857315
 06/02  16:00:00,0.79642692831,0.731427096326,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.705776371824
 06/02  17:00:00,0.968838077881,0.862638099005,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.831476568166
 06/02  18:00:00,1.04896200105,0.981385628358,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.947553611133
 06/02  19:00:00,1.08796592181,1.00119596301,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.966274668439
 06/02  20:00:00,1.26935379664,0.933554606169,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.897432763993
 06/02  21:00:00,1.4431989642,0.84895474073,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.813676210045
 06/02  22:00:00,1.21925179017,0.710326664378,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.679797617158
 06/02  23:00:00,0.926918495836,0.561595991344,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.535066817373
 06/02  24:00:00,0.626481834936,0.403783895968,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.381840228227
 06/03  01:00:00,0.519555161837,0.525927724518,0.0,0.186857336365,0.0,0.00514479625524,0.00514479625524,0.00514479625524,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.318866050361
 06/03  02:00:00,0.479726777885,1.11838599294,0.0,0.800529659313,0.0,0.0220412110842,0.0220412110842,0.0220412110842,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.297886249022
 06/03  03:00:00,0.480794973079,1.62763005037,0.0,1.30481737902,0.0,0.0359259084816,0.0359259084816,0.0359259084816,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.303123690572
 06/03  04:00:00,0.493671323341,2.16088627101,0.0,1.77798616114,0.0,0.0489537993082,0.0489537993082,0.0489537993082,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.36395488299
 06/03  05:00:00,0.552092839948,2.76403319854,0.0,2.11453963698,0.0,0.0582202220021,0.0582202220021,0.0582202220021,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.628352210999
 06/03  06:00:00,0.688259065277,3.39359314692,0.0,2.24422293317,0.0,0.0617908291273,0.0617908291273,0.0617908291273,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.12494346218
 06/03  07:00:00,0.866613863322,3.28287349149,0.0,1.99123721107,0.0,0.0548253011955,0.0548253011955,0.0548253011955,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26568102677
 06/03  08:00:00,0.81779484196,3.13278969521,0.0,1.87405182362,0.0,0.051598802551,0.051598802551,0.051598802551,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23679420384
 06/03  09:00:00,0.77543980898,2.5793252517,0.0,1.431507402,0.0,0.0394141009629,0.0394141009629,0.0394141009629,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12914201399
 06/03  10:00:00,0.776396547854,1.75027390532,0.0,0.73286559955,0.0,0.0201781972574,0.0201781972574,0.0201781972574,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.998293245316
 06/03  11:00:00,0.775213230036,1.15783101146,0.0,0.258608521647,0.0,0.00712034207286,0.00712034207286,0.00712034207286,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.880101573037
 06/03  12:00:00,0.748131420774,0.808728379264,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.789929560622
 06/03  13:00:00,0.722362110139,0.753255958202,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.733807086953
 06/03  14:00:00,0.709004951369,0.701217026533,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.680673021612
 06/03  15:00:00,0.734332890577,0.708043414669,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.686357425439
 06/03  16:00:00,0.832344847558,0.780243079925,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.754592355423
 06/03  17:00:00,1.0041900081,0.921445589841,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.890284059003
 06/03  18:00:00,1.08327231659,1.0584529912,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02462097397
 06/03  19:00:00,1.122210676,1.08797976661,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05305847205
 06/03  20:00:00,1.30420916697,1.01606576266,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.979943920481
 06/03  21:00:00,1.47880582167,0.917532486238,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.882253955553
 06/03  22:00:00,1.2475450021,0.763637751699,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.733108704478
 06/03  23:00:00,0.942453341171,0.593848158013,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.567318984042
 06/03  24:00:00,0.633055518013,0.413856768536,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.391913100795
 06/04  01:00:00,0.514410365581,0.335961439151,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.315757101358
 06/04  02:00:00,0.4576855668,0.314920816429,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.294950731829
 06/04  03:00:00,0.444869064598,0.320626613607,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.300937632837
 06/04  04:00:00,0.445726117348,0.417874189465,0.0,0.036631783083,0.0,0.0010085933156,0.0010085933156,0.0010085933156,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.362297179496
 06/04  05:00:00,0.50125485536,0.915509403071,0.0,0.268120475773,0.0,0.00738223741462,0.00738223741462,0.00738223741462,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.626247576738
 06/04  06:00:00,0.633157248295,1.38866493674,0.0,0.242942758125,0.0,0.00668901214452,0.00668901214452,0.00668901214452,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.12129542704
 06/04  07:00:00,0.823196627599,1.70227108924,0.0,0.414337249063,0.0,0.0114080654731,0.0114080654731,0.0114080654731,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26197858653
 06/04  08:00:00,0.77725528338,1.6570724939,0.0,0.401668164903,0.0,0.0110592439711,0.0110592439711,0.0110592439711,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23346066126
 06/04  09:00:00,0.745564496929,1.49131145053,0.0,0.3464457288,0.0,0.00953878891162,0.00953878891162,0.00953878891162,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12618988601
 06/04  10:00:00,0.767658055641,1.43037297899,0.0,0.415486388047,0.0,0.011439705044,0.011439705044,0.011439705044,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.995771530493
 06/04  11:00:00,0.78193266701,1.3994687358,0.0,0.502656299742,0.0,0.0138397790469,0.0138397790469,0.0138397790469,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.87769151928
 06/04  12:00:00,0.7638234477,1.37599138241,0.0,0.569929343754,0.0,0.0156920269257,0.0156920269257,0.0156920269257,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.787263220013
 06/04  13:00:00,0.736821702719,1.27588173946,0.0,0.525167726823,0.0,0.0144595925795,0.0144595925795,0.0144595925795,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.731265141391
 06/04  14:00:00,0.71800689016,1.02510148324,0.0,0.326947505995,0.0,0.00900193879044,0.00900193879044,0.00900193879044,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.677609972322
 06/04  15:00:00,0.734332890577,0.705094183892,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.683408194661
 06/04  16:00:00,0.832344847558,0.777341137561,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.751690413059
 06/04  17:00:00,1.0041900081,0.918447729544,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.887286198705
 06/04  18:00:00,1.08327231659,1.05506407473,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.0212320575
 06/04  19:00:00,1.122210676,1.08459036822,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.04966907365
 06/04  20:00:00,1.30420916697,1.01297733594,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.976855493761
 06/04  21:00:00,1.47880582167,0.914824891946,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.879546361261
 06/04  22:00:00,1.2475450021,0.7613695277,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.730840480479
 06/04  23:00:00,0.942453341171,0.591912924768,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.565383750797
 06/04  24:00:00,0.633055518013,0.412426841023,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.390483173281
 06/05  01:00:00,0.510463341506,0.327412399814,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307208062021
 06/05  02:00:00,0.455074328373,0.308156342592,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.288186257991
 06/05  03:00:00,0.443503660426,0.313231176772,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.293542196002
 06/05  04:00:00,0.442046368417,0.367851532376,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.34890630549
 06/05  05:00:00,0.489775925345,0.611843335759,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.590701985199
 06/05  06:00:00,0.615842723933,1.06613680525,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.04171005367
 06/05  07:00:00,0.790627200206,1.19181957262,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16586431897
 06/05  08:00:00,0.733758738517,1.15499116019,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.13304749245
 06/05  09:00:00,0.690994649551,1.05220660004,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.03353076432
 06/05  10:00:00,0.705302121308,0.934923094225,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.915808033775
 06/05  11:00:00,0.715604128444,0.829714353357,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.810593436576
 06/05  12:00:00,0.700320914683,0.747417957004,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.728619138362
 06/05  13:00:00,0.678774077625,0.699209839926,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.679760968677
 06/05  14:00:00,0.669879379194,0.651602561171,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.63105855625
 06/05  15:00:00,0.697273917722,0.658579121843,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.636893132612
 06/05  16:00:00,0.816249901374,0.720767549876,0.0,0.0,0.0151602476457,0.00466272541767,0.0198229730634,0.00466272541767,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.695116825375
 06/05  17:00:00,1.34836354459,0.850527174621,0.0,0.0,0.291626190527,0.0878992761793,0.379525466707,0.0878992761793,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.819365643782
 06/05  18:00:00,1.37538637456,0.968083338637,0.0,0.0,0.24802349859,0.0784008749256,0.326424373515,0.0784008749256,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.934251321411
 06/05  19:00:00,1.41411995248,0.987831647718,0.0,0.0,0.24643231222,0.0797217184516,0.326154030672,0.0797217184516,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.952910353151
 06/05  20:00:00,1.58062499903,0.920651033258,0.0,0.0,0.233915279571,0.0773559228184,0.311271202389,0.0773559228184,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.884529191082
 06/05  21:00:00,1.74131888851,0.836521358182,0.0,0.0,0.224020032208,0.0740998920926,0.298119924301,0.0740998920926,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.801242827498
 06/05  22:00:00,1.40785701348,0.699148472948,0.0,0.0,0.140994061863,0.0476111614423,0.188605223305,0.0476111614423,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.668619425728
 06/05  23:00:00,0.999645155053,0.551766850408,0.0,0.0,0.0543766698129,0.0183499894041,0.0727266592169,0.0183499894041,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.525237676437
 06/05  24:00:00,0.626481834936,0.395197086753,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.373253419011
 06/06  01:00:00,0.510463341506,0.324198048648,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.303993710856
 06/06  02:00:00,0.455074328373,0.305282017312,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.285311932711
 06/06  03:00:00,0.443503660426,0.310395190571,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.2907062098
 06/06  04:00:00,0.442046368417,0.364659765018,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.345714538131
 06/06  05:00:00,0.489775925345,0.607775264002,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.586633913442
 06/06  06:00:00,0.615842723933,1.06070975065,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03628299908
 06/06  07:00:00,0.790627200206,1.18593888967,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15998363602
 06/06  08:00:00,0.733758738517,1.14935467439,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12741100665
 06/06  09:00:00,0.690994649551,1.04687596962,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0282001339
 06/06  10:00:00,0.705302121308,0.929872337042,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.910757276591
 06/06  11:00:00,0.715604128444,0.825209653202,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.806088736421
 06/06  12:00:00,0.700320914683,0.743091154594,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.724292335952
 06/06  13:00:00,0.678774077625,0.695213528659,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.67576465741
 06/06  14:00:00,0.669879379194,0.648093864857,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.627549859937
 06/06  15:00:00,0.697273917722,0.655360610906,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.633674621675
 06/06  16:00:00,0.852474640893,0.71706114966,0.0,0.0,0.0423989335466,0.0136487790362,0.0560477125828,0.0136487790362,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.691410425158
 06/06  17:00:00,1.23554079263,0.846762367236,0.0,0.0,0.201070082346,0.0656326324051,0.266702714751,0.0656326324051,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.815600836398
 06/06  18:00:00,1.30726078021,0.964087804113,0.0,0.0,0.193697816001,0.0646009631613,0.258298779162,0.0646009631613,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.930255786888
 06/06  19:00:00,1.2664027554,0.983879554009,0.0,0.0,0.132390311022,0.0460465225733,0.178436833596,0.0460465225733,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.948958259442
 06/06  20:00:00,1.39389433362,0.917108313819,0.0,0.0,0.091932946745,0.0326075902326,0.124540536978,0.0326075902326,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.880986471644
 06/06  21:00:00,1.54880273034,0.833346834792,0.0,0.0,0.0779487515454,0.0276550145899,0.105603766135,0.0276550145899,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.798068304107
 06/06  22:00:00,1.21925179017,0.696478833791,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.66594978657
 06/06  23:00:00,0.926918495836,0.549628854751,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.52309968078
 06/06  24:00:00,0.626481834936,0.393617305192,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.371673637451
 06/07  01:00:00,0.510463341506,0.322951049357,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.302746711565
 06/07  02:00:00,0.455074328373,0.303978220715,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.284008136114
 06/07  03:00:00,0.443503660426,0.309283661871,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.2895946811
 06/07  04:00:00,0.442046368417,0.363532913638,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.344587686751
 06/07  05:00:00,0.489775925345,0.606183577707,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.585042227148
 06/07  06:00:00,0.615842723933,1.05773269627,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03330594469
 06/07  07:00:00,0.790627200206,1.18232522082,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15636996717
 06/07  08:00:00,0.733758738517,1.14550931398,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12356564624
 06/07  09:00:00,0.690994649551,1.04338835489,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02471251918
 06/07  10:00:00,0.705302121308,0.926612500881,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.90749744043
 06/07  11:00:00,0.715604128444,0.822024701621,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.80290378484
 06/07  12:00:00,0.700320914683,0.740235334619,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.721436515977
 06/07  13:00:00,0.678774077625,0.692389118459,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.672940247211
 06/07  14:00:00,0.695530216967,0.645189782169,0.0,0.0,0.0195668823631,0.00608395540976,0.0256508377729,0.00608395540976,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.624645777249
 06/07  15:00:00,0.990800045464,0.65213093708,0.0,0.0,0.225099065908,0.0684270618334,0.293526127742,0.0684270618334,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.630444947849
 06/07  16:00:00,1.35470256732,0.71371891037,0.0,0.0,0.430546273731,0.127729365276,0.558275639006,0.127729365276,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.688068185868
 06/07  17:00:00,1.74076021214,0.842815696549,0.0,0.0,0.598695569078,0.173226565179,0.771922134257,0.173226565179,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.81165416571
 06/07  18:00:00,1.89262263871,0.959452090531,0.0,0.0,0.650890461277,0.192770176383,0.84366063766,0.192770176383,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.925620073306
 06/07  19:00:00,1.97678900955,0.978971074967,0.0,0.0,0.685903246425,0.202919841322,0.888823087747,0.202919841322,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.9440497804
 06/07  20:00:00,1.92152761406,0.912751833089,0.0,0.0,0.489828093368,0.162345724048,0.652173817416,0.162345724048,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.876629990914
 06/07  21:00:00,2.04811746655,0.829383729869,0.0,0.0,0.454451783924,0.150466718421,0.604918502345,0.150466718421,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.794105199185
 06/07  22:00:00,1.62395294145,0.693057135415,0.0,0.0,0.300977163597,0.103723987682,0.404701151279,0.103723987682,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.662528088194
 06/07  23:00:00,1.14626695754,0.546839458147,0.0,0.0,0.162366861995,0.0569815997105,0.219348461705,0.0569815997105,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.520310284176
 06/07  24:00:00,0.694746939379,0.391238419844,0.0,0.0,0.0505443838559,0.0177207205864,0.0682651044423,0.0177207205864,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.369294752103
 06/08  01:00:00,0.510463341506,0.320584863867,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300380526074
 06/08  02:00:00,0.455074328373,0.301650888884,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281680804283
 06/08  03:00:00,0.443503660426,0.306860492413,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287171511642
 06/08  04:00:00,0.442046368417,0.360775370513,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.341830143626
 06/08  05:00:00,0.489775925345,0.602408063951,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.581266713392
 06/08  06:00:00,0.615842723933,1.05233056614,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.02790381457
 06/08  07:00:00,0.790627200206,1.1765945546,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15063930095
 06/08  08:00:00,0.733758738517,1.13977736632,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11783369857
 06/08  09:00:00,0.690994649551,1.03786285079,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01918701507
 06/08  10:00:00,0.87528478044,0.921567359056,0.0,0.0,0.130521102247,0.0394615568857,0.169982659132,0.0394615568857,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.902452298606
 06/08  11:00:00,0.939211566729,0.817329479959,0.0,0.0,0.172583625113,0.0510238131717,0.223607438284,0.0510238131717,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.798208563179
 06/08  12:00:00,1.07680174813,0.735876340311,0.0,0.0,0.289734341084,0.0867464923643,0.376480833448,0.0867464923643,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.71707752167
 06/08  13:00:00,1.09922060467,0.688357764877,0.0,0.0,0.322502676855,0.0979438501915,0.420446527046,0.0979438501915,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.668908893628
 06/08  14:00:00,1.20730372698,0.641641190959,0.0,0.0,0.410180336689,0.1272440111,0.537424347789,0.1272440111,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.621097186038
 06/08  15:00:00,1.22121497891,0.648898282407,0.0,0.0,0.39770444596,0.126236615224,0.523941061184,0.126236615224,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.627212293177
 06/08  16:00:00,1.49758963714,0.710277658005,0.0,0.0,0.538152262092,0.163010446734,0.701162708826,0.163010446734,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.684626933503
 06/08  17:00:00,1.8897040338,0.839169874134,0.0,0.0,0.703663044345,0.217202911579,0.920865955924,0.217202911579,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.808008343295
 06/08  18:00:00,1.81762882194,0.955876402432,0.0,0.0,0.583566249367,0.185100571527,0.768666820894,0.185100571527,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.922044385207
 06/08  19:00:00,1.74796387078,0.975573288314,0.0,0.0,0.498381333746,0.161616615225,0.659997948971,0.161616615225,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.940651993747
 06/08  20:00:00,1.80738181428,0.909325588336,0.0,0.0,0.402004486321,0.13602353132,0.53802801764,0.13602353132,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.873203746161
 06/08  21:00:00,1.76581349948,0.826762183105,0.0,0.0,0.235512371976,0.0871021632956,0.322614535272,0.0871021632956,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.791483652421
 06/08  22:00:00,1.40627958187,0.690914776377,0.0,0.0,0.136559516878,0.0504682748232,0.187027791701,0.0504682748232,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.660385729156
 06/08  23:00:00,0.941951789693,0.545120808025,0.0,0.0,0.0109431486723,0.00409014518488,0.0150332938572,0.00409014518488,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.518591634054
 06/08  24:00:00,0.626481834936,0.390228388277,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.368284720535
 06/09  01:00:00,0.510463341506,0.319842410217,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299638072424
 06/09  02:00:00,0.455074328373,0.301037933223,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281067848622
 06/09  03:00:00,0.443503660426,0.306309621399,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286620640628
 06/09  04:00:00,0.442046368417,0.360164042539,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.341218815653
 06/09  05:00:00,0.489775925345,0.601009507846,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.579868157286
 06/09  06:00:00,0.615842723933,1.04950285317,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.02507610159
 06/09  07:00:00,0.790627200206,1.17340874657,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.14745349292
 06/09  08:00:00,0.733758738517,1.13679819238,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11485452464
 06/09  09:00:00,0.690994649551,1.03502667364,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.01635083792
 06/09  10:00:00,0.705302121308,0.919101795288,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.899986734838
 06/09  11:00:00,0.715604128444,0.815266891979,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.796145975198
 06/09  12:00:00,0.700320914683,0.733892989664,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.715094171023
 06/09  13:00:00,0.75222201263,0.686351844378,0.0,0.0,0.0563955604004,0.017052374605,0.0734479350054,0.017052374605,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.666902973129
 06/09  14:00:00,1.03985326769,0.639647001757,0.0,0.0,0.284812623687,0.0851612648045,0.369973888492,0.0851612648045,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.619102996836
 06/09  15:00:00,1.36992787903,0.646755634182,0.0,0.0,0.518852904384,0.153801056925,0.672653961309,0.153801056925,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.625069644952
 06/09  16:00:00,1.46200165988,0.708139390955,0.0,0.0,0.504606922057,0.160967809514,0.665574731571,0.160967809514,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.682488666453
 06/09  17:00:00,1.57119284824,0.837120989307,0.0,0.0,0.447722886576,0.154631883784,0.602354770359,0.154631883784,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.805959458469
 06/09  18:00:00,1.43798331925,0.954008638886,0.0,0.0,0.283658757027,0.105362561172,0.389021318199,0.105362561172,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.92017662166
 06/09  19:00:00,1.33880017141,0.973854647072,0.0,0.0,0.182251088449,0.0685831611567,0.250834249606,0.0685831611567,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.938933352505
 06/09  20:00:00,1.42756920096,0.907731729061,0.0,0.0,0.114579701915,0.0436357024033,0.158215404318,0.0436357024033,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.871609886886
 06/09  21:00:00,1.5474058132,0.824704921983,0.0,0.0,0.0756735693035,0.0285332796931,0.104206848997,0.0285332796931,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.789426391298
 06/09  22:00:00,1.22219162223,0.689053430511,0.0,0.0,0.00214524808696,0.000794583972108,0.00293983205907,0.000794583972108,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.65852438329
 06/09  23:00:00,0.926918495836,0.54346317979,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.516934005819
 06/09  24:00:00,0.626481834936,0.388972735243,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367029067501
 06/10  01:00:00,0.514410365581,0.325885722281,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.305681384488
 06/10  02:00:00,0.4576855668,0.305389358599,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.285419273999
 06/10  03:00:00,0.444869064598,0.310950210215,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.291261229445
 06/10  04:00:00,0.444717524033,0.370578438876,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.35163321199
 06/10  05:00:00,0.493872617946,0.631742421416,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.610601070857
 06/10  06:00:00,0.62646823615,1.12074487011,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09631811853
 06/10  07:00:00,0.811788562126,1.26039110559,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23443585194
 06/10  08:00:00,0.766196039409,1.22820540244,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.2062617347
 06/10  09:00:00,0.736025708017,1.11960362404,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.10092778832
 06/10  10:00:00,0.756218350597,0.992177358495,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.973062298045
 06/10  11:00:00,0.768092887963,0.87638061136,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.85725969458
