Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/10  12:00:00,0.748131420774,0.787417777051,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.768618958409
 06/10  13:00:00,0.722362110139,0.733404544144,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.713955672895
 06/10  14:00:00,0.709004951369,0.682525662807,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.661981657886
 06/10  15:00:00,0.734332890577,0.689347461215,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.667661471985
 06/10  16:00:00,0.832344847558,0.759893638888,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.734242914386
 06/10  17:00:00,1.0041900081,0.898509679901,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.867348149062
 06/10  18:00:00,1.08327231659,1.03266960453,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.998837587307
 06/10  19:00:00,1.122210676,1.06148284536,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02656155079
 06/10  20:00:00,1.30420916697,0.991163851604,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.955042009429
 06/10  21:00:00,1.47880582167,0.89475289,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.859474359315
 06/10  22:00:00,1.2475450021,0.744304447797,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.713775400576
 06/10  23:00:00,0.942453341171,0.578302818874,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.551773644903
 06/10  24:00:00,0.633055518013,0.402368200643,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.380424532902
 06/11  01:00:00,0.514410365581,0.326228470624,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.306024132832
 06/11  02:00:00,0.4576855668,0.305672181182,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.285702096581
 06/11  03:00:00,0.444869064598,0.31110500536,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.291416024589
 06/11  04:00:00,0.444717524033,0.37019757718,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.351252350293
 06/11  05:00:00,0.493872617946,0.630420777296,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.609279426736
 06/11  06:00:00,0.62646823615,1.11786166456,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09343491299
 06/11  07:00:00,0.811788562126,1.25719683672,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23124158307
 06/11  08:00:00,0.766196039409,1.2249766327,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20303296496
 06/11  09:00:00,0.736025708017,1.1165978948,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.09792205909
 06/11  10:00:00,0.756218350597,0.989562117211,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.97044705676
 06/11  11:00:00,0.768092887963,0.874037355465,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.854916438685
 06/11  12:00:00,0.748131420774,0.785254978768,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.766456160126
 06/11  13:00:00,0.722362110139,0.731109168541,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.711660297292
 06/11  14:00:00,0.709004951369,0.680460465749,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.659916460829
 06/11  15:00:00,0.734332890577,0.687380424947,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.665694435716
 06/11  16:00:00,0.832344847558,0.757539833895,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.731889109393
 06/11  17:00:00,1.0041900081,0.895729229147,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.864567698308
 06/11  18:00:00,1.08327231659,1.02958920017,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.995757182945
 06/11  19:00:00,1.122210676,1.05864065004,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02371935548
 06/11  20:00:00,1.30420916697,0.988449224012,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.952327381837
 06/11  21:00:00,1.47880582167,0.892258321139,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.856979790454
 06/11  22:00:00,1.2475450021,0.742399346426,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.711870299205
 06/11  23:00:00,0.942453341171,0.5768874302,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.550358256229
 06/11  24:00:00,0.633055518013,0.401482983238,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.379539315496
 06/12  01:00:00,0.510463341506,0.31869206982,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298487732028
 06/12  02:00:00,0.455074328373,0.300129262729,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280159178128
 06/12  03:00:00,0.443503660426,0.305352378888,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285663398118
 06/12  04:00:00,0.442046368417,0.358613170183,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339667943296
 06/12  05:00:00,0.489775925345,0.5969739932,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.57583264264
 06/12  06:00:00,0.615842723933,1.0413226977,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01689594612
 06/12  07:00:00,0.790627200206,1.16401038421,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13805513056
 06/12  08:00:00,0.733758738517,1.12790632315,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10596265541
 06/12  09:00:00,0.690994649551,1.02733613457,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00866029885
 06/12  10:00:00,0.705302121308,0.91282528474,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.893710224289
 06/12  11:00:00,0.715604128444,0.810170683794,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.791049767014
 06/12  12:00:00,0.700320914683,0.729649838556,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.710851019914
 06/12  13:00:00,0.678774077625,0.682970812484,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.663521941235
 06/12  14:00:00,0.669879379194,0.6367772901,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.61623328518
 06/12  15:00:00,0.697273917722,0.643556653115,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621870663885
 06/12  16:00:00,0.79642692831,0.704485104067,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.678834379566
 06/12  17:00:00,0.992381417037,0.831837865256,0.0,0.0,0.017497555509,0.00604578364743,0.0235433391564,0.00604578364743,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.800676334417
 06/12  18:00:00,1.11325812428,0.947139108913,0.0,0.0,0.0473881196295,0.0169080036026,0.0642961232321,0.0169080036026,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.913307091688
 06/12  19:00:00,1.15223683917,0.966727419715,0.0,0.0,0.0469288872087,0.0173420301538,0.0642709173625,0.0173420301538,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.931806125148
 06/12  20:00:00,1.31737829248,0.901053415976,0.0,0.0,0.035043950692,0.0129805451468,0.0480244958389,0.0129805451468,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.864931573801
 06/12  21:00:00,1.4431989642,0.81890883107,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783630300385
 06/12  22:00:00,1.21925179017,0.684615327563,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654086280342
 06/12  23:00:00,0.926918495836,0.54074511329,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514215939319
 06/12  24:00:00,0.626481834936,0.387641564929,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.365697897187
 06/13  01:00:00,0.510463341506,0.318327190003,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.29812285221
 06/13  02:00:00,0.455074328373,0.299796333252,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.279826248652
 06/13  03:00:00,0.443503660426,0.305109982506,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285421001735
 06/13  04:00:00,0.442046368417,0.358164743024,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339219516137
 06/13  05:00:00,0.489775925345,0.595979118678,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574837768119
 06/13  06:00:00,0.615842723933,1.03882759645,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01440084488
 06/13  07:00:00,0.790627200206,1.16112932215,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1351740685
 06/13  08:00:00,0.733758738517,1.12485215641,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10290848867
 06/13  09:00:00,0.690994649551,1.02450409753,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00582826182
 06/13  10:00:00,0.705302121308,0.910355276297,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.891240215846
 06/13  11:00:00,0.715604128444,0.808170948429,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.789050031649
 06/13  12:00:00,0.700320914683,0.7281524324,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.709353613759
 06/13  13:00:00,0.678774077625,0.68172299411,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.662274122861
 06/13  14:00:00,0.669879379194,0.636184305701,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.61564030078
 06/13  15:00:00,0.697273917722,0.643662910564,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621976921333
 06/13  16:00:00,0.79642692831,0.704101772056,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.678451047554
 06/13  17:00:00,0.968838077881,0.830859849871,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.799698319032
 06/13  18:00:00,1.04896200105,0.945831734606,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.91199971738
 06/13  19:00:00,1.08796592181,0.965329156774,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.930407862207
 06/13  20:00:00,1.26935379664,0.900146489646,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.864024647471
 06/13  21:00:00,1.4431989642,0.818630929406,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783352398722
 06/13  22:00:00,1.21925179017,0.685108575518,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654579528297
 06/13  23:00:00,0.926918495836,0.541800585075,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.515271411104
 06/13  24:00:00,0.626481834936,0.389032174766,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367088507024
 06/14  01:00:00,0.510463341506,0.31979280682,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299588469027
 06/14  02:00:00,0.466658631114,0.717800301256,0.0,0.416188966721,0.0,0.0115843027407,0.0115843027407,0.0115843027407,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281641249934
 06/14  03:00:00,0.468454236199,1.21234076734,0.0,0.905851529939,0.0,0.0249505757738,0.0249505757738,0.0249505757738,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28680025663
 06/14  04:00:00,0.477143012667,1.63379924453,0.0,1.27469877026,0.0,0.0350966442495,0.0350966442495,0.0350966442495,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340155247382
 06/14  05:00:00,0.531210263813,2.10016803859,0.0,1.50488177489,0.0,0.0414343384673,0.0414343384673,0.0414343384673,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574144913143
 06/14  06:00:00,0.656270206587,2.50479887774,0.0,1.46831309734,0.0,0.0404274826541,0.0404274826541,0.0404274826541,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01205902883
 06/14  07:00:00,0.826406997712,2.45744936091,0.0,1.29951067563,0.0,0.0357797975058,0.0357797975058,0.0357797975058,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13198343163
 06/14  08:00:00,0.767060547197,2.33151616904,0.0,1.20951092279,0.0,0.0333018086808,0.0333018086808,0.0333018086808,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10006157851
 06/14  09:00:00,0.714167597398,1.86379312334,0.0,0.841633972579,0.0,0.023172947847,0.023172947847,0.023172947847,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00348331504
 06/14  10:00:00,0.718752115716,1.39702471297,0.0,0.488499447717,0.0,0.0134499944085,0.0134499944085,0.0134499944085,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.889410204802
 06/14  11:00:00,0.719388605808,0.944548303349,0.0,0.137450994103,0.0,0.00378447736384,0.00378447736384,0.00378447736384,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.787976392465
 06/14  12:00:00,0.700320914683,0.727729995321,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.70893117668
 06/14  13:00:00,0.678774077625,0.681437162871,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.661988291622
 06/14  14:00:00,0.669879379194,0.635653874628,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.615109869707
 06/14  15:00:00,0.697273917722,0.642841600028,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621155610797
 06/14  16:00:00,0.79642692831,0.703307592718,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.677656868216
 06/14  17:00:00,0.968838077881,0.829901830219,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.79874029938
 06/14  18:00:00,1.04896200105,0.944548784506,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.910716767281
 06/14  19:00:00,1.08796592181,0.964044080992,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.929122786425
 06/14  20:00:00,1.26935379664,0.899099041491,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.862977199316
 06/14  21:00:00,1.4431989642,0.817725826712,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.782447296028
 06/14  22:00:00,1.21925179017,0.68461883757,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654089790349
 06/14  23:00:00,0.926918495836,0.541674035072,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.515144861101
 06/14  24:00:00,0.62957918302,0.502057553681,0.0,0.112494680854,0.0,0.00309734808411,0.00309734808411,0.00309734808411,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367619205086
 06/15  01:00:00,0.529123134084,0.99832976493,0.0,0.677717632578,0.0,0.0186597925777,0.0186597925777,0.0186597925777,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.30040779456
 06/15  02:00:00,0.490254905542,1.57971494914,0.0,1.27774718673,0.0,0.0351805771683,0.0351805771683,0.0351805771683,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281997677802
 06/15  03:00:00,0.493036479752,2.10556960246,0.0,1.79901598098,0.0,0.0495328193268,0.0495328193268,0.0495328193268,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286864640709
 06/15  04:00:00,0.499855633733,2.4585357493,0.0,2.099613823,0.0,0.0578092653153,0.0578092653153,0.0578092653153,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339976699406
 06/15  05:00:00,0.552178813852,2.86090434937,0.0,2.2664527319,0.0,0.0624028885063,0.0624028885063,0.0624028885063,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573310266906
 06/15  06:00:00,0.685082343382,3.54857115685,0.0,2.51476058904,0.0,0.0692396194497,0.0692396194497,0.0692396194497,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00938381623
 06/15  07:00:00,0.850316025778,3.32273743597,0.0,2.16787884374,0.0,0.0596888255716,0.0596888255716,0.0596888255716,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12890333858
 06/15  08:00:00,0.792476691167,3.25170539611,0.0,2.13261705318,0.0,0.0587179526505,0.0587179526505,0.0587179526505,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09714467519
 06/15  09:00:00,0.749217430121,3.13427009201,0.0,2.11463256333,0.0,0.0582227805698,0.0582227805698,0.0582227805698,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00096169296
 06/15  10:00:00,0.772139111114,3.33365324376,0.0,2.42749785731,0.0,0.0668369898065,0.0668369898065,0.0668369898065,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.887040326004
 06/15  11:00:00,0.76957251775,2.76435008701,0.0,1.96011444834,0.0,0.0539683893063,0.0539683893063,0.0539683893063,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.785114721885
 06/15  12:00:00,0.748204569207,2.46417860756,0.0,1.73911884863,0.0,0.0478836545243,0.0478836545243,0.0478836545243,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706260940295
 06/15  13:00:00,0.722252199086,2.2582723964,0.0,1.57911131237,0.0,0.0434781214616,0.0434781214616,0.0434781214616,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.65971221279
 06/15  14:00:00,0.709462781873,2.07151153899,0.0,1.43765638557,0.0,0.0395834026786,0.0395834026786,0.0395834026786,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.613311148502
 06/15  15:00:00,0.733348969874,1.9514500048,0.0,1.31023422888,0.0,0.0360750521514,0.0360750521514,0.0360750521514,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.619529786685
 06/15  16:00:00,0.827005088607,1.81259514089,0.0,1.11058889419,0.0,0.0305781602964,0.0305781602964,0.0305781602964,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.676355522202
 06/15  17:00:00,0.992964618256,1.70470702961,0.0,0.876268144838,0.0,0.0241265403749,0.0241265403749,0.0241265403749,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.79727735393
 06/15  18:00:00,1.07019733827,1.71462902028,0.0,0.771260581342,0.0,0.0212353372251,0.0212353372251,0.0212353372251,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.909536421714
 06/15  19:00:00,1.10917224879,1.73338606386,0.0,0.770206938665,0.0,0.0212063269813,0.0212063269813,0.0212063269813,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.928257830628
 06/15  20:00:00,1.2930639201,1.75944492912,0.0,0.861144017077,0.0,0.0237101234582,0.0237101234582,0.0237101234582,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.862179069866
 06/15  21:00:00,1.46814257854,1.72280467252,0.0,0.905944006779,0.0,0.0249436143328,0.0249436143328,0.0249436143328,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781582135051
 06/15  22:00:00,1.25044656971,1.81681594031,0.0,1.13298430576,0.0,0.0311947795409,0.0311947795409,0.0311947795409,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.653302587327
 06/15  23:00:00,0.966955250679,1.99515553422,0.0,1.45412198961,0.0,0.0400367548437,0.0400367548437,0.0400367548437,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514504370644
 06/15  24:00:00,0.676583120993,2.20881436086,0.0,1.81966250881,0.0,0.0501012860571,0.0501012860571,0.0501012860571,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367208184309
 06/16  01:00:00,0.567621269182,2.39542679677,0.0,2.07595745056,0.0,0.0571579276759,0.0571579276759,0.0571579276759,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299265008421
 06/16  02:00:00,0.51944008387,2.63850524069,0.0,2.33774342629,0.0,0.0643657554971,0.0643657554971,0.0643657554971,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280791729796
 06/16  03:00:00,0.512052653707,2.79516750225,0.0,2.48967726993,0.0,0.0685489932814,0.0685489932814,0.0685489932814,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285801251555
 06/16  04:00:00,0.519955335552,3.18761373311,0.0,2.82962849364,0.0,0.0779089671349,0.0779089671349,0.0779089671349,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339040012589
 06/16  05:00:00,0.57315571167,3.62159474948,0.0,3.02832687756,0.0,0.0833797863246,0.0833797863246,0.0833797863246,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.57212652136
 06/16  06:00:00,0.693140678864,3.83909698027,0.0,2.807436728,0.0,0.077297954932,0.077297954932,0.077297954932,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0072335007
 06/16  07:00:00,0.859391580067,3.64959703848,0.0,2.49750004084,0.0,0.0687643798608,0.0687643798608,0.0687643798608,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12614174399
 06/16  08:00:00,0.79642729545,3.39257163625,0.0,2.27610172328,0.0,0.0626685569338,0.0626685569338,0.0626685569338,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09452624523
 06/16  09:00:00,0.743853937331,2.93717208081,0.0,1.91983223955,0.0,0.0528592877799,0.0528592877799,0.0528592877799,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.998664005552
 06/16  10:00:00,0.751218630063,2.57210836033,0.0,1.66767275039,0.0,0.0459165087553,0.0459165087553,0.0459165087553,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.885320549486
 06/16  11:00:00,0.742172386918,1.76833496655,0.0,0.964950556644,0.0,0.026568258474,0.026568258474,0.026568258474,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.784263493127
 06/16  12:00:00,0.718202012444,1.37447546581,0.0,0.649435688631,0.0,0.0178810977609,0.0178810977609,0.0178810977609,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706240958541
 06/16  13:00:00,0.68716621885,0.984040530916,0.0,0.30479985562,0.0,0.00839214122547,0.00839214122547,0.00839214122547,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.659791804047
 06/16  14:00:00,0.67401772967,0.784384545246,0.0,0.150303551105,0.0,0.00413835047591,0.00413835047591,0.00413835047591,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.613536989221
 06/16  15:00:00,0.701175891577,0.783769750207,0.0,0.141718428651,0.0,0.00390197385453,0.00390197385453,0.00390197385453,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.620365332325
 06/16  16:00:00,0.79642692831,0.702336915507,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.676686191005
 06/16  17:00:00,0.968838077881,0.828318545915,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.797157015077
 06/16  18:00:00,1.05201185189,1.05351324085,0.0,0.110769596416,0.0,0.003049850843,0.003049850843,0.003049850843,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.908911627211
 06/16  19:00:00,1.08796592181,0.9622956554,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.927374360833
 06/16  20:00:00,1.27261387847,1.01615173728,0.0,0.118405117543,0.0,0.00326008182063,0.00326008182063,0.00326008182063,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.861624777565
 06/16  21:00:00,1.45224076729,1.14503093776,0.0,0.328395364298,0.0,0.00904180308542,0.00904180308542,0.00904180308542,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781357042779
 06/16  22:00:00,1.23863221187,1.38777428054,0.0,0.703890649066,0.0,0.0193804216942,0.0193804216942,0.0193804216942,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.653354584249
 06/16  23:00:00,0.960088398131,1.74618844479,0.0,1.20472012553,0.0,0.0331699022956,0.0331699022956,0.0331699022956,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514939145287
 06/16  24:00:00,0.672485698748,2.06053071471,0.0,1.6708454578,0.0,0.0460038638118,0.0460038638118,0.0460038638118,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.367741589168
 06/17  01:00:00,0.573269231114,2.46465857927,0.0,2.13773496351,0.0,0.0588588655331,0.0588588655331,0.0588588655331,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.30671927796
 06/17  02:00:00,0.525305120496,2.76240257818,0.0,2.4559203247,0.0,0.0676195536953,0.0676195536953,0.0676195536953,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286512168873
 06/17  03:00:00,0.52393095908,3.1829468778,0.0,2.8715024421,0.0,0.0790618944827,0.0790618944827,0.0790618944827,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.291755454936
 06/17  04:00:00,0.530169401154,3.47255880091,0.0,3.10358454526,0.0,0.0854518771212,0.0854518771212,0.0854518771212,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.350029028766
 06/17  05:00:00,0.581418415045,3.8035458185,0.0,3.17963504179,0.0,0.0875457970998,0.0875457970998,0.0875457970998,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.602769426156
 06/17  06:00:00,0.713887405482,4.27635568654,0.0,3.17503596222,0.0,0.0874191693324,0.0874191693324,0.0874191693324,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07689297275
 06/17  07:00:00,0.880723127095,3.74062781066,0.0,2.50368110894,0.0,0.068934564969,0.068934564969,0.068934564969,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.21099144807
 06/17  08:00:00,0.822562554553,3.25251125364,0.0,2.04721360332,0.0,0.0563665151444,0.0563665151444,0.0563665151444,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18335398257
 06/17  09:00:00,0.774514444018,2.49719840256,0.0,1.39789844581,0.0,0.0384887360012,0.0384887360012,0.0384887360012,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.08062412103
 06/17  10:00:00,0.786246400799,2.06583730722,0.0,1.09060907345,0.0,0.0300280502022,0.0300280502022,0.0300280502022,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.956113173323
 06/17  11:00:00,0.780087029906,1.29804337238,0.0,0.435623356913,0.0,0.0119941419424,0.0119941419424,0.0119941419424,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.843299098684
 06/17  12:00:00,0.750623746596,0.866794407165,0.0,0.0905204679317,0.0,0.00249232582192,0.00249232582192,0.00249232582192,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.757475120592
 06/17  13:00:00,0.722362110139,0.723859181571,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.704410310322
 06/17  14:00:00,0.709004951369,0.674332605399,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.653788600479
 06/17  15:00:00,0.734332890577,0.681222077431,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.6595360882
 06/17  16:00:00,0.832344847558,0.750514146639,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.724863422137
 06/17  17:00:00,1.0041900081,0.8861799833,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.855018452461
 06/17  18:00:00,1.08327231659,1.01765078047,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.983818763242
 06/17  19:00:00,1.122210676,1.04609183967,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.0111705451
 06/17  20:00:00,1.30420916697,0.977399926515,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.94127808434
 06/17  21:00:00,1.47880582167,0.883370454073,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.848091923389
 06/17  22:00:00,1.2475450021,0.736485412234,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.705956365013
 06/17  23:00:00,0.942453341171,0.574332348044,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.547803174073
 06/17  24:00:00,0.633055518013,0.402277199996,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.380333532254
 06/18  01:00:00,0.519835621921,0.524962051088,0.0,0.197043555954,0.0,0.00542525634001,0.00542525634001,0.00542525634001,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.307714157342
 06/18  02:00:00,0.47711917247,1.01364636106,0.0,0.705822273863,0.0,0.0194336056698,0.0194336056698,0.0194336056698,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.2878540026
 06/18  03:00:00,0.477549676968,1.49980315351,0.0,1.18694927368,0.0,0.0326806123709,0.0326806123709,0.0326806123709,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.293164899055
 06/18  04:00:00,0.489941613508,2.01247097154,0.0,1.64252430606,0.0,0.0452240894755,0.0452240894755,0.0452240894755,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.351001438597
 06/18  05:00:00,0.545886709087,2.51338664322,0.0,1.88913497093,0.0,0.0520140911411,0.0520140911411,0.0520140911411,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.60311032173
 06/18  06:00:00,0.677437329349,2.95136461107,0.0,1.85118098358,0.0,0.050969093199,0.050969093199,0.050969093199,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07575687591
 06/18  07:00:00,0.856400933405,2.85562290108,0.0,1.62030689897,0.0,0.0446123712793,0.0446123712793,0.0446123712793,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.20936074846
 06/18  08:00:00,0.803855584893,2.57099676843,0.0,1.36778251438,0.0,0.0376595454845,0.0376595454845,0.0376595454845,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18127058631
 06/18  09:00:00,0.761660432521,2.02838716271,0.0,0.931044904738,0.0,0.0256347245045,0.0256347245045,0.0256347245045,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.07866642226
 06/18  10:00:00,0.766341253344,1.34101713815,0.0,0.367660554414,0.0,0.0101229027468,0.0101229027468,0.0101229027468,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.954241523281
 06/18  11:00:00,0.768092887963,0.861036605339,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.841915688558
 06/18  12:00:00,0.748131420774,0.774980308691,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.75618149005
 06/18  13:00:00,0.722362110139,0.722372981364,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.702924110115
 06/18  14:00:00,0.709004951369,0.672905914423,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.652361909503
 06/18  15:00:00,0.734332890577,0.679761259267,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.658075270036
 06/18  16:00:00,0.832344847558,0.7487186454,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.723067920898
 06/18  17:00:00,1.0041900081,0.883991492129,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.85282996129
 06/18  18:00:00,1.08327231659,1.01506364992,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.981231632698
 06/18  19:00:00,1.122210676,1.04348795923,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.00856666466
 06/18  20:00:00,1.30420916697,0.974926086915,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.93880424474
 06/18  21:00:00,1.47880582167,0.880965081342,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.845686550657
 06/18  22:00:00,1.2475450021,0.734384256313,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.703855209092
 06/18  23:00:00,0.942453341171,0.572624237979,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.546095064008
 06/18  24:00:00,0.633055518013,0.40104048629,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.379096818549
 06/19  01:00:00,0.510463341506,0.320132014503,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.29992767671
 06/19  02:00:00,0.455074328373,0.3019353651,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281965280499
 06/19  03:00:00,0.445879475396,0.393267886754,0.0,0.0862888314832,0.0,0.0023758149705,0.0023758149705,0.0023758149705,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.2872900745
 06/19  04:00:00,0.453346582379,0.76955061663,0.0,0.410420117044,0.0,0.0113002139617,0.0113002139617,0.0113002139617,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.3401852727
 06/19  05:00:00,0.505652790008,1.1690025799,0.0,0.576642590607,0.0,0.0158768646631,0.0158768646631,0.0158768646631,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.57121863873
 06/19  06:00:00,0.631731426731,1.60378455393,0.0,0.577072547866,0.0,0.0158887027987,0.0158887027987,0.0158887027987,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00228525449
 06/19  07:00:00,0.811598347436,1.90798687044,0.0,0.761665286132,0.0,0.0209711472296,0.0209711472296,0.0209711472296,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12036633066
 06/19  08:00:00,0.754242335524,1.85461563891,0.0,0.743957619717,0.0,0.0204835970074,0.0204835970074,0.0204835970074,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08871435145
 06/19  09:00:00,0.713228150903,1.81952566058,0.0,0.807513579676,0.0,0.0222335013524,0.0222335013524,0.0222335013524,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.993336245192
 06/19  10:00:00,0.724153041675,1.58444147282,0.0,0.684659332093,0.0,0.0188509203673,0.0188509203673,0.0188509203673,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.880667080272
 06/19  11:00:00,0.725104830239,1.14432636183,0.0,0.345062417042,0.0,0.00950070179505,0.00950070179505,0.00950070179505,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.780143028008
 06/19  12:00:00,0.700320914683,0.720971710975,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.702172892333
 06/19  13:00:00,0.678774077625,0.675696156106,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.656247284857
 06/19  14:00:00,0.669879379194,0.630709235033,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.610165230113
 06/19  15:00:00,0.697273917722,0.637832701625,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.616146712395
 06/19  16:00:00,0.79642692831,0.697469945225,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.671819220723
 06/19  17:00:00,0.968838077881,0.822237147034,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.791075616196
 06/19  18:00:00,1.04896200105,0.935298142698,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.901466125472
 06/19  19:00:00,1.08796592181,0.954571713762,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.919650419194
 06/19  20:00:00,1.26935379664,0.890269398414,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.854147556239
 06/19  21:00:00,1.4431989642,0.809826005381,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.774547474696
 06/19  22:00:00,1.21925179017,0.678541573324,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.648012526103
 06/19  23:00:00,0.926918495836,0.537744021679,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.511214847708
 06/19  24:00:00,0.626481834936,0.387871325669,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.365927657928
 06/20  01:00:00,0.510463341506,0.319978263053,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.29977392526
 06/20  02:00:00,0.455074328373,0.301855626763,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281885542163
 06/20  03:00:00,0.443503660426,0.306902100623,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287213119853
 06/20  04:00:00,0.445887503197,0.498230780659,0.0,0.139508773116,0.0,0.00384113477941,0.00384113477941,0.00384113477941,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339776780656
 06/20  05:00:00,0.496945456116,0.851754047211,0.0,0.260395039259,0.0,0.00716953077103,0.00716953077103,0.00716953077103,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.570217657393
 06/20  06:00:00,0.621432506585,1.22747786905,0.0,0.203019098437,0.0,0.00558978265289,0.00558978265289,0.00558978265289,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00003201904
 06/20  07:00:00,0.794394195995,1.28049262345,0.0,0.136816068931,0.0,0.00376699578825,0.00376699578825,0.00376699578825,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11772130087
 06/20  08:00:00,0.73835214928,1.27500064059,0.0,0.166831193601,0.0,0.00459341076349,0.00459341076349,0.00459341076349,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08622577925
 06/20  09:00:00,0.690994649551,1.00973086883,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.991055033112
 06/20  10:00:00,0.705302121308,0.897816489257,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.878701428806
 06/20  11:00:00,0.715604128444,0.797575871677,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.778454954896
 06/20  12:00:00,0.700320914683,0.719141179198,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.700342360557
 06/20  13:00:00,0.678774077625,0.673670476841,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.654221605592
 06/20  14:00:00,0.669879379194,0.628467591463,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.607923586543
 06/20  15:00:00,0.697273917722,0.635502568646,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.613816579416
 06/20  16:00:00,0.79642692831,0.694861687816,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.669210963314
 06/20  17:00:00,1.00545164804,0.819176414062,0.0,0.0,0.0275599726894,0.0090535974661,0.0366135701555,0.0090535974661,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.788014883223
 06/20  18:00:00,1.11409404542,0.931827083723,0.0,0.0,0.0487930413996,0.0163390029742,0.0651320443738,0.0163390029742,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.897995066498
 06/20  19:00:00,1.19860716198,0.950892075563,0.0,0.0,0.0824906183577,0.0281506218131,0.110641240171,0.0281506218131,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.915970780996
 06/20  20:00:00,1.351744229,0.88694431335,0.0,0.0,0.0608573211752,0.0215331111782,0.0823904323534,0.0215331111782,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.850822471175
 06/20  21:00:00,1.49604081371,0.806752201488,0.0,0.0,0.0388622301659,0.013979619337,0.0528418495029,0.013979619337,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.771473670804
 06/20  22:00:00,1.21925179017,0.675811264042,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.645282216821
 06/20  23:00:00,0.926918495836,0.5353713582,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.508842184229
 06/20  24:00:00,0.626481834936,0.38590514228,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.363961474538
 06/21  01:00:00,0.510463341506,0.318039985505,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.297835647712
 06/21  02:00:00,0.455074328373,0.300094650174,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280124565573
 06/21  03:00:00,0.443503660426,0.305086763898,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285397783127
 06/21  04:00:00,0.442046368417,0.356886780895,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.337941554008
 06/21  05:00:00,0.489775925345,0.589058396175,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.567917045616
 06/21  06:00:00,0.615842723933,1.02103514962,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.996608398042
 06/21  07:00:00,0.790627200206,1.139778907,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11382365335
 06/21  08:00:00,0.733758738517,1.10412549401,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08218182627
 06/21  09:00:00,0.690994649551,1.00582101457,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.98714517885
 06/21  10:00:00,0.705302121308,0.894163155704,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.875048095253
 06/21  11:00:00,0.715604128444,0.794354512593,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.775233595812
 06/21  12:00:00,0.700320914683,0.716178938761,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.697380120119
 06/21  13:00:00,0.678774077625,0.670636628985,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.651187757736
 06/21  14:00:00,0.674793589805,0.625864629275,0.0,0.0,0.00373918729417,0.00117502331632,0.00491421061049,0.00117502331632,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.605320624354
 06/21  15:00:00,0.868270589541,0.632687492665,0.0,0.0,0.130787872225,0.040208799594,0.170996671819,0.040208799594,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.611001503434
 06/21  16:00:00,1.21729561856,0.691817167496,0.0,0.0,0.323589328995,0.0972793612538,0.420868690249,0.0972793612538,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.666166442994
 06/21  17:00:00,1.56247191033,0.815906952391,0.0,0.0,0.451601298963,0.142032533491,0.593633832453,0.142032533491,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.784745421552
 06/21  18:00:00,1.60688639211,0.928239051685,0.0,0.0,0.424441271018,0.133483120045,0.557924391063,0.133483120045,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.894407034459
 06/21  19:00:00,1.57765068165,0.947383282377,0.0,0.0,0.368669657111,0.12101510273,0.489684759841,0.12101510273,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.91246198781
 06/21  20:00:00,1.69005183984,0.883555131245,0.0,0.0,0.315125900963,0.105572142229,0.420698043192,0.105572142229,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.84743328907
 06/21  21:00:00,1.79005703251,0.803549462043,0.0,0.0,0.258530555632,0.0883275126716,0.346858068304,0.0883275126716,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.768270931359
 06/21  22:00:00,1.44217155487,0.673017098753,0.0,0.0,0.165361584885,0.0575581798087,0.222919764694,0.0575581798087,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.642488051532
 06/21  23:00:00,1.01553014578,0.533123101864,0.0,0.0,0.0654342582552,0.0231773916851,0.0886116499403,0.0231773916851,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.506593927893
 06/21  24:00:00,0.626481834936,0.384184300389,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362240632647
 06/22  01:00:00,0.510463341506,0.31660958635,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.296405248558
 06/22  02:00:00,0.455074328373,0.298630528724,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.278660444124
 06/22  03:00:00,0.443503660426,0.303532906019,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.283843925248
 06/22  04:00:00,0.442046368417,0.355040289637,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.33609506275
 06/22  05:00:00,0.489775925345,0.58648230089,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.56534095033
 06/22  06:00:00,0.615842723933,1.01703230194,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.992605550361
 06/22  07:00:00,0.790627200206,1.13545798374,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10950273009
 06/22  08:00:00,0.733758738517,1.09982225499,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07787858725
 06/22  09:00:00,0.690994649551,1.00186029184,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.983184456122
 06/22  10:00:00,0.705302121308,0.890699542335,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.871584481885
 06/22  11:00:00,0.715604128444,0.791253918144,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.772133001363
 06/22  12:00:00,0.700320914683,0.713498291897,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.694699473256
 06/22  13:00:00,0.678774077625,0.668730816087,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.649281944838
