Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/22  14:00:00,0.669879379194,0.624291439132,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.603747434211
 06/22  15:00:00,0.697273917722,0.631329945976,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.609643956746
 06/22  16:00:00,0.79642692831,0.690234434497,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.664583709995
 06/22  17:00:00,0.992162015623,0.814042545479,0.0,0.0,0.0173046506706,0.00601928707163,0.0233239377422,0.00601928707163,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.78288101464
 06/22  18:00:00,1.09115654674,0.926139777783,0.0,0.0,0.0311676591873,0.0110268865045,0.0421945456918,0.0110268865045,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.892307760558
 06/22  19:00:00,1.0929940536,0.945294788821,0.0,0.0,0.00369598191063,0.00133214988626,0.00502813179689,0.00133214988626,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.910373494254
 06/22  20:00:00,1.26935379664,0.881598920999,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.845477078824
 06/22  21:00:00,1.4431989642,0.801754284537,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.766475753852
 06/22  22:00:00,1.21925179017,0.671500980668,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.640971933447
 06/22  23:00:00,0.926918495836,0.531850553142,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.505321379171
 06/22  24:00:00,0.626481834936,0.383363272482,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.36141960474
 06/23  01:00:00,0.510463341506,0.315920007454,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295715669662
 06/23  02:00:00,0.455074328373,0.29805822642,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.278088141819
 06/23  03:00:00,0.443503660426,0.302962322355,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.283273341584
 06/23  04:00:00,0.442046368417,0.354289731313,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.335344504426
 06/23  05:00:00,0.489775925345,0.584861203983,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.563719853424
 06/23  06:00:00,0.615842723933,1.01440996696,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.989983215381
 06/23  07:00:00,0.790627200206,1.13296206861,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10700681496
 06/23  08:00:00,0.733758738517,1.09769487268,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07575120494
 06/23  09:00:00,0.690994649551,1.0000821317,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.981406295982
 06/23  10:00:00,0.705302121308,0.889014621212,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.869899560762
 06/23  11:00:00,0.715604128444,0.789771546197,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.770650629417
 06/23  12:00:00,0.700320914683,0.712035373349,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.693236554707
 06/23  13:00:00,0.678774077625,0.666949246032,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.647500374783
 06/23  14:00:00,0.669879379194,0.622446401593,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.601902396673
 06/23  15:00:00,0.744598067246,0.629261596697,0.0,0.0,0.0356137117275,0.0117104377962,0.0473241495237,0.0117104377962,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.607575607467
 06/23  16:00:00,1.02705186946,0.688097674351,0.0,0.0,0.174363208423,0.0562617327228,0.230624941146,0.0562617327228,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.662446949849
 06/23  17:00:00,1.48685801599,0.811236517982,0.0,0.0,0.391393990115,0.126625947989,0.518019938105,0.126625947989,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.780074987144
 06/23  18:00:00,1.5185695894,0.923071756556,0.0,0.0,0.352937185096,0.116670403258,0.469607588354,0.116670403258,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.889239739331
 06/23  19:00:00,1.58681700958,0.941975973755,0.0,0.0,0.374946811335,0.123904276438,0.498851087772,0.123904276438,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.907054679188
 06/23  20:00:00,1.6904984293,0.878566120914,0.0,0.0,0.313325175002,0.107819457654,0.421144632655,0.107819457654,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.842444278738
 06/23  21:00:00,1.77272527095,0.799226061035,0.0,0.0,0.242845439109,0.0866808676374,0.329526306747,0.0866808676374,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.76394753035
 06/23  22:00:00,1.41617401418,0.669532545788,0.0,0.0,0.144503889421,0.0524183345807,0.196922224002,0.0524183345807,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.639003498567
 06/23  23:00:00,0.995979967504,0.53038517679,0.0,0.0,0.0506896897322,0.0183717819362,0.0690614716684,0.0183717819362,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.503856002819
 06/23  24:00:00,0.626481834936,0.382346393644,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.360402725903
 06/24  01:00:00,0.514410365581,0.321682278384,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.301477940592
 06/24  02:00:00,0.4576855668,0.302352617699,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.282382533098
 06/24  03:00:00,0.444869064598,0.307740875737,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.288051894967
 06/24  04:00:00,0.444717524033,0.364359236045,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.345414009159
 06/24  05:00:00,0.493872617946,0.614380759215,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.593239408655
 06/24  06:00:00,0.62646823615,1.08232007422,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05789332265
 06/24  07:00:00,0.811788562126,1.21517435931,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18921910566
 06/24  08:00:00,0.766196039409,1.18342634707,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.16148267933
 06/24  09:00:00,0.736025708017,1.07872215505,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.06004631933
 06/24  10:00:00,0.756218350597,0.956450939167,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.937335878716
 06/24  11:00:00,0.768092887963,0.845504380719,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.826383463938
 06/24  12:00:00,0.749743555091,0.760227294726,0.0,0.0,0.00122550486476,0.000386629451642,0.0016121343164,0.000386629451642,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.741428476084
 06/24  13:00:00,0.865559562514,0.708521737166,0.0,0.0,0.108808606593,0.0343888457822,0.143197452375,0.0343888457822,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.689072865917
 06/24  14:00:00,1.07693815393,0.65989867557,0.0,0.0,0.281037355334,0.08689584723,0.367933202564,0.08689584723,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.639354670649
 06/24  15:00:00,1.31515714361,0.666644937854,0.0,0.0,0.443640774799,0.137183478236,0.580824253035,0.137183478236,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.644958948623
 06/24  16:00:00,1.59539627439,0.734329442085,0.0,0.0,0.582852416361,0.180199010471,0.763051426832,0.180199010471,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.708678717584
 06/24  17:00:00,2.10967556469,0.867138254466,0.0,0.0,0.849166668254,0.256318888336,1.10548555659,0.256318888336,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.835976723628
 06/24  18:00:00,1.98899592493,0.996249610682,0.0,0.0,0.688340023457,0.217383584888,0.905723608345,0.217383584888,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.962417593457
 06/24  19:00:00,2.00662857756,1.02424509027,0.0,0.0,0.672234985304,0.212182916254,0.884417901558,0.212182916254,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.989323795705
 06/24  20:00:00,2.05504002924,0.956893390735,0.0,0.0,0.564755090175,0.186075772088,0.750830862263,0.186075772088,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.92077154856
 06/24  21:00:00,2.12509573471,0.86454035275,0.0,0.0,0.483682943959,0.162606969073,0.646289913033,0.162606969073,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.829261822066
 06/24  22:00:00,1.68766874333,0.720750023761,0.0,0.0,0.326205204243,0.113918536992,0.440123741235,0.113918536992,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.69022097654
 06/24  23:00:00,1.21458810678,0.561886941541,0.0,0.0,0.201719291356,0.0704154742504,0.272134765606,0.0704154742504,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.53535776757
 06/24  24:00:00,0.754234769257,0.393199043661,0.0,0.0,0.0898337717812,0.0313454794631,0.121179251244,0.0313454794631,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.37125537592
 06/25  01:00:00,0.514410365581,0.320253701422,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.300049363629
 06/25  02:00:00,0.4576855668,0.300805470073,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.280835385472
 06/25  03:00:00,0.444869064598,0.3061734526,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.286484471829
 06/25  04:00:00,0.444717524033,0.362644615485,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.343699388599
 06/25  05:00:00,0.493872617946,0.6121941396,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.591052789041
 06/25  06:00:00,0.62646823615,1.07871966975,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.05429291818
 06/25  07:00:00,0.811788562126,1.21094791965,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.184992666
 06/25  08:00:00,0.766196039409,1.17917994557,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.15723627782
 06/25  09:00:00,0.736025708017,1.07488868357,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.05621284785
 06/25  10:00:00,0.787516938409,0.953009725133,0.0,0.0,0.0238032240537,0.00749536375841,0.0312985878121,0.00749536375841,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.933894664682
 06/25  11:00:00,0.839368380874,0.842399830638,0.0,0.0,0.0544835660244,0.016791926886,0.0712754929103,0.016791926886,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.823278913857
 06/25  12:00:00,1.0530233363,0.757265560268,0.0,0.0,0.234252381472,0.0706395340555,0.304891915528,0.0706395340555,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.738466741626
 06/25  13:00:00,1.22874243811,0.705627123592,0.0,0.0,0.391146943871,0.115233384099,0.50638032797,0.115233384099,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.686178252343
 06/25  14:00:00,1.37904690113,0.657290403517,0.0,0.0,0.517579136607,0.152462813152,0.670041949759,0.152462813152,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.636746398597
 06/25  15:00:00,1.5931951221,0.66407646588,0.0,0.0,0.664165972408,0.194696259115,0.858862231523,0.194696259115,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.64239047665
 06/25  16:00:00,1.79109872357,0.731600333936,0.0,0.0,0.738274086097,0.220479789915,0.958753876012,0.220479789915,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.705949609434
 06/25  17:00:00,2.23506997801,0.864317287811,0.0,0.0,0.948944344362,0.28193562555,1.23087996991,0.28193562555,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.833155756972
 06/25  18:00:00,2.09361841718,0.993158554034,0.0,0.0,0.771534635344,0.238811465249,1.01034610059,0.238811465249,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.959326536809
 06/25  19:00:00,2.0390884662,1.02123914311,0.0,0.0,0.696872369044,0.220005421154,0.916877790197,0.220005421154,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.986317848542
 06/25  20:00:00,2.05441323502,0.954162515832,0.0,0.0,0.563428603955,0.186775464095,0.75020406805,0.186775464095,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.918040673657
 06/25  21:00:00,2.10772214362,0.862115201657,0.0,0.0,0.469292752463,0.159623569487,0.62891632195,0.159623569487,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.826836670973
 06/25  22:00:00,1.66220664067,0.718809033284,0.0,0.0,0.306101112405,0.108560526171,0.414661638576,0.108560526171,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.688279986063
 06/25  23:00:00,1.18960777752,0.560429228009,0.0,0.0,0.182463065149,0.0646913711961,0.247154436345,0.0646913711961,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.533900054038
 06/25  24:00:00,0.690484233723,0.392480895023,0.0,0.0,0.0420490719182,0.0153796437918,0.05742871571,0.0153796437918,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.370537227281
 06/26  01:00:00,0.510463341506,0.313100850046,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.292896512254
 06/26  02:00:00,0.455074328373,0.29530720603,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.27533712143
 06/26  03:00:00,0.443503660426,0.300134162705,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.280445181934
 06/26  04:00:00,0.442046368417,0.35101837283,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.332073145943
 06/26  05:00:00,0.489775925345,0.579836101486,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.558694750926
 06/26  06:00:00,0.615842723933,1.00541781985,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.980991068278
 06/26  07:00:00,0.790627200206,1.12231743156,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09636217791
 06/26  08:00:00,0.733758738517,1.0869611319,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06501746416
 06/26  09:00:00,0.690994649551,0.990038906096,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.97136307038
 06/26  10:00:00,0.705302121308,0.880133745768,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.861018685318
 06/26  11:00:00,0.715604128444,0.781856588883,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.762735672102
 06/26  12:00:00,0.82908341973,0.704835274611,0.0,0.0,0.0979356037139,0.0308269013326,0.128762505047,0.0308269013326,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.686036455969
 06/26  13:00:00,1.00948327709,0.659973951413,0.0,0.0,0.254169416854,0.0765397826066,0.330709199461,0.0765397826066,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640525080164
 06/26  14:00:00,1.17258977983,0.615928687311,0.0,0.0,0.386351624945,0.116358775692,0.502710400637,0.116358775692,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.59538468239
 06/26  15:00:00,1.42554827818,0.622826184393,0.0,0.0,0.562705628936,0.165568731518,0.728274360454,0.165568731518,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.601140195163
 06/26  16:00:00,1.61548975051,0.681252529635,0.0,0.0,0.629502568829,0.189560253373,0.819062822201,0.189560253373,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.655601805133
 06/26  17:00:00,2.03194993674,0.803736606899,0.0,0.0,0.8170938966,0.246017962256,1.06311185886,0.246017962256,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.772575076061
 06/26  18:00:00,1.96388933092,0.914729963545,0.0,0.0,0.6995008633,0.215426466571,0.914927329871,0.215426466571,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.88089794632
 06/26  19:00:00,1.92765808308,0.933693023994,0.0,0.0,0.638604361785,0.201087799493,0.839692161278,0.201087799493,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.898771729427
 06/26  20:00:00,1.96574351811,0.870872582488,0.0,0.0,0.524122739611,0.172266981858,0.696389721469,0.172266981858,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.834750740313
 06/26  21:00:00,2.0485188674,0.792056950414,0.0,0.0,0.453276782306,0.152043120893,0.605319903199,0.152043120893,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.756778419729
 06/26  22:00:00,1.63384825555,0.663576682216,0.0,0.0,0.307454571301,0.107141894078,0.414596465379,0.107141894078,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.633047634995
 06/26  23:00:00,1.19061408273,0.525678677654,0.0,0.0,0.195558597264,0.0681369896283,0.263695586892,0.0681369896283,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499149503683
 06/26  24:00:00,0.774756457221,0.378714692383,0.0,0.0,0.110492808453,0.0377818138317,0.148274622285,0.0377818138317,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.356771024642
 06/27  01:00:00,0.532863154595,0.3120018898,0.0,0.0,0.0165381366319,0.00586167645725,0.0223998130891,0.00586167645725,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.291797552008
 06/27  02:00:00,0.455074328373,0.294505788276,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.274535703675
 06/27  03:00:00,0.443503660426,0.299288219161,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.279599238391
 06/27  04:00:00,0.442046368417,0.349955662694,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.331010435807
 06/27  05:00:00,0.489775925345,0.577855546533,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.556714195973
 06/27  06:00:00,0.615842723933,1.00209864261,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.977671891038
 06/27  07:00:00,0.790627200206,1.11900034465,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.093045091
 06/27  08:00:00,0.733758738517,1.0842112758,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06226760806
 06/27  09:00:00,0.690994649551,0.988004659013,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.969328823297
 06/27  10:00:00,0.705302121308,0.878777686804,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.859662626354
 06/27  11:00:00,0.715604128444,0.780918167068,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.761797250287
 06/27  12:00:00,0.700320914683,0.704243705521,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685444886879
 06/27  13:00:00,0.678774077625,0.659989547558,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640540676309
 06/27  14:00:00,0.669879379194,0.615813294851,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.59526928993
 06/27  15:00:00,0.697273917722,0.622529391953,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.600843402722
 06/27  16:00:00,0.79642692831,0.680767058341,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.655116333839
 06/27  17:00:00,0.970237451729,0.802913942564,0.0,0.0,0.00104818128558,0.000351192562477,0.00139937384806,0.000351192562477,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.771752411725
 06/27  18:00:00,1.10423015252,0.913551730891,0.0,0.0,0.0413059951117,0.0139621563648,0.0552681514765,0.0139621563648,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.879719713666
 06/27  19:00:00,1.23492411488,0.932410413879,0.0,0.0,0.109439119341,0.0375190737288,0.14695819307,0.0375190737288,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.897489119312
 06/27  20:00:00,1.40807928778,0.869768790643,0.0,0.0,0.10230636643,0.0364191247061,0.138725491136,0.0364191247061,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.833646948468
 06/27  21:00:00,1.56779130492,0.791253399967,0.0,0.0,0.0914710523167,0.0331212884008,0.124592340718,0.0331212884008,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.755974869283
 06/27  22:00:00,1.24754678664,0.663039791363,0.0,0.0,0.0206924894671,0.00760250699829,0.0282949964654,0.00760250699829,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.632510744142
 06/27  23:00:00,0.926918495836,0.525807890225,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499278716254
 06/27  24:00:00,0.626481834936,0.379384503576,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.357440835834
 06/28  01:00:00,0.510463341506,0.313086010581,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.292881672788
 06/28  02:00:00,0.455074328373,0.295445635978,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.275475551377
 06/28  03:00:00,0.443503660426,0.300419025675,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.280730044904
 06/28  04:00:00,0.442046368417,0.351103581979,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.332158355093
 06/28  05:00:00,0.489775925345,0.578547762082,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.557406411522
 06/28  06:00:00,0.615842723933,1.00166680705,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.977240055477
 06/28  07:00:00,0.790627200206,1.11818397879,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09222872514
 06/28  08:00:00,0.733758738517,1.0833752355,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06143156776
 06/28  09:00:00,0.690994649551,0.987330991494,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.968655155778
 06/28  10:00:00,0.705302121308,0.878241241474,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.859126181023
 06/28  11:00:00,0.715604128444,0.780592781687,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.761471864906
 06/28  12:00:00,0.700320914683,0.704031838236,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685233019594
 06/28  13:00:00,0.678774077625,0.659892000228,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640443128979
 06/28  14:00:00,0.669879379194,0.61636754976,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.595823544839
 06/28  15:00:00,0.697273917722,0.623663798262,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.601977809031
 06/28  16:00:00,0.79642692831,0.68184360694,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.656192882438
 06/28  17:00:00,0.968838077881,0.803530659517,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.772369128678
 06/28  18:00:00,1.04896200105,0.913965689822,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.880133672596
 06/28  19:00:00,1.08796592181,0.932870476068,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.897949181501
 06/28  20:00:00,1.26935379664,0.870337600069,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.834215757894
 06/28  21:00:00,1.4431989642,0.79213413682,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.756855606135
 06/28  22:00:00,1.21925179017,0.664385287145,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.633856239924
 06/28  23:00:00,0.926918495836,0.527484051983,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.500954878012
 06/28  24:00:00,0.626481834936,0.381504162374,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.359560494633
 06/29  01:00:00,0.519439411747,0.638305359753,0.0,0.322851676287,0.0,0.00897607024057,0.00897607024057,0.00897607024057,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295249345673
 06/29  02:00:00,0.476454035036,1.07262636309,0.0,0.77493435908,0.0,0.021379706663,0.021379706663,0.021379706663,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277721919412
 06/29  03:00:00,0.477804931363,1.54804202146,0.0,1.24581106878,0.0,0.0343012709378,0.0343012709378,0.0343012709378,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28254197191
 06/29  04:00:00,0.486242610126,1.95752736545,0.0,1.60519320752,0.0,0.0441962417084,0.0441962417084,0.0441962417084,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.333388931048
 06/29  05:00:00,0.539115783763,2.37061303524,0.0,1.79200770314,0.0,0.0493398584173,0.0493398584173,0.0493398584173,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.557463981541
 06/29  06:00:00,0.668427831437,2.90995740514,0.0,1.90987410061,0.0,0.0525851075047,0.0525851075047,0.0525851075047,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.97565655296
 06/29  07:00:00,0.830085277641,2.54850912659,0.0,1.43310461324,0.0,0.0394580774347,0.0394580774347,0.0394580774347,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08944925971
 06/29  08:00:00,0.765795574297,2.2441851108,0.0,1.16356751607,0.0,0.03203683578,0.03203683578,0.03203683578,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05867392699
 06/29  09:00:00,0.710950615672,1.70992397457,0.0,0.724794236527,0.0,0.0199559661207,0.0199559661207,0.0199559661207,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.966453902332
 06/29  10:00:00,0.715062649892,1.23125786738,0.0,0.35449924201,0.0,0.00976052858432,0.00976052858432,0.00976052858432,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.857643564923
 06/29  11:00:00,0.715604128444,0.779925545791,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.760804629011
 06/29  12:00:00,0.700320914683,0.704084863965,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685286045323
 06/29  13:00:00,0.678774077625,0.660020438786,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640571567537
 06/29  14:00:00,0.669879379194,0.61640970239,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.595865697469
 06/29  15:00:00,0.697273917722,0.623389638899,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.601703649668
 06/29  16:00:00,0.79642692831,0.681330377646,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.655679653144
 06/29  17:00:00,0.968838077881,0.802794301054,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.771632770215
 06/29  18:00:00,1.04896200105,0.91276522632,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.878933209094
 06/29  19:00:00,1.08796592181,0.931723969118,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.896802674551
 06/29  20:00:00,1.26935379664,0.86941268613,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.833290843955
 06/29  21:00:00,1.4431989642,0.791212771449,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.755934240765
 06/29  22:00:00,1.21925179017,0.663612219014,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.633083171794
 06/29  23:00:00,0.926918495836,0.527035026491,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.50050585252
 06/29  24:00:00,0.626481834936,0.381431315752,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.359487648011
 06/30  01:00:00,0.510463341506,0.315441603014,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.295237265222
 06/30  02:00:00,0.455074328373,0.297914119233,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277944034632
 06/30  03:00:00,0.455494211529,0.738476416099,0.0,0.435492938818,0.0,0.0119905511038,0.0119905511038,0.0119905511038,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28329449651
 06/30  04:00:00,0.463756913167,1.141653282,0.0,0.788519964959,0.0,0.0217105447494,0.0217105447494,0.0217105447494,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.33418809015
 06/30  05:00:00,0.517090311322,1.57089912007,0.0,0.992049666263,0.0,0.0273143859764,0.0273143859764,0.0273143859764,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.557708103244
 06/30  06:00:00,0.645050148496,2.05998027706,0.0,1.06080421562,0.0,0.0292074245636,0.0292074245636,0.0292074245636,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.974749309867
 06/30  07:00:00,0.813812460268,1.9565425885,0.0,0.842081148229,0.0,0.0231852600615,0.0231852600615,0.0231852600615,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08850618662
 06/30  08:00:00,0.752675146648,1.76670001557,0.0,0.687037826522,0.0,0.0189164081318,0.0189164081318,0.0189164081318,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05771852131
 06/30  09:00:00,0.703053131415,1.4221213332,0.0,0.437960162049,0.0,0.0120584818637,0.0120584818637,0.0120584818637,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.965485335432
 06/30  10:00:00,0.705302121308,0.875582808284,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.856467747834
 06/30  11:00:00,0.715604128444,0.778885409942,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.759764493162
 06/30  12:00:00,0.700320914683,0.702919338351,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.684120519709
 06/30  13:00:00,0.678774077625,0.658898882066,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.639450010817
 06/30  14:00:00,0.669879379194,0.615430321238,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.594886316318
 06/30  15:00:00,0.697273917722,0.622391374273,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.600705385043
 06/30  16:00:00,0.79642692831,0.679964998929,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.654314274428
 06/30  17:00:00,0.968838077881,0.80131570897,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.770154178131
 06/30  18:00:00,1.04896200105,0.911114816501,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.877282799276
 06/30  19:00:00,1.08796592181,0.929778841991,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.894857547424
 06/30  20:00:00,1.26935379664,0.867527552071,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.831405709896
 06/30  21:00:00,1.4431989642,0.789712223032,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.754433692348
 06/30  22:00:00,1.21925179017,0.662456175697,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.631927128476
 06/30  23:00:00,0.926918495836,0.52613643677,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499607262799
 06/30  24:00:00,0.626481834936,0.380892561263,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.358948893522
 07/01  01:00:00,0.515547369194,0.321359087744,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.301245658108
 07/01  02:00:00,0.457980542406,0.302199122228,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.282318891776
 07/01  03:00:00,0.445182403315,0.307269683576,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.287669292146
 07/01  04:00:00,0.445111917501,0.362760153471,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.34390016945
 07/01  05:00:00,0.494238409794,0.608120829181,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.587074602808
 07/01  06:00:00,0.631427089086,1.06694830042,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.04263145549
 07/01  07:00:00,0.82633048427,1.19720431697,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.17136584736
 07/01  08:00:00,0.781770462376,1.22599163354,0.0,0.0597625695231,0.0,0.00164545984582,0.00164545984582,0.00164545984582,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.14438413044
 07/01  09:00:00,0.744736404352,1.20573202388,0.0,0.141808502647,0.0,0.00390445388751,0.00390445388751,0.00390445388751,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.04533171627
 07/01  10:00:00,0.769046189198,1.39349604544,0.0,0.449189219075,0.0,0.0123676546886,0.0123676546886,0.0123676546886,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.925277772934
 07/01  11:00:00,0.772882436144,0.844266366651,0.0,0.00896660294914,0.0,0.000246880032501,0.000246880032501,0.000246880032501,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.816264880293
 07/01  12:00:00,0.752759976306,0.75184707602,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.733132841489
 07/01  13:00:00,0.726850885638,0.701474031281,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.682112669015
 07/01  14:00:00,0.713402742523,0.654092508595,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.633640940142
 07/01  15:00:00,0.734754821169,0.660954373074,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.639365958598
 07/01  16:00:00,0.836932600088,0.727433563223,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.701898252554
 07/01  17:00:00,1.00517908005,0.858015530169,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.826994208693
 07/01  18:00:00,1.0847719366,0.984669699974,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.950989907798
 07/01  19:00:00,1.12149404429,1.01239489802,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.977630729638
 07/01  20:00:00,1.30722869983,0.946294589332,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.910335275131
 07/01  21:00:00,1.48180672921,0.85579807164,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.820678274502
 07/01  22:00:00,1.24862725219,0.714828754437,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.684437070758
 07/01  23:00:00,0.95127754565,0.955350558998,0.0,0.396168643512,0.0,0.0109078240824,0.0109078240824,0.0109078240824,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.532772107877
 07/01  24:00:00,0.665034196756,1.46102258323,0.0,1.06736938431,0.0,0.0293881852229,0.0293881852229,0.0293881852229,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.371808265339
 07/02  01:00:00,0.561373222501,1.98577745802,0.0,1.66438017384,0.0,0.0458258533072,0.0458258533072,0.0458258533072,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.301283854549
 07/02  02:00:00,0.518567671987,2.50225875978,0.0,2.20050495487,0.0,0.0605871295806,0.0605871295806,0.0605871295806,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.28187357446
 07/02  03:00:00,0.515064979731,2.8442978922,0.0,2.53811257816,0.0,0.0698825764165,0.0698825764165,0.0698825764165,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.286584922605
 07/02  04:00:00,0.521614225923,3.13949093352,0.0,2.77853910404,0.0,0.076502308422,0.076502308422,0.076502308422,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.342091845455
 07/02  05:00:00,0.572049665664,3.43084786562,0.0,2.82607965211,0.0,0.0778112558704,0.0778112558704,0.0778112558704,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.583721987136
 07/02  06:00:00,0.709536653366,3.89830954213,0.0,2.83691411707,0.0,0.0781095642797,0.0781095642797,0.0781095642797,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03707858013
 07/02  07:00:00,0.892994618894,3.61201852235,0.0,2.42121981298,0.0,0.0666641346242,0.0666641346242,0.0666641346242,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16496023976
 07/02  08:00:00,0.842228249077,3.415534934,0.0,2.25556983282,0.0,0.0621032465467,0.0621032465467,0.0621032465467,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.1381201676
 07/02  09:00:00,0.79982357896,3.20037267702,0.0,2.14255687138,0.0,0.0589916284957,0.0589916284957,0.0589916284957,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.03922400068
 07/02  10:00:00,0.820836519258,3.26877365896,0.0,2.3301972599,0.0,0.0641579847487,0.0641579847487,0.0641579847487,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.919547345636
 07/02  11:00:00,0.82101360056,2.58723948958,0.0,1.75707493082,0.0,0.0483780444488,0.0483780444488,0.0483780444488,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.811129675354
 07/02  12:00:00,0.786686999325,1.97941278384,0.0,1.2322185054,0.0,0.0339270230196,0.0339270230196,0.0339270230196,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.728480043903
 07/02  13:00:00,0.747272000804,1.43892857954,0.0,0.74168829944,0.0,0.020421115166,0.020421115166,0.020421115166,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.677878917831
 07/02  14:00:00,0.720355250548,0.902846171271,0.0,0.252512843279,0.0,0.00695250802443,0.00695250802443,0.00695250802443,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.629881759539
 07/02  15:00:00,0.734754821169,0.657430883638,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.635842469162
 07/02  16:00:00,0.836932600088,0.723890170277,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.698354859609
 07/02  17:00:00,1.00517908005,0.85411776522,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.823096443744
 07/02  18:00:00,1.0847719366,0.980413478101,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.946733685925
 07/02  19:00:00,1.12149404429,1.00783527828,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.973071109894
 07/02  20:00:00,1.30722869983,0.941694350256,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.905735036055
 07/02  21:00:00,1.48180672921,0.851182758577,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.816062961439
 07/02  22:00:00,1.24862725219,0.710422681431,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.680030997752
 07/02  23:00:00,0.940369721567,0.555213724242,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.528803916633
 07/02  24:00:00,0.635646011533,0.390183081093,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.368338147515
 07/03  01:00:00,0.511600345118,0.312010454921,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.291897025285
 07/03  02:00:00,0.455369303979,0.294508781077,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.274628550625
 07/03  03:00:00,0.443816999143,0.299002121796,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.279401730366
 07/03  04:00:00,0.442440761886,0.348631880876,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.329771896855
 07/03  05:00:00,0.490141717194,0.572881253441,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.551835027068
 07/03  06:00:00,0.620801576869,0.99033473137,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.966017886439
 07/03  07:00:00,0.80516912235,1.10511484919,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07927637958
 07/03  08:00:00,0.747687701638,1.07046522311,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04862028954
 07/03  09:00:00,0.695800891999,0.97533201392,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.956740208961
 07/03  10:00:00,0.70576230522,0.867306146148,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.848277092719
 07/03  11:00:00,0.720146796592,0.770685106556,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.751650223147
 07/03  12:00:00,0.704949470215,0.695017768395,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.676303533864
 07/03  13:00:00,0.683262853124,0.651113576529,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.631752214262
 07/03  14:00:00,0.689370896975,0.607868490228,0.0,0.0,0.0114798962271,0.00361383040021,0.0150937266273,0.00361383040021,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.587416921775
 07/03  15:00:00,0.907309183052,0.614575971876,0.0,0.0,0.159480681995,0.0501326527433,0.209613334738,0.0501326527433,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.5929875574
 07/03  16:00:00,1.15578736884,0.671939879115,0.0,0.0,0.268543628188,0.0862290598074,0.354772687995,0.0862290598074,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.646404568447
 07/03  17:00:00,1.55003725212,0.792152869064,0.0,0.0,0.439190463704,0.141019638585,0.580210102289,0.141019638585,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.761131547588
 07/03  18:00:00,1.6119308165,0.901147989083,0.0,0.0,0.425003967999,0.136465227441,0.561469195439,0.136465227441,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.867468196907
 07/03  19:00:00,1.62792988755,0.919724135287,0.0,0.0,0.40716875663,0.133511840823,0.540680597452,0.133511840823,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.884959966904
 07/03  20:00:00,1.70606322505,0.858063471505,0.0,0.0,0.321811889906,0.111878005639,0.433689895545,0.111878005639,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.822104157303
 07/03  21:00:00,1.78320148085,0.78072689356,0.0,0.0,0.247841539111,0.0891600699978,0.337001609109,0.0891600699978,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.745607096422
 07/03  22:00:00,1.42594799733,0.654477635675,0.0,0.0,0.150597558027,0.0550163990391,0.205613957066,0.0550163990391,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.624085951996
 07/03  23:00:00,0.967053590744,0.519343869151,0.0,0.0,0.0306981024786,0.0115206120336,0.0422187145122,0.0115206120336,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.492934061542
 07/03  24:00:00,0.629072328456,0.375086548538,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.35324161496
 07/04  01:00:00,0.511600345118,0.309447314944,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.289333885308
 07/04  02:00:00,0.455369303979,0.292218535983,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.272338305531
 07/04  03:00:00,0.443816999143,0.296935258656,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.277334867225
 07/04  04:00:00,0.442440761886,0.346641627657,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.327781643636
 07/04  05:00:00,0.490141717194,0.570364786475,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.549318560102
 07/04  06:00:00,0.620801576869,0.986620257531,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.9623034126
 07/04  07:00:00,0.80516912235,1.10052671005,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07468824045
 07/04  08:00:00,0.747687701638,1.06566148938,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04381655581
 07/04  09:00:00,0.695800891999,0.970823700159,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.9522318952
 07/04  10:00:00,0.70576230522,0.863148522484,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.844119469054
 07/04  11:00:00,0.720146796592,0.76692313435,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.747888250941
 07/04  12:00:00,0.704949470215,0.691624802204,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.672910567673
 07/04  13:00:00,0.710353061638,0.647937108809,0.0,0.0,0.0205690064897,0.00652120202406,0.0270902085138,0.00652120202406,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.628575746542
 07/04  14:00:00,0.84582813279,0.604827769345,0.0,0.0,0.130462658378,0.0410883040643,0.171550962442,0.0410883040643,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.584376200891
 07/04  15:00:00,1.04646303177,0.611708418711,0.0,0.0,0.265373955511,0.083393227948,0.348767183459,0.083393227948,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.590120004236
 07/04  16:00:00,1.27280381465,0.668965479603,0.0,0.0,0.357118068631,0.114671065177,0.471789133807,0.114671065177,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.643430168934
