Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/04  17:00:00,1.66020440338,0.788898256217,0.0,0.0,0.525297356023,0.165079897525,0.690377253548,0.165079897525,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.757876934741
 07/04  18:00:00,1.67676582639,0.89770891261,0.0,0.0,0.474065967345,0.152238237975,0.62630420532,0.152238237975,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.864029120434
 07/04  19:00:00,1.60701646886,0.916580819102,0.0,0.0,0.387508042649,0.132259136118,0.519767178767,0.132259136118,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.881816650719
 07/04  20:00:00,1.69268624862,0.855032069856,0.0,0.0,0.310426760403,0.109886158718,0.420312919121,0.109886158718,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.819072755655
 07/04  21:00:00,1.78777136259,0.777722128246,0.0,0.0,0.251163100636,0.0904083902148,0.341571490851,0.0904083902148,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.742602331108
 07/04  22:00:00,1.38752387342,0.652071235981,0.0,0.0,0.121536609238,0.0456532239204,0.167189833158,0.0456532239204,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.621679552302
 07/04  23:00:00,0.967375633139,0.517097108231,0.0,0.0,0.0309199150118,0.0116208418961,0.0425407569079,0.0116208418961,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.490687300622
 07/04  24:00:00,0.629072328456,0.37324072752,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.351395793941
 07/05  01:00:00,0.511600345118,0.308197014369,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.288083584733
 07/05  02:00:00,0.455369303979,0.291173576063,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.271293345611
 07/05  03:00:00,0.443816999143,0.296035690151,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.276435298721
 07/05  04:00:00,0.442440761886,0.345776608539,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326916624518
 07/05  05:00:00,0.490141717194,0.569107708884,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.548061482511
 07/05  06:00:00,0.620801576869,0.984599351597,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.960282506666
 07/05  07:00:00,0.80516912235,1.09829923403,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07246076442
 07/05  08:00:00,0.747687701638,1.06359158072,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04174664715
 07/05  09:00:00,0.695800891999,0.969033566727,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.950441761768
 07/05  10:00:00,0.70576230522,0.861677971243,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.842648917813
 07/05  11:00:00,0.720146796592,0.765753521245,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.746718637836
 07/05  12:00:00,0.704949470215,0.690594420875,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.671880186344
 07/05  13:00:00,0.683262853124,0.646998101702,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.627636739435
 07/05  14:00:00,0.674277170348,0.603845700929,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.583394132476
 07/05  15:00:00,0.697695848314,0.610580685524,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.588992271049
 07/05  16:00:00,0.871127475502,0.667570682319,0.0,0.0,0.0525187265024,0.0175940681602,0.0701127946627,0.0175940681602,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.642035371651
 07/05  17:00:00,1.19920953436,0.787137105142,0.0,0.0,0.171812615587,0.057569768934,0.229382384521,0.057569768934,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.756115783666
 07/05  18:00:00,1.33888241289,0.895500575999,0.0,0.0,0.216000385517,0.0724204063033,0.288420791821,0.0724204063033,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.861820783823
 07/05  19:00:00,1.38125184598,0.914184524647,0.0,0.0,0.218008528665,0.0759940272199,0.294002555885,0.0759940272199,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.879420356265
 07/05  20:00:00,1.3755518986,0.852988689244,0.0,0.0,0.0754790717527,0.0276994973448,0.103178569097,0.0276994973448,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.817029375042
 07/05  21:00:00,1.44619987174,0.776018023668,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.74089822653
 07/05  22:00:00,1.22033404027,0.650347895024,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.619956211345
 07/05  23:00:00,0.924834876231,0.515928856249,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.48951904864
 07/05  24:00:00,0.629072328456,0.372796068125,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.350951134547
 07/06  01:00:00,0.511600345118,0.308111593677,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287998164042
 07/06  02:00:00,0.455369303979,0.291104454816,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.271224224364
 07/06  03:00:00,0.443816999143,0.295835304472,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.276234913041
 07/06  04:00:00,0.442440761886,0.345288866252,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326428882232
 07/06  05:00:00,0.496965795634,0.81245605688,0.0,0.244533704006,0.0,0.00682407844017,0.00682407844017,0.00682407844017,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.546876126501
 07/06  06:00:00,0.635573336604,1.51650248123,0.0,0.534350279473,0.0,0.014771759735,0.014771759735,0.014771759735,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.95783535683
 07/06  07:00:00,0.811507746039,1.32514381763,0.0,0.230216762721,0.0,0.00633862368896,0.00633862368896,0.00633862368896,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0690885853
 07/06  08:00:00,0.748210682385,1.07898485241,0.0,0.0189944916206,0.0,0.000522980747028,0.000522980747028,0.000522980747028,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03814542721
 07/06  09:00:00,0.695800891999,0.965796496748,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.947204691789
 07/06  10:00:00,0.70576230522,0.85874703204,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.839717978611
 07/06  11:00:00,0.720146796592,0.763051646562,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.744016763153
 07/06  12:00:00,0.704949470215,0.688062458875,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.669348224345
 07/06  13:00:00,0.683262853124,0.644567421743,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.625206059476
 07/06  14:00:00,0.674277170348,0.601618055602,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.581166487149
 07/06  15:00:00,0.715289923485,0.608462864588,0.0,0.0,0.0132951476661,0.00429892750479,0.0175940751709,0.00429892750479,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.586874450112
 07/06  16:00:00,0.915192219275,0.665337133252,0.0,0.0,0.086330617518,0.0278469209173,0.114177538435,0.0278469209173,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.639801822584
 07/06  17:00:00,1.32621466732,0.784614308618,0.0,0.0,0.270964278247,0.0854232392407,0.356387517488,0.0854232392407,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.753592987142
 07/06  18:00:00,1.40526156154,0.892783147744,0.0,0.0,0.269783525756,0.0850164147235,0.35479994048,0.0850164147235,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.859103355568
 07/06  19:00:00,1.46514907277,0.91131649588,0.0,0.0,0.287356290505,0.0905434921678,0.377899782672,0.0905434921678,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.876552327497
 07/06  20:00:00,1.61651941185,0.849948327215,0.0,0.0,0.258977749474,0.0851683328732,0.344146082348,0.0851683328732,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.813989013014
 07/06  21:00:00,1.77078760429,0.773054238312,0.0,0.0,0.243024425738,0.0815633068128,0.32458773255,0.0815633068128,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.737934441174
 07/06  22:00:00,1.46712652471,0.64777427611,0.0,0.0,0.183862691873,0.0629297925662,0.246792484439,0.0629297925662,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.617382592431
 07/06  23:00:00,1.08788219089,0.513471027161,0.0,0.0,0.121472552486,0.0415747621686,0.163047314655,0.0415747621686,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.487061219552
 07/06  24:00:00,0.701413237582,0.370197443868,0.0,0.0,0.0538947089758,0.01844620015,0.0723409091258,0.01844620015,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34835251029
 07/07  01:00:00,0.511600345118,0.305111550103,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.284998120467
 07/07  02:00:00,0.455369303979,0.287735342663,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267855112211
 07/07  03:00:00,0.443816999143,0.292048496574,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272448105143
 07/07  04:00:00,0.442440761886,0.341236751092,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.322376767071
 07/07  05:00:00,0.490141717194,0.563275869358,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.542229642985
 07/07  06:00:00,0.620801576869,0.976588632948,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.952271788017
 07/07  07:00:00,0.80516912235,1.08995734224,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06411887264
 07/07  08:00:00,0.747687701638,1.05548914813,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03364421455
 07/07  09:00:00,0.695800891999,0.961082162945,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.942490357986
 07/07  10:00:00,0.920802351668,0.854158991706,0.0,0.0,0.163567627144,0.0514724193035,0.215040046448,0.0514724193035,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.835129938276
 07/07  11:00:00,0.851465375076,0.759246825933,0.0,0.0,0.0988608688626,0.0324577096206,0.131318578483,0.0324577096206,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.740211942524
 07/07  12:00:00,0.85309952144,0.684842204235,0.0,0.0,0.111535691963,0.0366143592627,0.148150051226,0.0366143592627,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.666127969705
 07/07  13:00:00,0.92377432783,0.641492200613,0.0,0.0,0.1829674354,0.0575440393065,0.240511474706,0.0575440393065,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.622130838346
 07/07  14:00:00,1.0472936285,0.598496469641,0.0,0.0,0.286764658495,0.0862517996549,0.37301645815,0.0862517996549,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.578044901188
 07/07  15:00:00,1.16485074679,0.605278452628,0.0,0.0,0.359139901256,0.108014997224,0.46715489848,0.108014997224,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.583690038152
 07/07  16:00:00,1.45325857137,0.662048163295,0.0,0.0,0.504060555762,0.148183334765,0.652243890527,0.148183334765,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.636512852627
 07/07  17:00:00,1.90227355105,0.781262839477,0.0,0.0,0.720609495761,0.211836905457,0.932446401218,0.211836905457,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.750241518001
 07/07  18:00:00,1.87573645462,0.889601031981,0.0,0.0,0.634472934495,0.190801899059,0.825274833554,0.190801899059,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.855921239805
 07/07  19:00:00,1.89011908769,0.908091143201,0.0,0.0,0.614030467166,0.188839330432,0.802869797598,0.188839330432,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.873326974819
 07/07  20:00:00,1.98146619608,0.847006407203,0.0,0.0,0.536681950748,0.17241091583,0.709092866579,0.17241091583,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.811047093002
 07/07  21:00:00,2.02079747696,0.77056656133,0.0,0.0,0.428345013688,0.146252591535,0.574597605223,0.146252591535,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.735446764192
 07/07  22:00:00,1.65971662631,0.64563893242,0.0,0.0,0.325977326193,0.113405259855,0.439382586048,0.113405259855,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.615247248741
 07/07  23:00:00,1.22814737741,0.511592611214,0.0,0.0,0.225026029066,0.0782864721136,0.30331250118,0.0782864721136,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.485182803605
 07/07  24:00:00,0.799926462151,0.368737063215,0.0,0.0,0.126754489912,0.0440996437833,0.170854133695,0.0440996437833,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346892129637
 07/08  01:00:00,0.587600117992,0.31007464106,0.0,0.0,0.053208565654,0.0188441831442,0.0720527487981,0.0188441831442,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.289961211424
 07/08  02:00:00,0.457980542406,0.29112067091,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271240440458
 07/08  03:00:00,0.445182403315,0.295975733214,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.276375341783
 07/08  04:00:00,0.445111917501,0.350399516442,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.331539532421
 07/08  05:00:00,0.494238409794,0.59122018793,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.570173961557
 07/08  06:00:00,0.631427089086,1.04156552832,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01724868338
 07/08  07:00:00,0.82633048427,1.16901647545,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14317800584
 07/08  08:00:00,0.780125002531,1.13802800043,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11618306685
 07/08  09:00:00,0.740831950465,1.03711369965,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01852189469
 07/08  10:00:00,0.756678534509,0.920144457812,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.901115404382
 07/08  11:00:00,0.772635556111,0.813791945158,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.794757061749
 07/08  12:00:00,0.752759976306,0.731754041475,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.713039806944
 07/08  13:00:00,0.726850885638,0.682007880176,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.662646517909
 07/08  14:00:00,0.713402742523,0.635544916147,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.615093347694
 07/08  15:00:00,0.734754821169,0.64243321931,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.620844804835
 07/08  16:00:00,0.838953407756,0.707846150085,0.0,0.0,0.00150629686529,0.000514510803409,0.0020208076687,0.000514510803409,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.682310839417
 07/08  17:00:00,1.22606085853,0.835838473654,0.0,0.0,0.166331588374,0.0545501901064,0.220881778481,0.0545501901064,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.804817152177
 07/08  18:00:00,1.32913534195,0.960488868018,0.0,0.0,0.184022045873,0.0603413594748,0.244363405348,0.0603413594748,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.926809075842
 07/08  19:00:00,1.42062502812,0.987866765603,0.0,0.0,0.225266134625,0.0738648492039,0.299130983829,0.0738648492039,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.953102597221
 07/08  20:00:00,1.6152742709,0.922725770524,0.0,0.0,0.230809944266,0.0772356268059,0.308045571072,0.0772356268059,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.886766456323
 07/08  21:00:00,1.76723767654,0.833733214105,0.0,0.0,0.211800068276,0.0736308790584,0.285430947335,0.0736308790584,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.798613416967
 07/08  22:00:00,1.48095641748,0.695093224178,0.0,0.0,0.172396594415,0.059932570876,0.232329165291,0.059932570876,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.664701540499
 07/08  23:00:00,1.09138871327,0.542085911638,0.0,0.0,0.112061539935,0.0389574517653,0.1510189917,0.0389574517653,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.515676104029
 07/08  24:00:00,0.671481840551,0.379627367299,0.0,0.0,0.0264700091695,0.00936581984898,0.0358358290184,0.00936581984898,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.35778243372
 07/09  01:00:00,0.515547369194,0.309163812649,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.289050383014
 07/09  02:00:00,0.457980542406,0.290301447213,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.270421216761
 07/09  03:00:00,0.445182403315,0.295450617021,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275850225591
 07/09  04:00:00,0.445111917501,0.349954943177,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.331094959156
 07/09  05:00:00,0.494238409794,0.590274779414,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.569228553042
 07/09  06:00:00,0.631427089086,1.03976969815,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01545285322
 07/09  07:00:00,0.82633048427,1.1668931685,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14105469889
 07/09  08:00:00,0.780125002531,1.13568929191,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11384435833
 07/09  09:00:00,0.740831950465,1.03475017949,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01615837453
 07/09  10:00:00,0.757584954324,0.917290720283,0.0,0.0,0.000682594627536,0.00022382518703,0.000906419814566,0.00022382518703,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.898261666854
 07/09  11:00:00,0.818465475681,0.810836535084,0.0,0.0,0.0346909388897,0.0111389806796,0.0458299195693,0.0111389806796,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.791801651675
 07/09  12:00:00,0.934329995554,0.729074743277,0.0,0.0,0.137435282211,0.0441347370374,0.181570019248,0.0441347370374,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.710360508747
 07/09  13:00:00,1.06276811178,0.679699092412,0.0,0.0,0.255590235613,0.0803269905332,0.335917226146,0.0803269905332,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.660337730145
 07/09  14:00:00,1.19807726151,0.633332187951,0.0,0.0,0.368776733527,0.115897785459,0.484674518987,0.115897785459,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.612880619498
 07/09  15:00:00,1.35466799376,0.640081899361,0.0,0.0,0.471679027281,0.148234145311,0.619913172591,0.148234145311,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.618493484885
 07/09  16:00:00,1.5229376472,0.705528791896,0.0,0.0,0.519260821997,0.166744225114,0.686005047111,0.166744225114,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.679993481227
 07/09  17:00:00,1.84500848611,0.833847065935,0.0,0.0,0.635701954183,0.20412745188,0.839829406062,0.20412745188,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.802825744459
 07/09  18:00:00,1.85974931568,0.958280652213,0.0,0.0,0.586618470682,0.18835890839,0.774977379072,0.18835890839,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.924600860037
 07/09  19:00:00,1.82021355367,0.985522469866,0.0,0.0,0.52618359168,0.172535917703,0.698719509383,0.172535917703,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.950758301483
 07/09  20:00:00,1.91389875798,0.92060300848,0.0,0.0,0.454561519057,0.152108539097,0.606670058155,0.152108539097,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.884643694278
 07/09  21:00:00,1.95105146775,0.831870236372,0.0,0.0,0.346605281073,0.122639457466,0.469244738539,0.122639457466,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.796750439234
 07/09  22:00:00,1.57943222643,0.693663797271,0.0,0.0,0.243286221124,0.087518753113,0.330804974237,0.087518753113,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.663272113593
 07/09  23:00:00,1.13932819388,0.540982356555,0.0,0.0,0.146320670144,0.0526378021679,0.198958472312,0.0526378021679,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.514572548946
 07/09  24:00:00,0.717671802677,0.378753145719,0.0,0.0,0.0603239305259,0.0217018606181,0.082025791144,0.0217018606181,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.35690821214
 07/10  01:00:00,0.511600345118,0.302087093658,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281973664022
 07/10  02:00:00,0.455369303979,0.284898481427,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265018250975
 07/10  03:00:00,0.443816999143,0.289524077619,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269923686188
 07/10  04:00:00,0.442440761886,0.338445761113,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319585777092
 07/10  05:00:00,0.490141717194,0.559061265716,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538015039344
 07/10  06:00:00,0.620801576869,0.969280420839,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.944963575908
 07/10  07:00:00,0.80516912235,1.08168018145,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05584171184
 07/10  08:00:00,0.747687701638,1.04740857065,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02556363707
 07/10  09:00:00,0.695800891999,0.953546448555,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.934954643596
 07/10  10:00:00,0.70576230522,0.847477555992,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.828448502563
 07/10  11:00:00,0.741762371446,0.752801322439,0.0,0.0,0.0163615996973,0.00525397515599,0.0216155748533,0.00525397515599,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.73376643903
 07/10  12:00:00,0.871621060527,0.678562059783,0.0,0.0,0.126819622597,0.0398519677161,0.166671590313,0.0398519677161,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.659847825252
 07/10  13:00:00,1.00602966754,0.635710573256,0.0,0.0,0.246880848032,0.0758859663874,0.322766814419,0.0758859663874,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.616349210989
 07/10  14:00:00,1.04742828096,0.593510277137,0.0,0.0,0.284821576401,0.0883295342093,0.37315111061,0.0883295342093,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573058708684
 07/10  15:00:00,1.15181270663,0.600506869739,0.0,0.0,0.345535297338,0.108581560982,0.45411685832,0.108581560982,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.578918455263
 07/10  16:00:00,1.32963788832,0.657021473276,0.0,0.0,0.402224560037,0.126398647445,0.528623207481,0.126398647445,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631486162607
 07/10  17:00:00,1.65261512244,0.775495154156,0.0,0.0,0.516830006618,0.165957965984,0.682787972602,0.165957965984,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74447383268
 07/10  18:00:00,1.6084203225,0.883168753642,0.0,0.0,0.418052762183,0.139905939253,0.557958701436,0.139905939253,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.849488961466
 07/10  19:00:00,1.60700573522,0.901673515492,0.0,0.0,0.38942660279,0.130329842336,0.519756445126,0.130329842336,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.86690934711
 07/10  20:00:00,1.7204488257,0.840813249096,0.0,0.0,0.334063234548,0.11401226165,0.448075496198,0.11401226165,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.804853934894
 07/10  21:00:00,1.82431587182,0.764628467668,0.0,0.0,0.280556160561,0.097559839522,0.378116000083,0.097559839522,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.72950867053
 07/10  22:00:00,1.29325018271,0.640725498559,0.0,0.0,0.0536134629383,0.0193026795058,0.0729161424441,0.0193026795058,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.610333814881
 07/10  23:00:00,0.924834876231,0.507768231234,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.481358423625
 07/10  24:00:00,0.629072328456,0.366052283216,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.344207349637
 07/11  01:00:00,0.511600345118,0.301861698265,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281748268629
 07/11  02:00:00,0.455369303979,0.285199955907,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265319725456
 07/11  03:00:00,0.443816999143,0.290118376638,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.270517985207
 07/11  04:00:00,0.442440761886,0.339356401201,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.32049641718
 07/11  05:00:00,0.490141717194,0.559525766659,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538479540286
 07/11  06:00:00,0.620801576869,0.968846919975,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.944530075044
 07/11  07:00:00,0.80516912235,1.08082283586,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05498436625
 07/11  08:00:00,0.747687701638,1.04640905444,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02456412086
 07/11  09:00:00,0.695800891999,0.952919960197,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.934328155238
 07/11  10:00:00,0.70576230522,0.847024404596,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827995351166
 07/11  11:00:00,0.720146796592,0.752516178382,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.733481294973
 07/11  12:00:00,0.704949470215,0.678476851476,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.659762616945
 07/11  13:00:00,0.683262853124,0.635594869567,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.6162335073
 07/11  14:00:00,0.674277170348,0.593329830928,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.572878262475
 07/11  15:00:00,0.841507172383,0.599863478141,0.0,0.0,0.108281821842,0.0355295022265,0.143811324069,0.0355295022265,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.578275063665
 07/11  16:00:00,1.04660883252,0.656338450201,0.0,0.0,0.183077621066,0.0625165306141,0.24559415168,0.0625165306141,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.630803139533
 07/11  17:00:00,1.2777041128,0.774841165787,0.0,0.0,0.228400032221,0.0794769307418,0.307876962963,0.0794769307418,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.743819844311
 07/11  18:00:00,1.37007294132,0.882126589208,0.0,0.0,0.236000569283,0.0836107509688,0.319611320252,0.0836107509688,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.848446797032
 07/11  19:00:00,1.37166291169,0.900679658362,0.0,0.0,0.20907992173,0.0753336998643,0.284413621595,0.0753336998643,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.86591548998
 07/11  20:00:00,1.49665222808,0.840066609209,0.0,0.0,0.164186105356,0.0600927932269,0.224278898583,0.0600927932269,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.804107295007
 07/11  21:00:00,1.6341283849,0.763874011731,0.0,0.0,0.137572710287,0.0503558028766,0.187928513163,0.0503558028766,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.728754214593
 07/11  22:00:00,1.32538426357,0.64007939908,0.0,0.0,0.0766028458543,0.0284473774493,0.105050223304,0.0284473774493,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.609687715401
 07/11  23:00:00,0.932718218146,0.50742840854,0.0,0.0,0.00574773471975,0.00213560719488,0.00788334191463,0.00213560719488,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.481018600931
 07/11  24:00:00,0.629072328456,0.365994848829,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.34414991525
 07/12  01:00:00,0.511600345118,0.301764220116,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28165079048
 07/12  02:00:00,0.455369303979,0.284933160169,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265052929718
 07/12  03:00:00,0.443816999143,0.289708495445,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.270108104014
 07/12  04:00:00,0.442440761886,0.338464979799,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319604995778
 07/12  05:00:00,0.490141717194,0.558064674267,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.537018447895
 07/12  06:00:00,0.620801576869,0.96654415985,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.94222731492
 07/12  07:00:00,0.80516912235,1.07841345277,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05257498316
 07/12  08:00:00,0.747687701638,1.04412831847,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02228338489
 07/12  09:00:00,0.695800891999,0.95094045327,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.932348648311
 07/12  10:00:00,0.70576230522,0.845408107148,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.826379053719
 07/12  11:00:00,0.720146796592,0.751116974032,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.732082090623
 07/12  12:00:00,0.704949470215,0.677242048222,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.658527813691
 07/12  13:00:00,0.683262853124,0.634521651071,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.615160288804
 07/12  14:00:00,0.678684763668,0.592252609973,0.0,0.0,0.00330102283803,0.00110657048151,0.00440759331954,0.00110657048151,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.57180104152
 07/12  15:00:00,0.851792854425,0.598945925379,0.0,0.0,0.116001415659,0.0380955904516,0.154097006111,0.0380955904516,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.577357510903
 07/12  16:00:00,1.08632154494,0.654993593769,0.0,0.0,0.213665244136,0.0716416199609,0.285306864097,0.0716416199609,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.6294582831
 07/12  17:00:00,1.40149467611,0.773224532764,0.0,0.0,0.323270476159,0.108397050115,0.431667526274,0.108397050115,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.742203211288
 07/12  18:00:00,1.4814388173,0.880338619371,0.0,0.0,0.321130448365,0.109846747872,0.430977196237,0.109846747872,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846658827195
 07/12  19:00:00,1.50646912318,0.898953593758,0.0,0.0,0.310846217456,0.108373615632,0.419219833088,0.108373615632,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.864189425376
 07/12  20:00:00,1.4574306522,0.838763192221,0.0,0.0,0.135381283336,0.0496760393611,0.185057322697,0.0496760393611,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.80280387802
 07/12  21:00:00,1.51069719101,0.762854712131,0.0,0.0,0.0468233289864,0.0176739902813,0.0644973192676,0.0176739902813,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.727734914993
 07/12  22:00:00,1.22033404027,0.63899490298,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608603219302
 07/12  23:00:00,0.924834876231,0.506657579771,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480247772162
 07/12  24:00:00,0.629072328456,0.36580984146,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343964907882
 07/13  01:00:00,0.511600345118,0.301812195377,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281698765741
 07/13  02:00:00,0.455369303979,0.285189870076,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265309639624
 07/13  03:00:00,0.443816999143,0.289837690083,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.270237298652
 07/13  04:00:00,0.442440761886,0.338496430158,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319636446137
 07/13  05:00:00,0.490141717194,0.557300847993,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.53625462162
 07/13  06:00:00,0.620801576869,0.964867096985,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.940550252054
 07/13  07:00:00,0.80516912235,1.07651042136,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05067195175
 07/13  08:00:00,0.747687701638,1.04213285175,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02028791817
 07/13  09:00:00,0.695800891999,0.949127459494,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.930535654535
 07/13  10:00:00,0.70576230522,0.843821164151,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.824792110721
 07/13  11:00:00,0.720146796592,0.749719677081,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.730684793672
 07/13  12:00:00,0.704949470215,0.676263174877,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.657548940347
 07/13  13:00:00,0.683262853124,0.633629341887,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.61426797962
 07/13  14:00:00,0.731746096653,0.591486661621,0.0,0.0,0.0430190001414,0.014449926164,0.0574689263053,0.014449926164,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.571035093168
 07/13  15:00:00,0.90820264606,0.598258464016,0.0,0.0,0.157612707622,0.0528940901247,0.210506797746,0.0528940901247,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57667004954
 07/13  16:00:00,1.13407774828,0.654408473809,0.0,0.0,0.249379575488,0.0836834919506,0.333063067439,0.0836834919506,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.628873163141
 07/13  17:00:00,1.43498503263,0.772118769703,0.0,0.0,0.34827864651,0.116879236286,0.465157882796,0.116879236286,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.741097448227
 07/13  18:00:00,1.54124454272,0.878869510393,0.0,0.0,0.36744853783,0.123334383829,0.490782921659,0.123334383829,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.845189718217
 07/13  19:00:00,1.54236123576,0.897502293824,0.0,0.0,0.337376720531,0.117735225137,0.455111945667,0.117735225137,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.862738125441
 07/13  20:00:00,1.63198632078,0.837479103945,0.0,0.0,0.263020206964,0.0965927843144,0.359612991279,0.0965927843144,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.801519789744
 07/13  21:00:00,1.69247027133,0.762082019068,0.0,0.0,0.178177742101,0.0680926574858,0.246270399587,0.0680926574858,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.72696222193
 07/13  22:00:00,1.33898233786,0.638825439961,0.0,0.0,0.0856623998769,0.0329858977173,0.118648297594,0.0329858977173,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608433756283
 07/13  23:00:00,0.924834876231,0.506687795443,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480277987834
 07/13  24:00:00,0.629072328456,0.365772410949,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343927477371
 07/14  01:00:00,0.511600345118,0.301859261734,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281745832098
 07/14  02:00:00,0.455369303979,0.285324386072,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265444155621
 07/14  03:00:00,0.443816999143,0.289824854716,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.270224463286
 07/14  04:00:00,0.442440761886,0.338388899575,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319528915554
 07/14  05:00:00,0.490141717194,0.557272752041,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.536226525668
 07/14  06:00:00,0.620801576869,0.963755499281,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.93943865435
 07/14  07:00:00,0.80516912235,1.07491281241,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0490743428
 07/14  08:00:00,0.747687701638,1.04062440585,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01877947228
 07/14  09:00:00,0.695800891999,0.947453769324,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.928861964365
 07/14  10:00:00,0.70576230522,0.842315422609,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.82328636918
 07/14  11:00:00,0.720146796592,0.74852152761,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.729486644201
 07/14  12:00:00,0.704949470215,0.674939923734,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.656225689204
 07/14  13:00:00,0.683262853124,0.632615099092,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.613253736825
 07/14  14:00:00,0.7194523754,0.590513393555,0.0,0.0,0.0339848221389,0.0111903829135,0.0451752050523,0.0111903829135,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.570061825102
 07/14  15:00:00,0.939018288686,0.597214808219,0.0,0.0,0.182514403745,0.058808036627,0.241322440372,0.058808036627,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.575626393743
 07/14  16:00:00,1.16087674785,0.653362497884,0.0,0.0,0.270751629902,0.0891104371038,0.359862067006,0.0891104371038,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.627827187216
 07/14  17:00:00,1.50569381521,0.770923072952,0.0,0.0,0.4031680501,0.132698615273,0.535866665374,0.132698615273,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.739901751476
 07/14  18:00:00,1.59068288885,0.877517453875,0.0,0.0,0.40643050346,0.133790764323,0.540221267783,0.133790764323,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.843837661699
 07/14  19:00:00,1.55247569421,0.896235798957,0.0,0.0,0.344756079523,0.120470324595,0.465226404118,0.120470324595,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.861471630574
 07/14  20:00:00,1.44462219309,0.836317410508,0.0,0.0,0.125904848384,0.0463440152077,0.172248863592,0.0463440152077,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.800358096307
 07/14  21:00:00,1.45608149906,0.760539701667,0.0,0.0,0.00716412316494,0.00271750415139,0.00988162731633,0.00271750415139,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.725419904528
 07/14  22:00:00,1.22033404027,0.637207025483,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.606815341804
 07/14  23:00:00,0.924834876231,0.505442163726,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479032356118
 07/14  24:00:00,0.629072328456,0.365181548284,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343336614705
 07/15  01:00:00,0.515547369194,0.307553070005,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287439640369
 07/15  02:00:00,0.457980542406,0.289037899915,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269157669463
 07/15  03:00:00,0.445182403315,0.294189736951,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274589345521
 07/15  04:00:00,0.445111917501,0.347759482212,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328899498191
 07/15  05:00:00,0.494238409794,0.585013331123,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.56396710475
 07/15  06:00:00,0.631427089086,1.0288610115,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00454416657
 07/15  07:00:00,0.82633048427,1.15397012823,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12813165862
 07/15  08:00:00,0.780125002531,1.1230011946,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.10115626102
 07/15  09:00:00,0.740831950465,1.02337864899,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00478684403
 07/15  10:00:00,0.756678534509,0.90753532182,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.88850626839
 07/15  11:00:00,0.772635556111,0.802561694035,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.783526810626
 07/15  12:00:00,0.752759976306,0.721976373866,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.703262139335
 07/15  13:00:00,0.726850885638,0.673283808963,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.653922446696
 07/15  14:00:00,0.755417444514,0.62735054951,0.0,0.0,0.0314357238461,0.0105789781445,0.0420147019906,0.0105789781445,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.606898981057
 07/15  15:00:00,0.870624108422,0.633956978287,0.0,0.0,0.10168235874,0.0341869285135,0.135869287253,0.0341869285135,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.612368563811
 07/15  16:00:00,1.00967512144,0.698621155709,0.0,0.0,0.128017998604,0.0447245227529,0.172742521356,0.0447245227529,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.673085845041
 07/15  17:00:00,1.2669300512,0.825326757194,0.0,0.0,0.194176900727,0.0675740704214,0.261750971149,0.0675740704214,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.794305435718
 07/15  18:00:00,1.36632781487,0.94827203924,0.0,0.0,0.208564364977,0.0729915132922,0.281555878269,0.0729915132922,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.914592247064
 07/15  19:00:00,1.37352579935,0.975305363812,0.0,0.0,0.18589870011,0.0661330549519,0.252031755062,0.0661330549519,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.94054119543
 07/15  20:00:00,1.50401206198,0.911464322215,0.0,0.0,0.14387654776,0.0529068143877,0.196783362148,0.0529068143877,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.875505008014
 07/15  21:00:00,1.63290963469,0.823670571905,0.0,0.0,0.110038552583,0.0410643528925,0.151102905476,0.0410643528925,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.788550774767
 07/15  22:00:00,1.33811527008,0.687098516206,0.0,0.0,0.0651654954827,0.0243225224058,0.0894880178885,0.0243225224058,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.656706832528
 07/15  23:00:00,0.940369721567,0.536559452815,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.510149645206
 07/15  24:00:00,0.635646011533,0.376474590031,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354629656452
 07/16  01:00:00,0.515547369194,0.307323175654,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287209746018
 07/16  02:00:00,0.457980542406,0.289178417089,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269298186637
 07/16  03:00:00,0.445182403315,0.294209167964,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274608776533
 07/16  04:00:00,0.445111917501,0.347782473948,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328922489927
 07/16  05:00:00,0.494238409794,0.584209970137,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.563163743765
 07/16  06:00:00,0.631427089086,1.02674316679,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00242632186
 07/16  07:00:00,0.82633048427,1.1518964642,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1260579946
 07/16  08:00:00,0.780125002531,1.12124831853,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09940338496
 07/16  09:00:00,0.740831950465,1.02166475657,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00307295161
 07/16  10:00:00,0.756678534509,0.90584719876,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.88681814533
 07/16  11:00:00,0.772635556111,0.801062648891,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.782027765482
 07/16  12:00:00,0.752759976306,0.720462245846,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.701748011315
 07/16  13:00:00,0.726850885638,0.67175850813,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.652397145863
 07/16  14:00:00,0.860255933945,0.62593742684,0.0,0.0,0.111658664829,0.0351945265927,0.146853191421,0.0351945265927,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.605485858387
 07/16  15:00:00,1.01442275479,0.632629935053,0.0,0.0,0.211553465682,0.068114467941,0.279667933623,0.068114467941,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.611041520577
