Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/16  16:00:00,1.22971890664,0.69718639916,0.0,0.0,0.297150894704,0.0956354118482,0.392786306552,0.0956354118482,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.671651088492
 07/16  17:00:00,1.58182694458,0.823652254303,0.0,0.0,0.436257643865,0.14039022066,0.576647864525,0.14039022066,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.792630932827
 07/16  18:00:00,1.6416931766,0.946378964639,0.0,0.0,0.421336674638,0.135584565357,0.556921239995,0.135584565357,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.912699172463
 07/16  19:00:00,1.66011733683,0.973366969991,0.0,0.0,0.405389206483,0.133234086061,0.538623292544,0.133234086061,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.938602801608
 07/16  20:00:00,1.80736989141,0.909455528651,0.0,0.0,0.374516123893,0.125625067685,0.500141191578,0.125625067685,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.87349621445
 07/16  21:00:00,1.90595823978,0.821926511359,0.0,0.0,0.314508567124,0.10964294345,0.424151510574,0.10964294345,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.78680671422
 07/16  22:00:00,1.56923890209,0.685807206799,0.0,0.0,0.236629037071,0.0839826128283,0.3206116499,0.0839826128283,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.65541552312
 07/16  23:00:00,1.1528716027,0.535543962987,0.0,0.0,0.156836860574,0.0556650205567,0.21250188113,0.0556650205567,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509134155378
 07/16  24:00:00,0.745715879572,0.375717187913,0.0,0.0,0.0812353337845,0.0288345342548,0.110069868039,0.0288345342548,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353872254335
 07/17  01:00:00,0.552862213001,0.300039024399,0.0,0.0,0.0304520574208,0.0108098104624,0.0412618678832,0.0108098104624,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279925594763
 07/17  02:00:00,0.455369303979,0.283157481866,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263277251414
 07/17  03:00:00,0.443816999143,0.287531714779,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267931323348
 07/17  04:00:00,0.442440761886,0.335677647788,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316817663767
 07/17  05:00:00,0.490141717194,0.552915449559,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531869223186
 07/17  06:00:00,0.620801576869,0.956976558134,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.932659713204
 07/17  07:00:00,0.80516912235,1.06756047911,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0417220095
 07/17  08:00:00,0.747687701638,1.03375001111,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01190507753
 07/17  09:00:00,0.695800891999,0.941599051014,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.923007246055
 07/17  10:00:00,0.70576230522,0.837317871651,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.818288818221
 07/17  11:00:00,0.720146796592,0.744266749721,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.725231866312
 07/17  12:00:00,0.704949470215,0.67114935967,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.652435125139
 07/17  13:00:00,0.762799470765,0.628818728144,0.0,0.0,0.0598725611513,0.0196640564904,0.0795366176417,0.0196640564904,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.609457365877
 07/17  14:00:00,0.844496333817,0.587207772138,0.0,0.0,0.128164564238,0.0420545992307,0.170219163469,0.0420545992307,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566756203685
 07/17  15:00:00,0.990674058384,0.593984443848,0.0,0.0,0.221745833556,0.0712323765148,0.29297821007,0.0712323765148,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572396029372
 07/17  16:00:00,1.24665100931,0.649626688847,0.0,0.0,0.339051924108,0.106584404359,0.445636328467,0.106584404359,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.624091378178
 07/17  17:00:00,1.63620708781,0.766441730697,0.0,0.0,0.507004382021,0.159375555953,0.666379937974,0.159375555953,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735420409221
 07/17  18:00:00,1.69915805654,0.872385672604,0.0,0.0,0.493551566799,0.155144868675,0.648696435474,0.155144868675,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.838705880428
 07/17  19:00:00,1.70546552034,0.890950546504,0.0,0.0,0.465521331969,0.152694898283,0.618216230252,0.152694898283,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.856186378122
 07/17  20:00:00,1.85127633987,0.831172983164,0.0,0.0,0.433721114911,0.145181895453,0.578903010365,0.145181895453,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.795213668962
 07/17  21:00:00,1.94222040725,0.756213024337,0.0,0.0,0.368028860186,0.127991675327,0.496020535513,0.127991675327,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721093227199
 07/17  22:00:00,1.61989019366,0.633904363541,0.0,0.0,0.296455898375,0.103100255023,0.399556153398,0.103100255023,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.603512679863
 07/17  23:00:00,1.2067908242,0.502878402284,0.0,0.0,0.209200389704,0.0727555582644,0.281955947968,0.0727555582644,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476468594675
 07/17  24:00:00,0.795998145866,0.363048030877,0.0,0.0,0.123851929845,0.043073887565,0.16692581741,0.043073887565,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341203097299
 07/18  01:00:00,0.623646671291,0.299421198094,0.0,0.0,0.0835329098308,0.0285134163418,0.112046326173,0.0285134163418,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279307768458
 07/18  02:00:00,0.49225848801,0.282385961521,0.0,0.0,0.0273701684266,0.00951901560419,0.0368891840308,0.00951901560419,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262505731069
 07/18  03:00:00,0.443816999143,0.286872749364,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267272357933
 07/18  04:00:00,0.442440761886,0.334711660295,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315851676274
 07/18  05:00:00,0.490141717194,0.551643027743,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530596801371
 07/18  06:00:00,0.620801576869,0.955272349413,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.930955504482
 07/18  07:00:00,0.80516912235,1.06570593202,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03986746241
 07/18  08:00:00,0.747687701638,1.03185092225,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01000598867
 07/18  09:00:00,0.695800891999,0.939731241761,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.921139436802
 07/18  10:00:00,0.70576230522,0.835561825938,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.816532772509
 07/18  11:00:00,0.742621618084,0.74242511964,0.0,0.0,0.016838366409,0.00563645508222,0.0224748214912,0.00563645508222,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.723390236231
 07/18  12:00:00,0.814605883812,0.66949144932,0.0,0.0,0.0825766456748,0.027079767923,0.109656413598,0.027079767923,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650777214789
 07/18  13:00:00,0.894889199368,0.627549132323,0.0,0.0,0.159859168336,0.0517671779083,0.211626346244,0.0517671779083,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608187770056
 07/18  14:00:00,0.967709086904,0.586017621819,0.0,0.0,0.222112794979,0.071319121577,0.293431916556,0.071319121577,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.565566053366
 07/18  15:00:00,1.0541800153,0.592895704107,0.0,0.0,0.26845646725,0.0880276997311,0.356484166982,0.0880276997311,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.571307289631
 07/18  16:00:00,1.25177286353,0.648553089085,0.0,0.0,0.341201057574,0.109557125111,0.450758182685,0.109557125111,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623017778417
 07/18  17:00:00,1.60470106224,0.765095053367,0.0,0.0,0.480567661313,0.154306251089,0.634873912402,0.154306251089,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.734073731891
 07/18  18:00:00,1.65554790594,0.870832238772,0.0,0.0,0.458020116703,0.147066168171,0.605086284874,0.147066168171,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.837152446596
 07/18  19:00:00,1.64159394098,0.889349561171,0.0,0.0,0.415355096475,0.138989554411,0.554344650886,0.138989554411,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.854585392789
 07/18  20:00:00,1.77410849606,0.829676318201,0.0,0.0,0.374086987658,0.127648178907,0.501735166564,0.127648178907,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.793717004
 07/18  21:00:00,1.8976734635,0.754706668673,0.0,0.0,0.335009403859,0.1164641879,0.451473591759,0.1164641879,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.719586871535
 07/18  22:00:00,1.58434190941,0.632621559979,0.0,0.0,0.270106659568,0.0939012095787,0.364007869147,0.0939012095787,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.6022298763
 07/18  23:00:00,1.15636259412,0.501992299876,0.0,0.0,0.171016308306,0.0605114095833,0.231527717889,0.0605114095833,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475582492267
 07/18  24:00:00,0.752050105434,0.362487632904,0.0,0.0,0.090836442405,0.032141334573,0.122977776978,0.032141334573,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340642699326
 07/19  01:00:00,0.564608947967,0.299042960651,0.0,0.0,0.0391542558396,0.0138543470088,0.0530086028484,0.0138543470088,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278929531015
 07/19  02:00:00,0.455369303979,0.282109413995,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.262229183544
 07/19  03:00:00,0.443816999143,0.286514828805,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266914437374
 07/19  04:00:00,0.442440761886,0.334398112774,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.315538128753
 07/19  05:00:00,0.490141717194,0.550722404154,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529676177781
 07/19  06:00:00,0.620801576869,0.95343538255,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.929118537619
 07/19  07:00:00,0.80516912235,1.06385941823,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03802094863
 07/19  08:00:00,0.747687701638,1.03017699809,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00833206452
 07/19  09:00:00,0.695800891999,0.938317455041,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.919725650082
 07/19  10:00:00,0.70576230522,0.83448660568,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.81545755225
 07/19  11:00:00,0.720146796592,0.741866749441,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722831866032
 07/19  12:00:00,0.704949470215,0.669309887939,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650595653408
 07/19  13:00:00,0.683262853124,0.627269733962,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607908371695
 07/19  14:00:00,0.716051193303,0.58511281583,0.0,0.0,0.03162071108,0.0101533118754,0.0417740229554,0.0101533118754,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564661247377
 07/19  15:00:00,0.970312139046,0.591366232954,0.0,0.0,0.209614505929,0.0630017848037,0.272616290732,0.0630017848037,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569777818478
 07/19  16:00:00,1.24452026916,0.646978825133,0.0,0.0,0.340289129229,0.103216459092,0.443505588321,0.103216459092,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621443514465
 07/19  17:00:00,1.68247643453,0.763422215743,0.0,0.0,0.545068862788,0.167580421908,0.712649284696,0.167580421908,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732400894267
 07/19  18:00:00,1.71305352661,0.869222400591,0.0,0.0,0.5049186956,0.157673209949,0.662591905548,0.157673209949,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.835542608415
 07/19  19:00:00,1.75760754671,0.887652756624,0.0,0.0,0.507373469903,0.162984786713,0.670358256616,0.162984786713,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.852888588241
 07/19  20:00:00,1.91788727585,0.828066610659,0.0,0.0,0.486050809745,0.159463136609,0.645513946354,0.159463136609,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.792107296457
 07/19  21:00:00,2.01869271735,0.75340277221,0.0,0.0,0.426772990234,0.145719855372,0.572492845606,0.145719855372,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718282975071
 07/19  22:00:00,1.67057943092,0.631721837153,0.0,0.0,0.334042972269,0.116202418382,0.450245390652,0.116202418382,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601330153474
 07/19  23:00:00,1.22277183129,0.501340639037,0.0,0.0,0.220034620478,0.0779023345831,0.297936955061,0.0779023345831,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.474930831428
 07/19  24:00:00,0.813859239065,0.36198142361,0.0,0.0,0.137096743199,0.0476901674104,0.18478691061,0.0476901674104,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340136490031
 07/20  01:00:00,0.61731687882,0.298565090533,0.0,0.0,0.0784329750516,0.0272835586504,0.105716533702,0.0272835586504,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.278451660897
 07/20  02:00:00,0.478437765148,0.281773055946,0.0,0.0,0.017036985752,0.00603147541668,0.0230684611686,0.00603147541668,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261892825494
 07/20  03:00:00,0.443816999143,0.286058119048,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.266457727617
 07/20  04:00:00,0.442440761886,0.333734296675,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.314874312654
 07/20  05:00:00,0.490141717194,0.549513508981,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528467282609
 07/20  06:00:00,0.620801576869,0.951258799578,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.926941954647
 07/20  07:00:00,0.842477948682,1.06119636939,0.0,0.0,0.0279500298985,0.00935879643316,0.0373088263317,0.00935879643316,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03535789978
 07/20  08:00:00,0.793265862813,1.02748930471,0.0,0.0,0.0341419938203,0.0114361673546,0.0455781611749,0.0114361673546,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00564437113
 07/20  09:00:00,0.777221164556,0.935660578747,0.0,0.0,0.0612923240866,0.0201279484711,0.0814202725577,0.0201279484711,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.917068773787
 07/20  10:00:00,1.09244045587,0.83182217008,0.0,0.0,0.294096341119,0.0925818095259,0.386678150645,0.0925818095259,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.81279311665
 07/20  11:00:00,1.04391458707,0.739480700267,0.0,0.0,0.246231223672,0.0775365668074,0.323767790479,0.0775365668074,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.720445816858
 07/20  12:00:00,1.03524653248,0.667085037945,0.0,0.0,0.249868427568,0.0804286347001,0.330297062268,0.0804286347001,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648370803414
 07/20  13:00:00,1.0912265719,0.625390412856,0.0,0.0,0.310252410385,0.09771130839,0.407963718775,0.09771130839,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606029050589
 07/20  14:00:00,1.07506460583,0.584025419796,0.0,0.0,0.301606112161,0.0991813233246,0.400787435486,0.0991813233246,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563573851343
 07/20  15:00:00,1.11292116145,0.590947102194,0.0,0.0,0.312471655723,0.10275365741,0.415225313133,0.10275365741,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569358687718
 07/20  16:00:00,1.26706135045,0.646373989231,0.0,0.0,0.352550436211,0.113496233395,0.466046669606,0.113496233395,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620838678563
 07/20  17:00:00,1.59239665913,0.762369502397,0.0,0.0,0.470936736755,0.151632772542,0.622569509297,0.151632772542,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.731348180921
 07/20  18:00:00,1.65496855411,0.867672615133,0.0,0.0,0.459686263268,0.144820669772,0.604506933041,0.144820669772,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.833992822957
 07/20  19:00:00,1.67605266861,0.88581254159,0.0,0.0,0.447735727274,0.141067651243,0.588803378517,0.141067651243,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.851048373208
 07/20  20:00:00,1.79514418823,0.82630364197,0.0,0.0,0.39334915984,0.129421698888,0.522770858729,0.129421698888,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.790344327769
 07/20  21:00:00,1.92969249946,0.751689748972,0.0,0.0,0.361923524045,0.121569103678,0.483492627722,0.121569103678,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.716569951834
 07/20  22:00:00,1.63232896879,0.630062192739,0.0,0.0,0.308403475931,0.103591452595,0.411994928526,0.103591452595,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.59967050906
 07/20  23:00:00,1.2394160524,0.499861773921,0.0,0.0,0.235484667853,0.0790965083167,0.31458117617,0.0790965083167,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473451966312
 07/20  24:00:00,0.844011300678,0.360903981198,0.0,0.0,0.160896432002,0.0540425402198,0.214938972222,0.0540425402198,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.339059047619
 07/21  01:00:00,0.665698273511,0.297686817595,0.0,0.0,0.115351781654,0.0387461467388,0.154097928393,0.0387461467388,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.277573387959
 07/21  02:00:00,0.531046401519,0.280944147777,0.0,0.0,0.0563654450522,0.019311652488,0.0756770975402,0.019311652488,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.261063917325
 07/21  03:00:00,0.450116466993,0.285493072459,0.0,0.0,0.00466970630946,0.00162976154132,0.00629946785078,0.00162976154132,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.265892681028
 07/21  04:00:00,0.442440761886,0.333386246246,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.314526262225
 07/21  05:00:00,0.490141717194,0.548886472122,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.52784024575
 07/21  06:00:00,0.620801576869,0.949850372082,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925533527151
 07/21  07:00:00,0.821653258221,1.05941009733,0.0,0.0,0.0123396413679,0.00414449450291,0.0164841358708,0.00414449450291,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03357162772
 07/21  08:00:00,0.83499442281,1.02539286885,0.0,0.0,0.0660178780723,0.0212888430994,0.0873067211717,0.0212888430994,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00354793527
 07/21  09:00:00,0.940112385958,0.933672088366,0.0,0.0,0.18566606115,0.0586454328087,0.244311493959,0.0586454328087,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.915080283406
 07/21  10:00:00,1.3281471337,0.830066716547,0.0,0.0,0.478056511952,0.144328316533,0.622384828485,0.144328316533,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.811037663118
 07/21  11:00:00,1.36825938696,0.737824389737,0.0,0.0,0.500493694707,0.147618895656,0.648112590363,0.147618895656,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.718789506328
 07/21  12:00:00,1.37384057461,0.665569047039,0.0,0.0,0.513736565211,0.155154539183,0.668891104394,0.155154539183,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.646854812508
 07/21  13:00:00,1.43809150203,0.623948670637,0.0,0.0,0.579740596997,0.175088051911,0.754828648907,0.175088051911,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60458730837
 07/21  14:00:00,1.44824113263,0.582875347976,0.0,0.0,0.588012557257,0.185951405025,0.773963962282,0.185951405025,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562423779523
 07/21  15:00:00,1.49542240791,0.58973178637,0.0,0.0,0.606074304527,0.191652255073,0.7977265596,0.191652255073,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.568143371894
 07/21  16:00:00,1.69547195404,0.644955726708,0.0,0.0,0.683289298767,0.21116797443,0.894457273198,0.21116797443,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.619420416039
 07/21  17:00:00,2.16557029967,0.760810239783,0.0,0.0,0.918429670426,0.277313479412,1.19574314984,0.277313479412,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.729788918307
 07/21  18:00:00,2.33097463537,0.865844777665,0.0,0.0,0.983515452424,0.296997561879,1.2805130143,0.296997561879,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.832164985489
 07/21  19:00:00,2.08248434486,0.884484379883,0.0,0.0,0.756161037527,0.239074017239,0.995235054765,0.239074017239,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.849720211501
 07/21  20:00:00,2.16867405974,0.825010818739,0.0,0.0,0.677367935038,0.218932795201,0.896300730239,0.218932795201,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.789051504538
 07/21  21:00:00,2.26100811402,0.750353342278,0.0,0.0,0.612559581976,0.2022486603,0.814808242276,0.2022486603,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.71523354514
 07/21  22:00:00,1.92006508686,0.62895005597,0.0,0.0,0.526092022794,0.173639023799,0.699731046593,0.173639023799,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.598558372291
 07/21  23:00:00,1.44655816922,0.499054936774,0.0,0.0,0.39023917924,0.131484113745,0.521723292985,0.131484113745,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.472645129165
 07/21  24:00:00,1.00433186691,0.360311392354,0.0,0.0,0.280691804532,0.0945677339208,0.375259538453,0.0945677339208,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.338466458776
 07/22  01:00:00,0.789136570264,0.303316848809,0.0,0.0,0.204641895943,0.0689473051276,0.273589201071,0.0689473051276,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.283203419174
 07/22  02:00:00,0.689999657234,0.284906803999,0.0,0.0,0.174448907082,0.0575702077452,0.232019114827,0.0575702077452,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.265026573548
 07/22  03:00:00,0.641647579259,0.289447810718,0.0,0.0,0.147711135594,0.04875404035,0.196465175944,0.04875404035,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.269847419288
 07/22  04:00:00,0.614469109003,0.342144828077,0.0,0.0,0.127324282367,0.042032909134,0.169357191501,0.042032909134,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.323284844057
 07/22  05:00:00,0.666272457268,0.57604530748,0.0,0.0,0.129328614882,0.0427054325922,0.172034047474,0.0427054325922,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.554999081108
 07/22  06:00:00,0.858353111279,1.01366109408,0.0,0.0,0.170574824495,0.0563511976976,0.226926022193,0.0563511976976,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.989344249151
 07/22  07:00:00,1.09296122419,1.13729474111,0.0,0.0,0.200375316658,0.0662554232644,0.266630739923,0.0662554232644,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11145627151
 07/22  08:00:00,1.06605723399,1.10696673416,0.0,0.0,0.216017069172,0.0699151622887,0.285932231461,0.0699151622887,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08512180058
 07/22  09:00:00,1.11865430189,1.00859116352,0.0,0.0,0.286970585775,0.0908517656494,0.377822351424,0.0908517656494,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.989999358562
 07/22  10:00:00,1.54454329998,0.894161063406,0.0,0.0,0.60494464121,0.182920124262,0.787864765472,0.182920124262,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.875132009976
 07/22  11:00:00,1.56658423601,0.790894080747,0.0,0.0,0.612930410028,0.181018269868,0.793948679896,0.181018269868,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.771859197338
 07/22  12:00:00,1.75873140701,0.711408838715,0.0,0.0,0.776595944904,0.229375485801,1.00597143071,0.229375485801,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.692694604184
 07/22  13:00:00,1.8296922977,0.663533424405,0.0,0.0,0.846728892589,0.256112519471,1.10284141206,0.256112519471,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.644172062138
 07/22  14:00:00,1.86169519951,0.618821433761,0.0,0.0,0.876840476618,0.271451980366,1.14829245698,0.271451980366,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.598369865308
 07/22  15:00:00,1.98790667298,0.625584519749,0.0,0.0,0.95699331957,0.296158532242,1.25315185181,0.296158532242,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.603996105273
 07/22  16:00:00,2.08094035223,0.689238315879,0.0,0.0,0.955303503188,0.288704248956,1.24400775214,0.288704248956,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.663703005211
 07/22  17:00:00,2.2312999547,0.814567941387,0.0,0.0,0.931441123652,0.294679751,1.22612087465,0.294679751,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.78354661991
 07/22  18:00:00,2.08844773301,0.936208623846,0.0,0.0,0.758470979805,0.245204816601,1.00367579641,0.245204816601,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.90252883167
 07/22  19:00:00,2.03198559778,0.962745116925,0.0,0.0,0.688157240204,0.222334313284,0.910491553488,0.222334313284,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.927980948543
 07/22  20:00:00,2.08886134589,0.899404986431,0.0,0.0,0.587721105945,0.193911540115,0.781632646061,0.193911540115,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.86344567223
 07/22  21:00:00,2.16041053866,0.812664494574,0.0,0.0,0.507667842502,0.170935966945,0.678603809447,0.170935966945,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.777544697436
 07/22  22:00:00,1.77797031505,0.678049715942,0.0,0.0,0.39404840619,0.13529465667,0.529343062859,0.13529465667,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.647658032264
 07/22  23:00:00,1.30407160308,0.529625179624,0.0,0.0,0.269441713997,0.0942601675171,0.363701881515,0.0942601675171,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.503215372015
 07/22  24:00:00,0.86322313585,0.371615132454,0.0,0.0,0.168600580543,0.0589765437749,0.227577124317,0.0589765437749,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.349770198876
 07/23  01:00:00,0.656250165048,0.303083910308,0.0,0.0,0.104239687457,0.0364631083979,0.140702795855,0.0364631083979,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.282970480672
 07/23  02:00:00,0.533675866428,0.284761926762,0.0,0.0,0.0560788458471,0.0196164781752,0.0756953240223,0.0196164781752,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.26488169631
 07/23  03:00:00,0.480115591067,0.289448808068,0.0,0.0,0.0260062907186,0.00892689703407,0.0349331877527,0.00892689703407,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.269848416638
 07/23  04:00:00,0.478206273801,0.341665743123,0.0,0.0,0.0248895128173,0.00820484348185,0.0330943562992,0.00820484348185,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.322805759102
 07/23  05:00:00,0.521511236498,0.574946005782,0.0,0.0,0.0204042684269,0.00686855827752,0.0272728267045,0.00686855827752,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.55389977941
 07/23  06:00:00,0.722476645918,1.01202954608,0.0,0.0,0.0681158841008,0.022933672731,0.0910495568318,0.022933672731,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.987712701146
 07/23  07:00:00,0.97460769637,1.13545451768,0.0,0.0,0.111472958159,0.0368042539408,0.1482772121,0.0368042539408,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10961604807
 07/23  08:00:00,0.908283400993,1.10521446218,0.0,0.0,0.0963404993252,0.0318178991374,0.128158398463,0.0318178991374,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.0833695286
 07/23  09:00:00,0.859837356595,1.00717581437,0.0,0.0,0.0894571959815,0.0295482101487,0.11900540613,0.0295482101487,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.988584009407
 07/23  10:00:00,0.98060095348,0.893182709727,0.0,0.0,0.168304426756,0.055617992215,0.223922418971,0.055617992215,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.874153656297
 07/23  11:00:00,0.97191839112,0.790113067581,0.0,0.0,0.149774797443,0.0495080375665,0.199282835009,0.0495080375665,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.771078184172
 07/23  12:00:00,1.00693125901,0.710697246545,0.0,0.0,0.192041117803,0.0621301648971,0.254171282701,0.0621301648971,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.691983012014
 07/23  13:00:00,1.08790641884,0.662772978063,0.0,0.0,0.274267329981,0.0867882032222,0.361055533203,0.0867882032222,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.643411615796
 07/23  14:00:00,1.27503997965,0.61754702668,0.0,0.0,0.43131133691,0.130325900214,0.561637237125,0.130325900214,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.597095458227
 07/23  15:00:00,1.5335653355,0.624121117892,0.0,0.0,0.615475418011,0.183335096323,0.798810514334,0.183335096323,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.602532703416
 07/23  16:00:00,1.8507148827,0.68778500347,0.0,0.0,0.782854651031,0.230927631582,1.01378228261,0.230927631582,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.662249692802
 07/23  17:00:00,2.16626990383,0.812763382154,0.0,0.0,0.89665224041,0.264438583366,1.16109082378,0.264438583366,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.781742060678
 07/23  18:00:00,2.27770033292,0.934227892281,0.0,0.0,0.916339467231,0.276588929088,1.19292839632,0.276588929088,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.900548100105
 07/23  19:00:00,2.2412638718,0.961146169631,0.0,0.0,0.850938882643,0.268830944869,1.11976982751,0.268830944869,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.926382001249
 07/23  20:00:00,2.33260736514,0.898198088015,0.0,0.0,0.775132864487,0.250245800821,1.02537866531,0.250245800821,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.862238773813
 07/23  21:00:00,2.40217505969,0.811600847277,0.0,0.0,0.692172342093,0.228195988388,0.920368330482,0.228195988388,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.776481050138
 07/23  22:00:00,1.98972383453,0.677204084002,0.0,0.0,0.554540855763,0.186555726578,0.741096582341,0.186555726578,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.646812400323
 07/23  23:00:00,1.51061591738,0.528875224126,0.0,0.0,0.42673849497,0.143507700845,0.570246195815,0.143507700845,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.502465416517
 07/23  24:00:00,0.98185266818,0.371260318897,0.0,0.0,0.256552856305,0.0896538003422,0.346206656647,0.0896538003422,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.349415385319
 07/24  01:00:00,0.733077557672,0.296726384109,0.0,0.0,0.16412506472,0.0573521478335,0.221477212554,0.0573521478335,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.276612954473
 07/24  02:00:00,0.590958524029,0.280000138753,0.0,0.0,0.100477278222,0.0351119418279,0.13558922005,0.0351119418279,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.260119908301
 07/24  03:00:00,0.498872050177,0.284426434414,0.0,0.0,0.0406101031295,0.0144449479046,0.0550550510341,0.0144449479046,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.264826042983
 07/24  04:00:00,0.442440761886,0.33191351173,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.313053527709
 07/24  05:00:00,0.490141717194,0.54640620871,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525359982338
 07/24  06:00:00,0.620801576869,0.945445173399,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.921128328468
 07/24  07:00:00,0.80516912235,1.05440762471,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0285691551
 07/24  08:00:00,0.747687701638,1.02066713192,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.998822198342
 07/24  09:00:00,0.776019845193,0.929344507871,0.0,0.0,0.0603349904871,0.0198839627067,0.0802189531938,0.0198839627067,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910752702912
 07/24  10:00:00,1.01348431631,0.826339502575,0.0,0.0,0.232567786681,0.0751542244081,0.307722011089,0.0751542244081,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.807310449146
 07/24  11:00:00,1.0005507892,0.734696340201,0.0,0.0,0.211890895589,0.068513097016,0.280403992605,0.068513097016,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.715661456792
 07/24  12:00:00,1.00530486151,0.66276215569,0.0,0.0,0.226963159568,0.0733922317262,0.300355391294,0.0733922317262,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.644047921159
 07/24  13:00:00,1.00317867747,0.621312397534,0.0,0.0,0.241737931142,0.0781778932001,0.319915824342,0.0781778932001,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.601951035267
 07/24  14:00:00,1.02627011884,0.580244745669,0.0,0.0,0.265973521319,0.0860194271733,0.351992948492,0.0860194271733,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.559793177216
 07/24  15:00:00,1.01304430587,0.587365961709,0.0,0.0,0.234569458519,0.0807789990376,0.315348457556,0.0807789990376,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.565777547233
 07/24  16:00:00,1.09751846156,0.642643543379,0.0,0.0,0.219467466022,0.0770363146976,0.29650378072,0.0770363146976,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.617108232711
 07/24  17:00:00,1.25501089997,0.758272103702,0.0,0.0,0.2100969068,0.0750868433375,0.285183750137,0.0750868433375,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.727250782226
 07/24  18:00:00,1.35336314142,0.863001316915,0.0,0.0,0.22314490728,0.0797566130776,0.302901520358,0.0797566130776,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829321524739
 07/24  19:00:00,1.36937922689,0.881146491746,0.0,0.0,0.207846264275,0.0742836725249,0.2821299368,0.0742836725249,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846382323363
 07/24  20:00:00,1.48534171415,0.822145269943,0.0,0.0,0.155564299199,0.0574040854498,0.212968384648,0.0574040854498,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786185955742
 07/24  21:00:00,1.64052616919,0.747877867751,0.0,0.0,0.141947693153,0.0523786042909,0.194326297444,0.0523786042909,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.712758070613
 07/24  22:00:00,1.34908724898,0.627104879502,0.0,0.0,0.0940537380829,0.0346994706335,0.128753208716,0.0346994706335,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.596713195823
 07/24  23:00:00,0.948969518753,0.497838058467,0.0,0.0,0.0176328509731,0.00650179154868,0.0241346425218,0.00650179154868,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.471428250858
 07/24  24:00:00,0.629072328456,0.359820303114,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.337975369536
 07/25  01:00:00,0.511600345118,0.296893225176,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.27677979554
 07/25  02:00:00,0.455369303979,0.280194792896,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.260314562444
 07/25  03:00:00,0.443816999143,0.28468353905,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.265083147619
 07/25  04:00:00,0.442440761886,0.332211366175,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.313351382154
 07/25  05:00:00,0.490141717194,0.546535048279,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525488821907
 07/25  06:00:00,0.620801576869,0.945142194574,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920825349643
 07/25  07:00:00,0.80516912235,1.05421878044,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02838031083
 07/25  08:00:00,0.747687701638,1.02069429281,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.998849359228
 07/25  09:00:00,0.695800891999,0.929655745325,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.911063940366
 07/25  10:00:00,0.70576230522,0.826922024463,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.807892971033
 07/25  11:00:00,0.720146796592,0.735145979291,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.716111095882
 07/25  12:00:00,0.704949470215,0.663095585939,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.644381351408
 07/25  13:00:00,0.702283685494,0.621380717834,0.0,0.0,0.0142242308184,0.00479660155228,0.0190208323706,0.00479660155228,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.602019355567
 07/25  14:00:00,0.846521037981,0.580121938177,0.0,0.0,0.129403091319,0.0428407763136,0.172243867633,0.0428407763136,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.559670369724
 07/25  15:00:00,1.01057096758,0.586908329175,0.0,0.0,0.23498332074,0.0778917985284,0.312875119269,0.0778917985284,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.565319914699
 07/25  16:00:00,1.2679517721,0.641938316486,0.0,0.0,0.350688921299,0.116248169967,0.466937091265,0.116248169967,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.616403005817
 07/25  17:00:00,1.559421459,0.757242907701,0.0,0.0,0.442831426358,0.146762882806,0.589594309164,0.146762882806,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.726221586225
 07/25  18:00:00,1.72003590452,0.861872818058,0.0,0.0,0.502973912422,0.166600371029,0.669574283451,0.166600371029,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.828193025882
 07/25  19:00:00,1.75030978965,0.880116023189,0.0,0.0,0.495525005199,0.167535494354,0.663060499553,0.167535494354,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.845351854807
 07/25  20:00:00,1.81652218559,0.821426326133,0.0,0.0,0.400766062011,0.143382794078,0.544148856089,0.143382794078,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.785467011932
 07/25  21:00:00,1.91579524135,0.74741719588,0.0,0.0,0.344387935173,0.125207434433,0.469595369606,0.125207434433,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.712297398742
 07/25  22:00:00,1.57468141637,0.626751157168,0.0,0.0,0.259916594962,0.0944307811391,0.354347376101,0.0944307811391,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.596359473489
 07/25  23:00:00,1.14540653306,0.49760755401,0.0,0.0,0.161807317084,0.0587643397492,0.220571656833,0.0587643397492,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.471197746401
 07/25  24:00:00,0.706124406134,0.359809583821,0.0,0.0,0.056300892157,0.0207511855212,0.0770520776782,0.0207511855212,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.337964650243
 07/26  01:00:00,0.511600345118,0.29725148628,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.277138056644
 07/26  02:00:00,0.455369303979,0.280685084742,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26080485429
 07/26  03:00:00,0.443816999143,0.285083195024,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.265482803593
 07/26  04:00:00,0.442440761886,0.332503052224,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.313643068203
 07/26  05:00:00,0.490141717194,0.546388174182,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525341947809
 07/26  06:00:00,0.620801576869,0.944368814443,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920051969512
 07/26  07:00:00,0.80516912235,1.05319791856,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02735944895
 07/26  08:00:00,0.747687701638,1.01965909568,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.997814162097
 07/26  09:00:00,0.695800891999,0.928721162677,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910129357718
 07/26  10:00:00,0.70576230522,0.825986843161,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.806957789731
 07/26  11:00:00,0.720146796592,0.734209808364,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.715174924955
 07/26  12:00:00,0.77162130697,0.662254690792,0.0,0.0,0.0496046475239,0.0170671892317,0.0666718367556,0.0170671892317,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.643540456261
 07/26  13:00:00,0.85334122961,0.62093160281,0.0,0.0,0.126494907398,0.0435834690884,0.170078376486,0.0435834690884,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.601570240543
 07/26  14:00:00,0.991995594404,0.579940708393,0.0,0.0,0.237490886071,0.0802275379843,0.317718424056,0.0802275379843,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.55948913994
 07/26  15:00:00,1.16991834297,0.586691517834,0.0,0.0,0.352984998303,0.119237496352,0.472222494654,0.119237496352,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.565103103358
 07/26  16:00:00,1.37012095968,0.641718384236,0.0,0.0,0.425434670475,0.143671608368,0.569106278843,0.143671608368,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.616183073568
 07/26  17:00:00,1.67577840536,0.756886797764,0.0,0.0,0.527807689504,0.178143566023,0.705951255527,0.178143566023,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.725865476287
 07/26  18:00:00,1.71462886106,0.861460042464,0.0,0.0,0.494180206822,0.169987033175,0.664167239997,0.169987033175,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.827780250288
 07/26  19:00:00,1.68994905935,0.87975533309,0.0,0.0,0.44633837447,0.156361394789,0.602699769259,0.156361394789,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.844991164708
 07/26  20:00:00,1.76887198952,0.820910998587,0.0,0.0,0.364435524558,0.132063135459,0.496498660018,0.132063135459,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.784951684385
 07/26  21:00:00,1.85799208179,0.746907087602,0.0,0.0,0.301070001379,0.110722208667,0.411792210046,0.110722208667,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.711787290464
 07/26  22:00:00,1.48706869944,0.626545308375,0.0,0.0,0.194317329797,0.0724173293728,0.26673465917,0.0724173293728,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.596153624696
 07/26  23:00:00,1.03313668994,0.497707618164,0.0,0.0,0.0786479659852,0.0296538477197,0.108301813705,0.0296538477197,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.471297810555
 07/26  24:00:00,0.629072328456,0.360031364811,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.338186431232
 07/27  01:00:00,0.511600345118,0.297439938119,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.277326508483
 07/27  02:00:00,0.455369303979,0.280722193885,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.260841963433
 07/27  03:00:00,0.443816999143,0.285117324262,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.265516932831
 07/27  04:00:00,0.442440761886,0.332621694933,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.313761710912
 07/27  05:00:00,0.490141717194,0.54635695507,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.525310728698
 07/27  06:00:00,0.620801576869,0.943769266233,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.919452421303
 07/27  07:00:00,0.80516912235,1.05256043538,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02672196577
 07/27  08:00:00,0.747687701638,1.01916281966,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.997317886082
 07/27  09:00:00,0.695800891999,0.928292344496,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.909700539537
 07/27  10:00:00,0.70576230522,0.825607480026,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.806578426596
 07/27  11:00:00,0.720146796592,0.733892992939,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.71485810953
 07/27  12:00:00,0.704949470215,0.66227036961,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.643556135079
 07/27  13:00:00,0.683262853124,0.62101233925,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.601650976983
 07/27  14:00:00,0.684533943449,0.579853105157,0.0,0.0,0.00767725652979,0.00257951657136,0.0102567731011,0.00257951657136,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.559401536704
 07/27  15:00:00,0.757088963824,0.586569088162,0.0,0.0,0.0442306357314,0.0151624797787,0.05939311551,0.0151624797787,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.564980673686
 07/27  16:00:00,0.953409190142,0.641481398039,0.0,0.0,0.11344410911,0.0389504001922,0.152394509302,0.0389504001922,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.615946087371
 07/27  17:00:00,1.24664570698,0.756444282237,0.0,0.0,0.207054765131,0.0697637920176,0.276818557149,0.0697637920176,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.725422960761
 07/27  18:00:00,1.37649755414,0.860625811186,0.0,0.0,0.242613587745,0.0834223453265,0.326035933072,0.0834223453265,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.82694601901
 07/27  19:00:00,1.40246342052,0.878869865506,0.0,0.0,0.233423775988,0.0817903544363,0.315214130424,0.0817903544363,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.844105697124
