Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/27  20:00:00,1.59176973998,0.819870311282,0.0,0.0,0.236523495704,0.0828729147778,0.319396410481,0.0828729147778,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.783910997081
 07/27  21:00:00,1.76903925676,0.745843879321,0.0,0.0,0.23907525698,0.0837641280353,0.322839385015,0.0837641280353,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.710724082183
 07/27  22:00:00,1.4664518836,0.625708758499,0.0,0.0,0.181418630655,0.0646992126827,0.246117843337,0.0646992126827,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.59531707482
 07/27  23:00:00,1.09102169142,0.496981878179,0.0,0.0,0.122504129687,0.0436826855011,0.166186815188,0.0436826855011,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.470572070571
 07/27  24:00:00,0.700429449738,0.359530114941,0.0,0.0,0.0526035143092,0.0187536069724,0.0713571212816,0.0187536069724,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.337685181362
 07/28  01:00:00,0.511600345118,0.296954373905,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.276840944269
 07/28  02:00:00,0.455369303979,0.280413656905,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.260533426453
 07/28  03:00:00,0.443816999143,0.284751812041,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.265151420611
 07/28  04:00:00,0.442440761886,0.331972530269,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.313112546248
 07/28  05:00:00,0.490141717194,0.545209760672,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.524163534299
 07/28  06:00:00,0.620801576869,0.942063672416,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.917746827485
 07/28  07:00:00,0.80516912235,1.05054688233,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02470841272
 07/28  08:00:00,0.747687701638,1.01707642166,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.995231488084
 07/28  09:00:00,0.695800891999,0.926275130506,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.907683325547
 07/28  10:00:00,0.86674408094,0.823587181832,0.0,0.0,0.120990719964,0.0399910557556,0.16098177572,0.0399910557556,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.804558128402
 07/28  11:00:00,0.945550325087,0.732213029179,0.0,0.0,0.170235584006,0.0551679444889,0.225403528495,0.0551679444889,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.71317814577
 07/28  12:00:00,1.04321057039,0.660572352933,0.0,0.0,0.256835825222,0.0814252749579,0.33826110018,0.0814252749579,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.641858118402
 07/28  13:00:00,1.19503696508,0.619258509914,0.0,0.0,0.3907308507,0.121043261256,0.511774111955,0.121043261256,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.599897147647
 07/28  14:00:00,1.39443210604,0.578363890756,0.0,0.0,0.552901065278,0.167253870418,0.720154935696,0.167253870418,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.557912322303
 07/28  15:00:00,1.63796101121,0.585174710527,0.0,0.0,0.721940194005,0.218324968892,0.940265162897,0.218324968892,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.563586296052
 07/28  16:00:00,1.90974310645,0.639995248664,0.0,0.0,0.851357355398,0.257371070213,1.10872842561,0.257371070213,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.614459937996
 07/28  17:00:00,2.3713250164,0.754944403669,0.0,0.0,1.07627383849,0.325224028074,1.40149786657,0.325224028074,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.723923082193
 07/28  18:00:00,2.28767368161,0.85939879097,0.0,0.0,0.945064949566,0.292147110977,1.23721206054,0.292147110977,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.825718998794
 07/28  19:00:00,2.11763933866,0.877880149667,0.0,0.0,0.774611363119,0.255778685451,1.03039004857,0.255778685451,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.843115981285
 07/28  20:00:00,2.09326242905,0.819311560681,0.0,0.0,0.607955509826,0.212933589724,0.82088909955,0.212933589724,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.783352246479
 07/28  21:00:00,2.13735676599,0.7454746401,0.0,0.0,0.509592051916,0.181564842328,0.691156894244,0.181564842328,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.710354842962
 07/28  22:00:00,1.72658797344,0.625396850887,0.0,0.0,0.371692744223,0.134561188951,0.506253933174,0.134561188951,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.595005167209
 07/28  23:00:00,1.2307614396,0.496884228883,0.0,0.0,0.223730288479,0.0821962748942,0.305926563373,0.0821962748942,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.470474421274
 07/28  24:00:00,0.747358896731,0.35964497339,0.0,0.0,0.0861967314118,0.0320898368637,0.118286568276,0.0320898368637,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.337800039812
 07/29  01:00:00,0.515547369194,0.303344883137,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.283231453501
 07/29  02:00:00,0.457980542406,0.28521940894,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.265339178488
 07/29  03:00:00,0.445182403315,0.290007431233,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.270407039802
 07/29  04:00:00,0.445111917501,0.342328234205,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.323468250184
 07/29  05:00:00,0.494238409794,0.574288275215,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.553242048842
 07/29  06:00:00,0.631427089086,1.00750911301,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.983192268077
 07/29  07:00:00,0.82633048427,1.12933620929,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10349773969
 07/29  08:00:00,0.780125002531,1.09886936375,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.07702443018
 07/29  09:00:00,0.740831950465,1.00138159228,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.982789787321
 07/29  10:00:00,0.756678534509,0.888074426617,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.869045373187
 07/29  11:00:00,0.779498598483,0.785428150117,0.0,0.0,0.00519121166512,0.00167183070614,0.00686304237126,0.00167183070614,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.766393266708
 07/29  12:00:00,1.01877721747,0.706405865733,0.0,0.0,0.203275402361,0.0627418388047,0.266017241166,0.0627418388047,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.687691631202
 07/29  13:00:00,1.21209965094,0.659061221537,0.0,0.0,0.372734886401,0.112513878898,0.485248765299,0.112513878898,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.63969985927
 07/29  14:00:00,1.45330918256,0.614463684517,0.0,0.0,0.571425817132,0.168480622905,0.739906440037,0.168480622905,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.594012116064
 07/29  15:00:00,1.71457280552,0.621122550922,0.0,0.0,0.75672888219,0.223089102158,0.979817984349,0.223089102158,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.599534136446
 07/29  16:00:00,1.99313559689,0.684254149641,0.0,0.0,0.89299072427,0.263212272533,1.1562029968,0.263212272533,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.658718838973
 07/29  17:00:00,2.46492356939,0.808332662178,0.0,0.0,1.12750138739,0.332243101947,1.45974448934,0.332243101947,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.777311340702
 07/29  18:00:00,2.36146847755,0.92890582477,0.0,0.0,0.980889390323,0.295807150623,1.27669654095,0.295807150623,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.895226032594
 07/29  19:00:00,2.14379771875,0.955893586895,0.0,0.0,0.768897573421,0.253406101042,1.02230367446,0.253406101042,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.921129418513
 07/29  20:00:00,2.12818692455,0.893562497292,0.0,0.0,0.608326665328,0.212631559389,0.820958224717,0.212631559389,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.857603183091
 07/29  21:00:00,2.17840056912,0.807623390239,0.0,0.0,0.513859399215,0.182734440695,0.69659383991,0.182734440695,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.772503593101
 07/29  22:00:00,1.75966560197,0.674316641922,0.0,0.0,0.375386507817,0.135651841962,0.511038349779,0.135651841962,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.643924958243
 07/29  23:00:00,1.27963637756,0.527275589326,0.0,0.0,0.249236696257,0.0900299597359,0.339266655992,0.0900299597359,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.500865781717
 07/29  24:00:00,0.81530921251,0.370790571914,0.0,0.0,0.131994690812,0.0476685101651,0.179663200977,0.0476685101651,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.348945638336
 07/30  01:00:00,0.574583139136,0.302949705278,0.0,0.0,0.0431994688372,0.0158363011055,0.0590357699427,0.0158363011055,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.282836275642
 07/30  02:00:00,0.457980542406,0.284854480936,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.264974250484
 07/30  03:00:00,0.445182403315,0.289499176322,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.269898784891
 07/30  04:00:00,0.445111917501,0.341437521972,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.322577537951
 07/30  05:00:00,0.494238409794,0.572675147935,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.551628921562
 07/30  06:00:00,0.631427089086,1.00537471359,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.981057868656
 07/30  07:00:00,0.82633048427,1.12729244756,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10145397795
 07/30  08:00:00,0.780125002531,1.09676862292,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.07492368934
 07/30  09:00:00,0.791293661088,0.999168534139,0.0,0.0,0.0383315408314,0.0121301697921,0.0504617106235,0.0121301697921,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.980576729179
 07/30  10:00:00,1.23907382642,0.885956879321,0.0,0.0,0.370615142394,0.111780149518,0.482395291912,0.111780149518,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.866927825891
 07/30  11:00:00,1.30214810387,0.783980219529,0.0,0.0,0.408942391422,0.120570156332,0.529512547754,0.120570156332,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.764945336119
 07/30  12:00:00,1.40352914947,0.705500299592,0.0,0.0,0.50254360503,0.148225568136,0.650769173166,0.148225568136,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.686786065061
 07/30  13:00:00,1.62184943965,0.658032245676,0.0,0.0,0.698564584859,0.196433969157,0.894998554015,0.196433969157,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.638670883409
 07/30  14:00:00,1.83151077836,0.61352330911,0.0,0.0,0.872700069114,0.245407966727,1.11810803584,0.245407966727,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.593071740657
 07/30  15:00:00,2.10589991254,0.620175447781,0.0,0.0,1.07020433353,0.300940757845,1.37114509137,0.300940757845,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.598587033305
 07/30  16:00:00,2.34929950249,0.683254311711,0.0,0.0,1.18044682335,0.331920079055,1.51236690241,0.331920079055,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.657719001043
 07/30  17:00:00,2.61254413994,0.807214258241,0.0,0.0,1.25459936491,0.352765694986,1.60736505989,0.352765694986,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.776192936765
 07/30  18:00:00,2.66236319261,0.927393092428,0.0,0.0,1.22482556102,0.352765694986,1.57759125601,0.352765694986,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.893713300252
 07/30  19:00:00,2.58355958908,0.954137490545,0.0,0.0,1.12305814356,0.339007401229,1.46206554479,0.339007401229,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.919373322163
 07/30  20:00:00,2.5548442474,0.891825223759,0.0,0.0,0.948132078245,0.299483469325,1.24761554757,0.299483469325,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.855865909558
 07/30  21:00:00,2.56887063946,0.806015253007,0.0,0.0,0.821800626789,0.26526328346,1.08706391025,0.26526328346,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.770895455869
 07/30  22:00:00,2.11949620089,0.672876476293,0.0,0.0,0.654960715377,0.215908233319,0.870868948696,0.215908233319,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.642484792614
 07/30  23:00:00,1.6223731956,0.526023695068,0.0,0.0,0.512941747075,0.169061726956,0.68200347403,0.169061726956,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.499613887459
 07/30  24:00:00,1.14568493766,0.369690229426,0.0,0.0,0.383610346943,0.126428579188,0.510038926132,0.126428579188,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.347845295847
 07/31  01:00:00,0.903346978808,0.295842452853,0.0,0.0,0.294638139606,0.0971084940839,0.39174663369,0.0971084940839,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.275729023217
 07/31  02:00:00,0.761486054626,0.279286666239,0.0,0.0,0.230230776883,0.0758859737633,0.306116750647,0.0758859737633,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.259406435787
 07/31  03:00:00,0.660404347841,0.283613484898,0.0,0.0,0.16205028549,0.0545370632085,0.216587348699,0.0545370632085,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.264013093467
 07/31  04:00:00,0.619235877522,0.330636874816,0.0,0.0,0.1322737821,0.0445213335358,0.176795115636,0.0445213335358,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.311776890795
 07/31  05:00:00,0.679081106507,0.54298687977,0.0,0.0,0.142088592353,0.0468507969601,0.188939389313,0.0468507969601,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.521940653397
 07/31  06:00:00,0.857311708604,0.938184575973,0.0,0.0,0.177851424424,0.0586587073113,0.236510131735,0.0586587073113,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.913867731042
 07/31  07:00:00,1.07618422377,1.04630998221,0.0,0.0,0.203769207785,0.067245893637,0.271015101422,0.067245893637,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0204715126
 07/31  08:00:00,1.06422515925,1.0128300523,0.0,0.0,0.24053659104,0.076000866567,0.316537457607,0.076000866567,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.990985118721
 07/31  09:00:00,1.18124099023,0.922106670292,0.0,0.0,0.372876779498,0.112563318735,0.485440098233,0.112563318735,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.903514865333
 07/31  10:00:00,1.58704321571,0.82006448956,0.0,0.0,0.68054729702,0.200733613472,0.881280910492,0.200733613472,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.80103543613
 07/31  11:00:00,1.61210369929,0.729284551654,0.0,0.0,0.692474885854,0.199482016846,0.891956902699,0.199482016846,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.710249668245
 07/31  12:00:00,1.83099266121,0.657751333468,0.0,0.0,0.883502823189,0.242540367805,1.12604319099,0.242540367805,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.639037098937
 07/31  13:00:00,1.97803082454,0.616726065629,0.0,0.0,1.0158867886,0.278881182815,1.29476797142,0.278881182815,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.597364703363
 07/31  14:00:00,2.25011983709,0.576073001439,0.0,0.0,1.24286602364,0.332976643096,1.57584266674,0.332976643096,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.555621432986
 07/31  15:00:00,2.33577796809,0.582953285128,0.0,0.0,1.28531642479,0.352765694986,1.63808211977,0.352765694986,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.561364870652
 07/31  16:00:00,2.43921043356,0.637711634692,0.0,0.0,1.28543005773,0.352765694986,1.63819575272,0.352765694986,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.612176324024
 07/31  17:00:00,2.57737491185,0.752154801386,0.0,0.0,1.25478206703,0.352765694986,1.60754776201,0.352765694986,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.72113347991
 07/31  18:00:00,2.6283310967,0.855967953417,0.0,0.0,1.22510378065,0.352765694986,1.57786947563,0.352765694986,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.822288161241
 07/31  19:00:00,2.63684561223,0.874133727419,0.0,0.0,1.19683062715,0.352765694986,1.54959632213,0.352765694986,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.839369559036
 07/31  20:00:00,2.75786457089,0.815618076141,0.0,0.0,1.14130700691,0.344184234481,1.48549124139,0.344184234481,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.77965876194
 07/31  21:00:00,2.69482539681,0.742285991193,0.0,0.0,0.949173446104,0.299452078968,1.24862552507,0.299452078968,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.707166194055
 07/31  22:00:00,2.18754155063,0.622822791459,0.0,0.0,0.728731200623,0.238476309743,0.967207510366,0.238476309743,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.59243110778
 07/31  23:00:00,1.61409372006,0.494826056414,0.0,0.0,0.5148454376,0.174413406224,0.689258843825,0.174413406224,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.468416248805
 07/31  24:00:00,1.07300735815,0.35812026144,0.0,0.0,0.328881215817,0.115053813878,0.443935029694,0.115053813878,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.336275327861
 08/01  01:00:00,0.759342285853,0.29606074781,0.0,0.0,0.185025114274,0.0667466807221,0.251771794996,0.0667466807221,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275947318174
 08/01  02:00:00,0.556509050172,0.279755474416,0.0,0.0,0.0736745003407,0.0272531440866,0.100927644427,0.0272531440866,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259875243964
 08/01  03:00:00,0.444029100909,0.284292862061,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264692470631
 08/01  04:00:00,0.442652863652,0.331485611034,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312625627013
 08/01  05:00:00,0.490848706113,0.54374827073,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522702044358
 08/01  06:00:00,0.639253840056,0.938777833997,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.914460989066
 08/01  07:00:00,0.850910882965,1.04675483132,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02091636171
 08/01  08:00:00,0.787985797338,1.01316242826,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.991317494681
 08/01  09:00:00,0.709799168983,0.922407024442,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.903815219483
 08/01  10:00:00,0.713680511679,0.820301993161,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.801272939731
 08/01  11:00:00,0.734441826216,0.72909752122,0.0,0.0,0.00477433057667,0.00160249258856,0.00637682316523,0.00160249258856,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.710062637811
 08/01  12:00:00,0.859076991501,0.657607667773,0.0,0.0,0.109996646935,0.0362126678922,0.146209314827,0.0362126678922,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.638893433242
 08/01  13:00:00,0.971307089954,0.616672109614,0.0,0.0,0.210706280042,0.0694197503304,0.280126030372,0.0694197503304,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.597310747347
 08/01  14:00:00,0.99501786573,0.576233953688,0.0,0.0,0.23408684521,0.0787356437133,0.312822488923,0.0787356437133,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.555782385235
 08/01  15:00:00,1.09996751669,0.583006926621,0.0,0.0,0.295102651259,0.0992508106603,0.394353461919,0.0992508106603,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.561418512145
 08/01  16:00:00,1.39484471088,0.63751050298,0.0,0.0,0.442683021906,0.142733904345,0.585416926251,0.142733904345,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.611975192311
 08/01  17:00:00,1.65496223721,0.751533112882,0.0,0.0,0.503652245116,0.162394285772,0.666046530888,0.162394285772,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.720511791406
 08/01  18:00:00,1.76317092511,0.855324105666,0.0,0.0,0.506951616147,0.166944306711,0.673895922857,0.166944306711,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82164431349
 08/01  19:00:00,1.76641788961,0.873588506756,0.0,0.0,0.445658986391,0.152772079147,0.598431065538,0.152772079147,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.838824338374
 08/01  20:00:00,1.90043619094,0.8152336569,0.0,0.0,0.379120163215,0.134764878484,0.513885041699,0.134764878484,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.779274342698
 08/01  21:00:00,1.96434027335,0.741732869307,0.0,0.0,0.32619600625,0.117852526681,0.44404853293,0.117852526681,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.706613072169
 08/01  22:00:00,1.54772529222,0.622088182027,0.0,0.0,0.242807051066,0.0876949724922,0.330502023558,0.0876949724922,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591696498348
 08/01  23:00:00,1.12903742827,0.49403897117,0.0,0.0,0.150339304169,0.0542873699551,0.204626674124,0.0542873699551,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.467629163561
 08/01  24:00:00,0.695687036786,0.357306725459,0.0,0.0,0.0515412202523,0.0188911977027,0.0704324179551,0.0188911977027,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335461791881
 08/02  01:00:00,0.507570490856,0.295243458046,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27513002841
 08/02  02:00:00,0.455581405745,0.278898597436,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259018366984
 08/02  03:00:00,0.444029100909,0.28330966474,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263709273309
 08/02  04:00:00,0.442652863652,0.330472548693,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311612564672
 08/02  05:00:00,0.490848706113,0.542789844316,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521743617943
 08/02  06:00:00,0.639253840056,0.93751210476,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.913195259829
 08/02  07:00:00,0.850910882965,1.04538446336,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01954599375
 08/02  08:00:00,0.787985797338,1.01192664172,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.990081708137
 08/02  09:00:00,0.709799168983,0.921141704803,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.902549899844
 08/02  10:00:00,0.713680511679,0.818927463905,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799898410476
 08/02  11:00:00,0.728065003051,0.727930376763,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708895493354
 08/02  12:00:00,0.712867676673,0.656586146939,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637871912409
 08/02  13:00:00,0.788519355196,0.615400943653,0.0,0.0,0.073248733307,0.0240895623069,0.0973382956139,0.0240895623069,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596039581386
 08/02  14:00:00,0.938816641169,0.574845920123,0.0,0.0,0.193090921581,0.0635303427817,0.256621264363,0.0635303427817,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55439435167
 08/02  15:00:00,1.1507504581,0.581572073582,0.0,0.0,0.334937041998,0.110199361333,0.445136403331,0.110199361333,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559983659107
 08/02  16:00:00,1.3787681236,0.636260865058,0.0,0.0,0.426227785886,0.143112553077,0.569340338962,0.143112553077,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.61072555439
 08/02  17:00:00,1.69470390118,0.750589371917,0.0,0.0,0.528417226142,0.177370968714,0.705788194857,0.177370968714,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.71956805044
 08/02  18:00:00,1.7271483852,0.854594185762,0.0,0.0,0.472967488035,0.164905894908,0.637873382943,0.164905894908,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820914393586
 08/02  19:00:00,1.74962271766,0.872741396938,0.0,0.0,0.429337524382,0.152298369202,0.581635893584,0.152298369202,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837977228555
 08/02  20:00:00,1.84368280418,0.814434134716,0.0,0.0,0.333395070834,0.123736584109,0.457131654942,0.123736584109,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.778474820515
 08/02  21:00:00,1.85636366911,0.741166924644,0.0,0.0,0.243583329516,0.0924885991757,0.336071928691,0.0924885991757,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.706047127506
 08/02  22:00:00,1.38978362633,0.621752430474,0.0,0.0,0.12486560289,0.0476947547827,0.172560357673,0.0476947547827,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591360746795
 08/02  23:00:00,0.962296560939,0.493750735089,0.0,0.0,0.0274168395485,0.010468967247,0.0378858067954,0.010468967247,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46734092748
 08/02  24:00:00,0.625254618831,0.357193517199,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335348583621
 08/03  01:00:00,0.507570490856,0.295213546227,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275100116591
 08/03  02:00:00,0.455581405745,0.279071864473,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259191634021
 08/03  03:00:00,0.444029100909,0.28378776788,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26418737645
 08/03  04:00:00,0.442652863652,0.330742516418,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311882532397
 08/03  05:00:00,0.490848706113,0.542751002341,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521704775968
 08/03  06:00:00,0.639253840056,0.936950472461,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.91263362753
 08/03  07:00:00,0.850910882965,1.04466280145,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01882433184
 08/03  08:00:00,0.787985797338,1.01144748014,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.989602546565
 08/03  09:00:00,0.709799168983,0.921171053433,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.902579248474
 08/03  10:00:00,0.713680511679,0.819340976384,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.800311922954
 08/03  11:00:00,0.728065003051,0.728373429237,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.709338545828
 08/03  12:00:00,0.712867676673,0.657081659543,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.638367425012
 08/03  13:00:00,0.691181059582,0.616041324184,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596679961917
 08/03  14:00:00,0.682195376807,0.575439111486,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554987543033
 08/03  15:00:00,0.705614054772,0.581955870948,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560367456472
 08/03  16:00:00,0.809427784633,0.636394327163,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.610859016495
 08/03  17:00:00,0.98891570632,0.750414362937,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.719393041461
 08/03  18:00:00,1.15852065287,0.853782322321,0.0,0.0,0.0511291883999,0.0181164622204,0.0692456506203,0.0181164622204,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820102530145
 08/03  19:00:00,1.28633161137,0.87180370383,0.0,0.0,0.0869928302562,0.0313519570415,0.118344787298,0.0313519570415,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837039535447
 08/03  20:00:00,1.50351085472,0.813537798844,0.0,0.0,0.085303032528,0.0316566729464,0.116959705474,0.0316566729464,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777578484643
 08/03  21:00:00,1.61800102344,0.740240035306,0.0,0.0,0.0710240318299,0.026685251194,0.0977092830238,0.026685251194,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705120238168
 08/03  22:00:00,1.21906509195,0.621027026072,0.0,0.0,0.00133503093527,0.000506792358858,0.00184182329412,0.000506792358858,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590635342394
 08/03  23:00:00,0.924410754143,0.4933903114,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466980503791
 08/03  24:00:00,0.625254618831,0.357068214137,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335223280559
 08/04  01:00:00,0.507570490856,0.295164304583,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275050874947
 08/04  02:00:00,0.455581405745,0.278851247937,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258971017485
 08/04  03:00:00,0.444029100909,0.28341155304,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263811161609
 08/04  04:00:00,0.442652863652,0.330584932717,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311724948696
 08/04  05:00:00,0.490848706113,0.542180792428,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521134566055
 08/04  06:00:00,0.639253840056,0.936165927303,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911849082373
 08/04  07:00:00,0.850910882965,1.04376522897,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01792675936
 08/04  08:00:00,0.787985797338,1.01030326021,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988458326634
 08/04  09:00:00,0.709799168983,0.920108953265,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901517148305
 08/04  10:00:00,0.713680511679,0.818295077149,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79926602372
 08/04  11:00:00,0.728065003051,0.727435937228,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708401053819
 08/04  12:00:00,0.712867676673,0.6562580645,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637543829969
 08/04  13:00:00,0.691181059582,0.615195868948,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595834506681
 08/04  14:00:00,0.682195376807,0.574438908987,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553987340534
 08/04  15:00:00,0.76485306263,0.581094991177,0.0,0.0,0.0441484381535,0.0150905697039,0.0592390078575,0.0150905697039,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559506576701
 08/04  16:00:00,1.0007252445,0.635409081922,0.0,0.0,0.142551256891,0.0487462029765,0.191297459868,0.0487462029765,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609873771254
 08/04  17:00:00,1.33510651115,0.749430334168,0.0,0.0,0.257947162962,0.0882436418647,0.346190804826,0.0882436418647,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718409012692
 08/04  18:00:00,1.47820449789,0.852984368451,0.0,0.0,0.288398676474,0.100530819159,0.388929495633,0.100530819159,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819304576275
 08/04  19:00:00,1.53212990258,0.871262285599,0.0,0.0,0.26762211343,0.0965209650785,0.364143078508,0.0965209650785,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836498117217
 08/04  20:00:00,1.71290911853,0.812892203469,0.0,0.0,0.23889152633,0.0874664429593,0.32635796929,0.0874664429593,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776932889268
 08/04  21:00:00,1.78654589389,0.739554278721,0.0,0.0,0.194179139621,0.0720750138518,0.266254153472,0.0720750138518,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704434481582
 08/04  22:00:00,1.36007850328,0.620418635811,0.0,0.0,0.103842365789,0.0390128688378,0.142855234627,0.0390128688378,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590026952132
 08/04  23:00:00,0.938473825858,0.492861819606,0.0,0.0,0.0101937868759,0.00386928483898,0.0140630717149,0.00386928483898,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466452011997
 08/04  24:00:00,0.625254618831,0.356521941692,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334677008113
 08/05  01:00:00,0.511517514932,0.300652938465,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280539508829
 08/05  02:00:00,0.458192644172,0.282819947129,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262939716677
 08/05  03:00:00,0.445394505081,0.287616694323,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.268016302893
 08/05  04:00:00,0.445324019268,0.339306391612,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320446407591
 08/05  05:00:00,0.494945398714,0.569345079098,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.548298852726
 08/05  06:00:00,0.649879352274,0.999637996219,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.975321151288
 08/05  07:00:00,0.872072244885,1.1208210839,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09498261429
 08/05  08:00:00,0.82042309823,1.09079590419,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06895097062
 08/05  09:00:00,0.754830227449,0.994086667534,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.975494862575
 08/05  10:00:00,0.764596740968,0.881877234913,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862848181484
 08/05  11:00:00,0.78055376257,0.780358703619,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.76132382021
 08/05  12:00:00,0.760678182764,0.701994894621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.683280660091
 08/05  13:00:00,0.734769092097,0.654402777321,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.635041415054
 08/05  14:00:00,0.721320948982,0.609978760702,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.589527192249
 08/05  15:00:00,0.744082417889,0.616494544103,0.0,0.0,0.0010556903536,0.000353699908134,0.00140939026173,0.000353699908134,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594906129627
 08/05  16:00:00,1.02420037266,0.678861834379,0.0,0.0,0.134609956949,0.0442447118295,0.178854668779,0.0442447118295,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.65332652371
 08/05  17:00:00,1.38543410466,0.80188053921,0.0,0.0,0.27177121568,0.0893952524487,0.361166468128,0.0893952524487,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770859217734
 08/05  18:00:00,1.57991876073,0.921697855429,0.0,0.0,0.341595365327,0.114738077609,0.456333442936,0.114738077609,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888018063253
 08/05  19:00:00,1.69394918759,0.948400316574,0.0,0.0,0.364484848749,0.127232760569,0.491717609318,0.127232760569,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913636148192
 08/05  20:00:00,1.90621607758,0.886296576557,0.0,0.0,0.357718761271,0.127090796736,0.484809558007,0.127090796736,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.850337262356
 08/05  21:00:00,2.02254570575,0.800849844023,0.0,0.0,0.344330408196,0.122316699661,0.466647107857,0.122316699661,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765730046885
 08/05  22:00:00,1.58878418363,0.668517517931,0.0,0.0,0.252201539239,0.0910661638037,0.343267703043,0.0910661638037,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638125834253
 08/05  23:00:00,1.15964827844,0.522529729979,0.0,0.0,0.161424119169,0.0582785597874,0.219702678956,0.0582785597874,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.49611992237
 08/05  24:00:00,0.697895383578,0.367304234173,0.0,0.0,0.0481696088182,0.017897472852,0.0660670816702,0.017897472852,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345459300594
 08/06  01:00:00,0.511517514932,0.299938697416,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.27982526778
 08/06  02:00:00,0.458192644172,0.281882049198,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262001818746
 08/06  03:00:00,0.445394505081,0.286563001002,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.266962609571
 08/06  04:00:00,0.445324019268,0.338550040544,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319690056523
 08/06  05:00:00,0.494945398714,0.568017330078,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.546971103705
 08/06  06:00:00,0.649879352274,0.997612866676,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973296021746
 08/06  07:00:00,0.872072244885,1.11891655512,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09307808551
 08/06  08:00:00,0.82042309823,1.08889812609,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06705319251
 08/06  09:00:00,0.754830227449,0.992338232092,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973746427133
 08/06  10:00:00,0.764596740968,0.880218558789,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861189505359
 08/06  11:00:00,0.78055376257,0.778812920156,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759778036747
 08/06  12:00:00,0.760678182764,0.700770131491,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.68205589696
 08/06  13:00:00,0.734769092097,0.653652927315,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634291565048
 08/06  14:00:00,0.864739533844,0.608958029058,0.0,0.0,0.107360628258,0.0360579566033,0.143418584862,0.0360579566033,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588506460605
 08/06  15:00:00,1.01851642929,0.615354817215,0.0,0.0,0.206452807299,0.0693905943625,0.275843401662,0.0693905943625,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593766402739
 08/06  16:00:00,1.27945344786,0.677943952135,0.0,0.0,0.326588092693,0.107519651286,0.434107743979,0.107519651286,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652408641467
 08/06  17:00:00,1.53314280317,0.800937640617,0.0,0.0,0.380891290464,0.12798387617,0.508875166633,0.12798387617,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.76991631914
 08/06  18:00:00,1.69578435577,0.920641002323,0.0,0.0,0.428327120109,0.143871917864,0.572199037974,0.143871917864,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886961210147
 08/06  19:00:00,1.70763860614,0.947325545706,0.0,0.0,0.372926164232,0.132480863638,0.50540702787,0.132480863638,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912561377323
 08/06  20:00:00,1.88140115225,0.885408213862,0.0,0.0,0.3379675663,0.122027066376,0.459994632677,0.122027066376,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849448899661
 08/06  21:00:00,1.8728457752,0.800574226441,0.0,0.0,0.229632941573,0.0873142357426,0.316947177315,0.0873142357426,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765454429302
 08/06  22:00:00,1.43781486077,0.668343239362,0.0,0.0,0.13933575723,0.0529626229536,0.192298380184,0.0529626229536,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637951555683
 08/06  23:00:00,0.981575123539,0.522498319448,0.0,0.0,0.0301166417962,0.0115128822636,0.0416295240598,0.0115128822636,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496088511839
 08/06  24:00:00,0.631828301908,0.367211276723,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345366343144
 08/07  01:00:00,0.507570490856,0.293940354729,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273826925093
 08/07  02:00:00,0.455581405745,0.277641858805,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257761628354
 08/07  03:00:00,0.444029100909,0.282057442393,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262457050963
 08/07  04:00:00,0.442652863652,0.328985599709,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310125615688
 08/07  05:00:00,0.490848706113,0.540252554142,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.51920632777
 08/07  06:00:00,0.639253840056,0.933433068784,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909116223854
 08/07  07:00:00,0.850910882965,1.04067518506,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01483671545
 08/07  08:00:00,0.787985797338,1.00693683769,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985091904108
 08/07  09:00:00,0.709799168983,0.916780496767,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898188691808
 08/07  10:00:00,0.713680511679,0.815197950828,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796168897398
 08/07  11:00:00,0.728065003051,0.724294418259,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70525953485
 08/07  12:00:00,0.712867676673,0.653146520953,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634432286422
 08/07  13:00:00,0.713762400431,0.612206461658,0.0,0.0,0.0171758185948,0.00540552225393,0.0225813408488,0.00540552225393,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592845099391
 08/07  14:00:00,0.953802666234,0.571589239313,0.0,0.0,0.207643348372,0.063963941055,0.271607289427,0.063963941055,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55113767086
 08/07  15:00:00,1.22853540861,0.578369905786,0.0,0.0,0.399750854429,0.123170499409,0.522921353838,0.123170499409,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.55678149131
 08/07  16:00:00,1.53231757121,0.632767826262,0.0,0.0,0.552605410473,0.170284376107,0.722889786581,0.170284376107,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607232515594
 08/07  17:00:00,1.97120284249,0.746777662875,0.0,0.0,0.750952005318,0.231335130852,0.98228713617,0.231335130852,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715756341399
 08/07  18:00:00,1.97235815037,0.850331371727,0.0,0.0,0.671558748455,0.211524399662,0.883083148116,0.211524399662,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816651579551
 08/07  19:00:00,1.97893310533,0.868516787842,0.0,0.0,0.610283534736,0.200662746515,0.810946281251,0.200662746515,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83375261946
 08/07  20:00:00,2.02685909741,0.810579060038,0.0,0.0,0.472581295078,0.167726653089,0.640307948167,0.167726653089,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774619745837
 08/07  21:00:00,2.06320641314,0.737488014938,0.0,0.0,0.398986374316,0.143928298403,0.54291467272,0.143928298403,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.7023682178
 08/07  22:00:00,1.67527961791,0.618230734177,0.0,0.0,0.339661925826,0.118394423426,0.458056349253,0.118394423426,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587839050499
 08/07  23:00:00,1.22486137135,0.490783219094,0.0,0.0,0.221773698277,0.0786769189317,0.300450617209,0.0786769189317,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464373411485
 08/07  24:00:00,0.775134573401,0.354783632042,0.0,0.0,0.11015457765,0.0397253769198,0.14987995457,0.0397253769198,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332938698464
 08/08  01:00:00,0.57303255616,0.292938426842,0.0,0.0,0.0481123159544,0.0173497493489,0.0654620653033,0.0173497493489,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272824997206
 08/08  02:00:00,0.455581405745,0.276716777906,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256836547455
 08/08  03:00:00,0.444029100909,0.281118304084,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261517912653
 08/08  04:00:00,0.442652863652,0.327945366015,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309085381994
 08/08  05:00:00,0.490848706113,0.539041066479,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517994840106
 08/08  06:00:00,0.639253840056,0.931767846986,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907451002056
 08/08  07:00:00,0.850910882965,1.03907424837,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01323577877
 08/08  08:00:00,0.787985797338,1.00570987736,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983864943783
 08/08  09:00:00,0.709799168983,0.915584452273,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896992647314
 08/08  10:00:00,0.713680511679,0.813964293468,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794935240039
 08/08  11:00:00,0.728065003051,0.723395151205,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704360267796
 08/08  12:00:00,0.837693163836,0.652408554382,0.0,0.0,0.0934592991579,0.0313661880053,0.124825487163,0.0313661880053,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633694319851
