Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/08  13:00:00,0.958959106678,0.611642263842,0.0,0.0,0.201473196772,0.0663048503241,0.267778047096,0.0663048503241,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592280901575
 08/08  14:00:00,1.09489367449,0.571382344908,0.0,0.0,0.310491005702,0.10220729198,0.412698297683,0.10220729198,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550930776455
 08/08  15:00:00,1.33705047181,0.578073787922,0.0,0.0,0.477560355108,0.153876061932,0.63143641704,0.153876061932,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556485373446
 08/08  16:00:00,1.60895237811,0.632271592062,0.0,0.0,0.604701198248,0.194823395234,0.799524593482,0.194823395234,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606736281394
 08/08  17:00:00,2.01081497016,0.746269252145,0.0,0.0,0.77292228465,0.248976979191,1.02189926384,0.248976979191,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715247930669
 08/08  18:00:00,2.04409130758,0.849778405594,0.0,0.0,0.718436777056,0.236379528273,0.954816305329,0.236379528273,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816098613418
 08/08  19:00:00,2.02421115338,0.868067337797,0.0,0.0,0.637800997628,0.218423331678,0.856224329306,0.218423331678,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833303169415
 08/08  20:00:00,2.11364469601,0.809925051738,0.0,0.0,0.536570678033,0.190522868737,0.72709354677,0.190522868737,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773965737537
 08/08  21:00:00,2.16615830528,0.736644821218,0.0,0.0,0.476664780409,0.169201784455,0.645866564864,0.169201784455,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70152502408
 08/08  22:00:00,1.72017030048,0.617662080161,0.0,0.0,0.371202163743,0.131744868081,0.502947031823,0.131744868081,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587270396482
 08/08  23:00:00,1.2839823057,0.49033030689,0.0,0.0,0.265388174759,0.0941833767957,0.359571551555,0.0941833767957,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463920499281
 08/08  24:00:00,0.84891302235,0.354331286118,0.0,0.0,0.165003302128,0.0586551013906,0.223658403519,0.0586551013906,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33248635254
 08/09  01:00:00,0.64681979879,0.29218732573,0.0,0.0,0.102777122855,0.0364721850783,0.139249307934,0.0364721850783,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272073896094
 08/09  02:00:00,0.543942024021,0.275788000398,0.0,0.0,0.0652159737086,0.023144644567,0.0883606182756,0.023144644567,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.255907769946
 08/09  03:00:00,0.444029100909,0.280199882362,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260599490932
 08/09  04:00:00,0.442652863652,0.326985739872,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308125755851
 08/09  05:00:00,0.490848706113,0.538085870015,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517039643643
 08/09  06:00:00,0.639253840056,0.930814509952,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906497665021
 08/09  07:00:00,0.850910882965,1.03811685198,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01227838237
 08/09  08:00:00,0.787985797338,1.00446511061,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982620177034
 08/09  09:00:00,0.709799168983,0.914154655116,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895562850157
 08/09  10:00:00,0.812933377002,0.812602825904,0.0,0.0,0.0743099841116,0.0249428812121,0.0992528653237,0.0249428812121,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793573772474
 08/09  11:00:00,0.921766410383,0.7222524279,0.0,0.0,0.145746474389,0.0479549329429,0.193701407332,0.0479549329429,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703217544491
 08/09  12:00:00,1.01955952884,0.651595424363,0.0,0.0,0.230762214534,0.075929637638,0.306691852172,0.075929637638,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632881189832
 08/09  13:00:00,1.16326281801,0.610902756537,0.0,0.0,0.357087641046,0.114994117384,0.47208175843,0.114994117384,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59154139427
 08/09  14:00:00,1.3089565886,0.57067383949,0.0,0.0,0.474109746131,0.152651465666,0.626761211796,0.152651465666,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550222271037
 08/09  15:00:00,1.55662617329,0.577404461971,0.0,0.0,0.647181202805,0.203830915709,0.851012118513,0.203830915709,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555816047495
 08/09  16:00:00,1.72819654648,0.631911711206,0.0,0.0,0.695079170736,0.223689591112,0.918768761848,0.223689591112,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606376400538
 08/09  17:00:00,2.06840489146,0.745681597525,0.0,0.0,0.81673675629,0.262752428853,1.07948918514,0.262752428853,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714660276049
 08/09  18:00:00,2.05877442966,0.849200177245,0.0,0.0,0.729790053022,0.239709374383,0.969499427405,0.239709374383,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815520385069
 08/09  19:00:00,1.96509227093,0.867534025212,0.0,0.0,0.591233925777,0.205871521074,0.797105446851,0.205871521074,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83276985683
 08/09  20:00:00,2.01385330312,0.809508123516,0.0,0.0,0.459321149436,0.167981004446,0.627302153883,0.167981004446,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773548809315
 08/09  21:00:00,2.05457395618,0.736213416609,0.0,0.0,0.391234047852,0.143048167908,0.53428221576,0.143048167908,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701093619471
 08/09  22:00:00,1.58163969425,0.617366418236,0.0,0.0,0.26586862237,0.098547803222,0.364416425592,0.098547803222,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586974734557
 08/09  23:00:00,1.11081691592,0.490210278732,0.0,0.0,0.135545717025,0.0508604447533,0.186406161778,0.0508604447533,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463800471123
 08/09  24:00:00,0.677439046568,0.354271396809,0.0,0.0,0.0379473532362,0.0142370745012,0.0521844277374,0.0142370745012,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332426463231
 08/10  01:00:00,0.507570490856,0.292410757964,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272297328328
 08/10  02:00:00,0.455581405745,0.276115788848,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256235558396
 08/10  03:00:00,0.444029100909,0.280661927701,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26106153627
 08/10  04:00:00,0.442652863652,0.327660754172,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308800770151
 08/10  05:00:00,0.490848706113,0.538484174132,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517437947759
 08/10  06:00:00,0.639253840056,0.930842305959,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906525461029
 08/10  07:00:00,0.850910882965,1.03796127113,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01212280152
 08/10  08:00:00,0.787985797338,1.00435440262,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982509469039
 08/10  09:00:00,0.709799168983,0.914170303053,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895578498094
 08/10  10:00:00,0.713680511679,0.81278081754,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79375176411
 08/10  11:00:00,0.728065003051,0.722238860602,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703203977193
 08/10  12:00:00,0.740636054182,0.651390451019,0.0,0.0,0.0208030539668,0.00696532354177,0.0277683775086,0.00696532354177,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632676216488
 08/10  13:00:00,0.8939505424,0.610609067578,0.0,0.0,0.152660668241,0.0501088145774,0.202769482818,0.0501088145774,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591247705311
 08/10  14:00:00,1.07608388282,0.570254248851,0.0,0.0,0.298077920521,0.0958105854954,0.393888506017,0.0958105854954,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.549802680398
 08/10  15:00:00,1.31221386985,0.57707274523,0.0,0.0,0.459053442668,0.147546372409,0.606599815077,0.147546372409,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555484330755
 08/10  16:00:00,1.57535802665,0.631374496389,0.0,0.0,0.579637699916,0.186292542101,0.765930242017,0.186292542101,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.605839185721
 08/10  17:00:00,1.95042634099,0.745247973747,0.0,0.0,0.727669309188,0.233841325479,0.961510634667,0.233841325479,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714226652271
 08/10  18:00:00,1.95604134957,0.848792587899,0.0,0.0,0.649300644957,0.217465702362,0.866766347319,0.217465702362,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815112795723
 08/10  19:00:00,1.89717908253,0.867297550512,0.0,0.0,0.538503977806,0.190688280648,0.729192258453,0.190688280648,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83253338213
 08/10  20:00:00,1.98526319484,0.809164030898,0.0,0.0,0.43846779161,0.160244253991,0.598712045601,0.160244253991,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773204716697
 08/10  21:00:00,1.97645846941,0.736139169813,0.0,0.0,0.331720517825,0.124446211162,0.456166728987,0.124446211162,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701019372675
 08/10  22:00:00,1.50078950186,0.617378318488,0.0,0.0,0.20560018847,0.077966044729,0.283566233199,0.077966044729,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586986634809
 08/10  23:00:00,1.0321001294,0.490231772101,0.0,0.0,0.0779452404579,0.0297441347958,0.107689375254,0.0297441347958,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463821964492
 08/10  24:00:00,0.625254618831,0.354291504835,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332446571257
 08/11  01:00:00,0.507570490856,0.292555984038,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272442554402
 08/11  02:00:00,0.455581405745,0.276398412348,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256518181896
 08/11  03:00:00,0.444029100909,0.280863009787,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261262618356
 08/11  04:00:00,0.442652863652,0.327549053354,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308689069333
 08/11  05:00:00,0.490848706113,0.538468369304,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517422142931
 08/11  06:00:00,0.639253840056,0.930818920491,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90650207556
 08/11  07:00:00,0.850910882965,1.0377559697,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01191750009
 08/11  08:00:00,0.787985797338,1.00422052972,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982375596139
 08/11  09:00:00,0.709799168983,0.914170323413,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895578518454
 08/11  10:00:00,0.713680511679,0.812663719382,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793634665952
 08/11  11:00:00,0.728065003051,0.722090024927,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703055141518
 08/11  12:00:00,0.712867676673,0.651147119352,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632432884821
 08/11  13:00:00,0.813392588587,0.610405263828,0.0,0.0,0.0920234428258,0.030188086179,0.122211529005,0.030188086179,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591043901561
 08/11  14:00:00,1.00324786891,0.570092032464,0.0,0.0,0.242979264546,0.0780732275581,0.321052492104,0.0780732275581,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.549640464011
 08/11  15:00:00,1.20250186702,0.576870933444,0.0,0.0,0.376047744412,0.120840067836,0.496887812248,0.120840067836,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555282518968
 08/11  16:00:00,1.43702292491,0.631161831693,0.0,0.0,0.474967276708,0.152627863572,0.62759514028,0.152627863572,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.605626521025
 08/11  17:00:00,1.74730042329,0.745035122067,0.0,0.0,0.571001733609,0.187382983366,0.758384716975,0.187382983366,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714013800591
 08/11  18:00:00,1.81079714003,0.848353158925,0.0,0.0,0.540507788405,0.18101434937,0.721522137775,0.18101434937,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.814673366749
 08/11  19:00:00,1.79961127485,0.866644116286,0.0,0.0,0.468595032114,0.16302941866,0.631624450774,0.16302941866,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.831879947903
 08/11  20:00:00,1.88525187504,0.808745350108,0.0,0.0,0.365222224244,0.133478501554,0.498700725797,0.133478501554,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.772786035907
 08/11  21:00:00,1.9514140941,0.735552099163,0.0,0.0,0.315736885899,0.115385467779,0.431122353678,0.115385467779,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700432302025
 08/11  22:00:00,1.5287158365,0.616680710736,0.0,0.0,0.228128605424,0.0833639624228,0.311492567847,0.0833639624228,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586289027057
 08/11  23:00:00,1.08505460538,0.489644634912,0.0,0.0,0.117214687028,0.0434291642072,0.160643851235,0.0434291642072,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463234827303
 08/11  24:00:00,0.64995755984,0.35396238939,0.0,0.0,0.0179645083763,0.00673843263314,0.0247029410094,0.00673843263314,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332117455811
 08/12  01:00:00,0.488762044603,0.234685579278,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214572149642
 08/12  02:00:00,0.443038230532,0.234422367791,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.214542137339
 08/12  03:00:00,0.437346884419,0.234385739234,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.214785347803
 08/12  04:00:00,0.430125854987,0.233807481354,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.214947497333
 08/12  05:00:00,0.470799907696,0.236156360983,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.21511013461
 08/12  06:00:00,0.58826790668,0.239466196831,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.2151493519
 08/12  07:00:00,0.751051584729,0.241043177499,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.215204707891
 08/12  08:00:00,0.633084971503,0.236559324006,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.214714390428
 08/12  09:00:00,0.49738547076,0.23287050889,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.214278703931
 08/12  10:00:00,0.476350522587,0.232792719179,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.213763665749
 08/12  11:00:00,0.485122923843,0.2325797777,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.213544894291
 08/12  12:00:00,0.593881704326,0.231927729951,0.0,0.0,0.0775076255428,0.0243652404516,0.101872865994,0.0243652404516,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.21321349542
 08/12  13:00:00,0.835288909274,0.232271055983,0.0,0.0,0.266720017232,0.080202522176,0.346922539408,0.080202522176,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.212909693716
 08/12  14:00:00,0.95089023434,0.233308142941,0.0,0.0,0.342403227971,0.107704642085,0.450107870055,0.107704642085,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.212856574488
 08/12  15:00:00,1.1282738514,0.234936619717,0.0,0.0,0.452272177006,0.142264099903,0.594536276908,0.142264099903,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213348205241
 08/12  16:00:00,1.23508646234,0.239282296227,0.0,0.0,0.446215541074,0.146498083671,0.592713624745,0.146498083671,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.213746985559
 08/12  17:00:00,1.5447682378,0.244967098539,0.0,0.0,0.543825274286,0.178545991578,0.722371265864,0.178545991578,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.213945777063
 08/12  18:00:00,1.62161978657,0.247594388649,0.0,0.0,0.530087815141,0.170394409589,0.70048222473,0.170394409589,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.213914596473
 08/12  19:00:00,1.58955098845,0.248809863365,0.0,0.0,0.444474891779,0.148929444804,0.593404336583,0.148929444804,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.214045694983
 08/12  20:00:00,1.71061104909,0.250239962194,0.0,0.0,0.367330934116,0.127876582539,0.495207516656,0.127876582539,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.214280647992
 08/12  21:00:00,1.76577661276,0.249463942312,0.0,0.0,0.307171360352,0.108828731508,0.416000091859,0.108828731508,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.214344145173
 08/12  22:00:00,1.367090972,0.244768517815,0.0,0.0,0.208752932282,0.0751808904718,0.283933822754,0.0751808904718,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.214376834136
 08/12  23:00:00,1.01344642216,0.240641346829,0.0,0.0,0.120364609632,0.0433449966699,0.163709606302,0.0433449966699,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.21423153922
 08/12  24:00:00,0.664369033828,0.23590543521,0.0,0.0,0.0525083299547,0.0185988120239,0.0711071419786,0.0185988120239,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214060501632
 08/13  01:00:00,0.488762044603,0.233795745971,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.213682316335
 08/13  02:00:00,0.443038230532,0.233407920543,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.213527690091
 08/13  03:00:00,0.437346884419,0.233509549371,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.21390915794
 08/13  04:00:00,0.430125854987,0.23300558266,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.214145598639
 08/13  05:00:00,0.470799907696,0.235318452349,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.214272225977
 08/13  06:00:00,0.58826790668,0.23874139106,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.214424546129
 08/13  07:00:00,0.751051584729,0.240137501038,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.214299031431
 08/13  08:00:00,0.633084971503,0.236086175648,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.21424124207
 08/13  09:00:00,0.49738547076,0.232738719243,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.214146914284
 08/13  10:00:00,0.476350522587,0.232813869527,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.213784816097
 08/13  11:00:00,0.485122923843,0.232535271654,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.213500388245
 08/13  12:00:00,0.602121667111,0.231963798533,0.0,0.0,0.0824755877376,0.0276372410417,0.110112828779,0.0276372410417,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.213249564002
 08/13  13:00:00,0.723315198338,0.232648181918,0.0,0.0,0.175946285756,0.0590025427156,0.234948828472,0.0590025427156,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.213286819651
 08/13  14:00:00,0.857506661263,0.233785348349,0.0,0.0,0.267132010896,0.0895922860828,0.356724296979,0.0895922860828,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.213333779896
 08/13  15:00:00,1.07817839377,0.234960341051,0.0,0.0,0.409789825762,0.134650993517,0.544440819279,0.134650993517,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.213371926575
 08/13  16:00:00,1.32142037424,0.238913546543,0.0,0.0,0.513783397478,0.165264139162,0.67904753664,0.165264139162,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.213378235875
 08/13  17:00:00,1.6318977426,0.244543069814,0.0,0.0,0.609320949375,0.200179821286,0.809500770661,0.200179821286,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.213521748338
 08/13  18:00:00,1.68073515379,0.247473415477,0.0,0.0,0.571772011274,0.187825580681,0.759597591954,0.187825580681,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.213793623301
 08/13  19:00:00,1.66449298268,0.248865204834,0.0,0.0,0.498066171067,0.170280159745,0.668346330812,0.170280159745,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.214101036452
 08/13  20:00:00,1.7726857101,0.250312961691,0.0,0.0,0.411436317487,0.145845860178,0.557282177664,0.145845860178,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.21435364749
 08/13  21:00:00,1.80495510381,0.249539679277,0.0,0.0,0.334613414355,0.120565168551,0.455178582905,0.120565168551,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.214419882139
 08/13  22:00:00,1.38641916685,0.244809744168,0.0,0.0,0.222044938944,0.0812170786543,0.303262017598,0.0812170786543,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.214418060489
 08/13  23:00:00,0.992411924406,0.240767782829,0.0,0.0,0.104081939831,0.0385931687209,0.142675108552,0.0385931687209,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.21435797522
 08/13  24:00:00,0.593261891849,0.236099944658,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214255011079
 08/14  01:00:00,0.488762044603,0.23419597879,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214082549154
 08/14  02:00:00,0.443038230532,0.233812988576,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.213932758124
 08/14  03:00:00,0.437346884419,0.233352593465,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.213752202034
 08/14  04:00:00,0.430125854987,0.232594270742,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.213734286721
 08/14  05:00:00,0.470799907696,0.235009470111,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.213963243738
 08/14  06:00:00,0.58826790668,0.238359389116,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.214042544185
 08/14  07:00:00,0.751051584729,0.239880213905,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.214041744297
 08/14  08:00:00,0.633084971503,0.2357040899,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.213859156321
 08/14  09:00:00,0.49738547076,0.231883301493,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.213291496534
 08/14  10:00:00,0.56233038795,0.231862876965,0.0,0.0,0.0650670990548,0.0209127663079,0.0859798653627,0.0209127663079,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.212833823535
 08/14  11:00:00,0.651002314008,0.23174926669,0.0,0.0,0.126172106308,0.0397072838565,0.165879390165,0.0397072838565,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.212714383281
 08/14  12:00:00,0.816792242716,0.231420732206,0.0,0.0,0.247012938705,0.0777704656792,0.324783404384,0.0777704656792,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.212706497676
 08/14  13:00:00,0.97281326365,0.232155429932,0.0,0.0,0.368437870882,0.116009022902,0.484446893784,0.116009022902,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.212794067665
 08/14  14:00:00,1.17752683169,0.233267677616,0.0,0.0,0.517433696505,0.159310770898,0.676744467403,0.159310770898,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.212816109163
 08/14  15:00:00,1.46570192291,0.234411766836,0.0,0.0,0.7163808794,0.215583469016,0.931964348417,0.215583469016,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.21282335236
 08/14  16:00:00,1.68653155518,0.238373680247,0.0,0.0,0.802633676624,0.241525040963,1.04415871759,0.241525040963,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.212838369579
 08/14  17:00:00,1.99974299457,0.244277223258,0.0,0.0,0.900259998538,0.277086024089,1.17734602263,0.277086024089,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.213255901782
 08/14  18:00:00,1.88370263253,0.247411132936,0.0,0.0,0.728328648242,0.234236422453,0.962565070695,0.234236422453,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.213731340761
 08/14  19:00:00,1.84963458827,0.248679303336,0.0,0.0,0.642485418362,0.21100251804,0.853487936402,0.21100251804,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.213915134954
 08/14  20:00:00,1.9221778422,0.24995581893,0.0,0.0,0.526753985762,0.180020324004,0.706774309767,0.180020324004,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.213996504729
 08/14  21:00:00,1.90701722308,0.249302803974,0.0,0.0,0.411454332419,0.145786369757,0.557240702176,0.145786369757,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.214183006836
 08/14  22:00:00,1.49714835065,0.244434018727,0.0,0.0,0.305696976026,0.10829422538,0.413991201406,0.10829422538,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.214042335048
 08/14  23:00:00,1.12629733797,0.240252946634,0.0,0.0,0.204220503965,0.0723400181538,0.276560522119,0.0723400181538,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.213843139025
 08/14  24:00:00,0.738122094575,0.235451212561,0.0,0.0,0.106970959706,0.0378892430204,0.144860202726,0.0378892430204,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.213606278982
 08/15  01:00:00,0.548662713514,0.233496391281,0.0,0.0,0.0442338992341,0.0156667696767,0.0599006689108,0.0156667696767,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.213382961645
 08/15  02:00:00,0.443038230532,0.233098618396,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.213218387944
 08/15  03:00:00,0.437346884419,0.232722299413,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.213121907983
 08/15  04:00:00,0.430125854987,0.232110685424,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.213250701403
 08/15  05:00:00,0.470799907696,0.234652050944,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.213605824571
 08/15  06:00:00,0.58826790668,0.238100049645,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.213783204714
 08/15  07:00:00,0.751051584729,0.239558428695,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.213719959088
 08/15  08:00:00,0.633084971503,0.235303162779,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.2134582292
 08/15  09:00:00,0.49738547076,0.231917452815,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.213325647856
 08/15  10:00:00,0.476350522587,0.232376660268,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.213347606839
 08/15  11:00:00,0.485122923843,0.232155404219,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.21312052081
 08/15  12:00:00,0.552175538991,0.231360416312,0.0,0.0,0.0452981312934,0.0148685693664,0.0601667006598,0.0148685693664,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.212646181781
 08/15  13:00:00,0.66919444409,0.231952574374,0.0,0.0,0.136117518611,0.0447105556124,0.180828074223,0.0447105556124,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.212591212107
 08/15  14:00:00,0.838626971949,0.233032634628,0.0,0.0,0.255614310876,0.0822302967874,0.337844607664,0.0822302967874,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.212581066175
 08/15  15:00:00,1.04262899661,0.23424657303,0.0,0.0,0.385025936963,0.123865485162,0.508891422125,0.123865485162,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.212658158554
 08/15  16:00:00,1.23484706628,0.238399961576,0.0,0.0,0.445946955252,0.146527273434,0.592474228686,0.146527273434,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.212864650908
 08/15  17:00:00,1.48896929911,0.244235050714,0.0,0.0,0.499189545117,0.167382782054,0.666572327171,0.167382782054,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.213213729238
 08/15  18:00:00,1.49451321451,0.247325840029,0.0,0.0,0.425246387103,0.148129265569,0.573375652673,0.148129265569,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.213646047853
 08/15  19:00:00,1.43541982061,0.248997606874,0.0,0.0,0.321607611915,0.117665556836,0.439273168751,0.117665556836,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.214233438492
 08/15  20:00:00,1.54953758873,0.250353093274,0.0,0.0,0.24307632608,0.0910577302177,0.334134056297,0.0910577302177,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.214393779073
 08/15  21:00:00,1.58194575835,0.249543890685,0.0,0.0,0.168302702859,0.0638665345854,0.232169237445,0.0638665345854,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.214424093547
 08/15  22:00:00,1.19499310311,0.244700496367,0.0,0.0,0.0810759421113,0.0307600117478,0.111835953859,0.0307600117478,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.214308812688
 08/15  23:00:00,0.849736815854,0.240658677055,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.214248869446
 08/15  24:00:00,0.593261891849,0.23599472226,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214149788682
 08/16  01:00:00,0.488762044603,0.234271488933,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214158059298
 08/16  02:00:00,0.443038230532,0.234238245804,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.214358015352
 08/16  03:00:00,0.437346884419,0.234369448316,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.214769056886
 08/16  04:00:00,0.430125854987,0.233970943288,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.215110959267
 08/16  05:00:00,0.470799907696,0.236255335189,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.215209108816
 08/16  06:00:00,0.58826790668,0.239658092473,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.215341247542
 08/16  07:00:00,0.751051584729,0.241245908559,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.215407438951
 08/16  08:00:00,0.633084971503,0.237338722953,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.215493789375
 08/16  09:00:00,0.49738547076,0.234263925214,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.215672120254
 08/16  10:00:00,0.476350522587,0.23455403171,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.215524978281
 08/16  11:00:00,0.485122923843,0.234270561806,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.215235678397
 08/16  12:00:00,0.492008838332,0.233703738362,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.214989503831
 08/16  13:00:00,0.488366369866,0.233934067192,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.214572704925
 08/16  14:00:00,0.500782364285,0.234820045295,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.214368476842
 08/16  15:00:00,0.533737574488,0.235824304515,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.214235890039
 08/16  16:00:00,0.642372837596,0.239691705512,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214156394844
 08/16  17:00:00,0.822396971939,0.245231307248,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.214209985772
 08/16  18:00:00,0.925187698027,0.247851383701,0.0,0.0,0.00297818137784,0.00107195481173,0.00405013618957,0.00107195481173,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.214171591525
 08/16  19:00:00,0.996146651864,0.248994076345,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.214229907963
 08/16  20:00:00,1.21540353244,0.250319282771,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.21435996857
 08/16  21:00:00,1.3497765209,0.249579543221,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.214459746083
 08/16  22:00:00,1.08315714925,0.244891080513,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.214499396834
 08/16  23:00:00,0.849736815854,0.240944259286,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.214534451677
 08/16  24:00:00,0.593261891849,0.236399751489,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.214554817911
 08/17  01:00:00,0.488762044603,0.2349010308,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.214787601164
 08/17  02:00:00,0.443038230532,0.234784532838,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.214904302387
 08/17  03:00:00,0.437346884419,0.234583379294,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.214982987864
 08/17  04:00:00,0.430125854987,0.233967124894,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.215107140873
 08/17  05:00:00,0.470799907696,0.236406086789,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.215359860416
 08/17  06:00:00,0.58826790668,0.239851367317,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.215534522386
 08/17  07:00:00,0.751051584729,0.241426302585,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.215587832977
 08/17  08:00:00,0.633084971503,0.237387382153,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.215542448575
 08/17  09:00:00,0.49738547076,0.234249561942,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.215657756983
 08/17  10:00:00,0.476350522587,0.234900230797,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.215871177368
 08/17  11:00:00,0.485122923843,0.234939788751,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.215904905342
 08/17  12:00:00,0.492008838332,0.23468040663,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215966172099
 08/17  13:00:00,0.488366369866,0.235541206062,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216179843795
 08/17  14:00:00,0.500782364285,0.236771179231,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.216319610778
 08/17  15:00:00,0.533737574488,0.237945246675,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.216356832199
 08/17  16:00:00,0.642372837596,0.241781757505,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.216246446837
 08/17  17:00:00,0.822396971939,0.247034525722,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216013204246
 08/17  18:00:00,0.921137561838,0.249904941078,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216225148902
 08/17  19:00:00,0.996146651864,0.251180897197,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216416728815
 08/17  20:00:00,1.21540353244,0.252537207485,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216577893284
 08/17  21:00:00,1.3497765209,0.251826179475,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216706382337
 08/17  22:00:00,1.08315714925,0.247421338284,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217029654605
 08/17  23:00:00,0.849736815854,0.243584193026,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217174385417
 08/17  24:00:00,0.593261891849,0.239127012631,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217282079052
 08/18  01:00:00,0.488762044603,0.237710690637,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217597261001
 08/18  02:00:00,0.443038230532,0.237536380553,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217656150102
 08/18  03:00:00,0.437346884419,0.237536993413,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217936601982
 08/18  04:00:00,0.430125854987,0.236986448928,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218126464907
 08/18  05:00:00,0.470799907696,0.239445422604,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218399196231
 08/18  06:00:00,0.58826790668,0.242751210018,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218434365087
 08/18  07:00:00,0.751051584729,0.24443551901,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218597049402
 08/18  08:00:00,0.633084971503,0.240471999883,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.218627066304
 08/18  09:00:00,0.49738547076,0.236888223009,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.218296418049
 08/18  10:00:00,0.476350522587,0.237141287865,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.218112234436
 08/18  11:00:00,0.485122923843,0.237010246044,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.217975362635
 08/18  12:00:00,0.492008838332,0.236331823101,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.21761758857
 08/18  13:00:00,0.488366369866,0.236916311842,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.217554949575
 08/18  14:00:00,0.500782364285,0.237669437569,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.217217869116
 08/18  15:00:00,0.533737574488,0.238566915405,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.216978500929
 08/18  16:00:00,0.642372837596,0.242484753723,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.216949443054
 08/18  17:00:00,0.822396971939,0.24791073555,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216889414074
 08/18  18:00:00,0.921137561838,0.250416494598,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216736702422
 08/18  19:00:00,0.996146651864,0.251747223352,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.21698305497
 08/18  20:00:00,1.21540353244,0.253518055187,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217558740985
 08/18  21:00:00,1.3497765209,0.252789141248,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.21766934411
 08/18  22:00:00,1.08315714925,0.248150899879,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.2177592162
 08/18  23:00:00,0.849736815854,0.244254583061,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217844775453
 08/18  24:00:00,0.593261891849,0.239855212703,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.218010279124
 08/19  01:00:00,0.511517514932,0.301721702734,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.281608273098
 08/19  02:00:00,0.458192644172,0.284245600587,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.264365370135
 08/19  03:00:00,0.445394505081,0.289288034898,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.269687643467
 08/19  04:00:00,0.445324019268,0.340918921264,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.322058937244
 08/19  05:00:00,0.494945398714,0.569803810587,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.548757584215
 08/19  06:00:00,0.649879352274,0.998036346943,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973719502012
 08/19  07:00:00,0.872072244885,1.11886536396,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09302689435
 08/19  08:00:00,0.82042309823,1.08881699962,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06697206605
 08/19  09:00:00,0.754830227449,0.992390072027,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973798267068
 08/19  10:00:00,0.764596740968,0.880445543239,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861416489809
 08/19  11:00:00,0.78055376257,0.779237012989,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.76020212958
 08/19  12:00:00,0.760678182764,0.701409894148,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682695659617
 08/19  13:00:00,0.734769092097,0.654522514514,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.635161152247
 08/19  14:00:00,0.721320948982,0.610473696806,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.590022128353
 08/19  15:00:00,0.742673027628,0.617001038486,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.59541262401
 08/19  16:00:00,0.84534570388,0.679505279034,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653969968366
 08/19  17:00:00,1.02426763654,0.80233086754,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.771309546064
 08/19  18:00:00,1.12358531779,0.921362793487,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887683001312
 08/19  19:00:00,1.20223157827,0.947674886298,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912910717916
 08/19  20:00:00,1.42140651957,0.885549764978,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849590450777
 08/19  21:00:00,1.55589859789,0.800479353148,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.76535955601
 08/19  22:00:00,1.24551648058,0.668715384154,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638323700476
 08/19  23:00:00,0.939945599479,0.523525243603,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.497115435994
 08/19  24:00:00,0.631828301908,0.368969079705,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.347124146127
 08/20  01:00:00,0.511517514932,0.302232512016,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.28211908238
 08/20  02:00:00,0.458192644172,0.284585100131,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.264704869679
 08/20  03:00:00,0.445394505081,0.289689888273,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.270089496842
 08/20  04:00:00,0.445324019268,0.341401035888,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.322541051867
 08/20  05:00:00,0.494945398714,0.570351565485,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.549305339113
 08/20  06:00:00,0.649879352274,0.998653032875,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974336187944
 08/20  07:00:00,0.872072244885,1.11940142457,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09356295497
 08/20  08:00:00,0.82042309823,1.08944375674,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06759882316
 08/20  09:00:00,0.754830227449,0.992930473412,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974338668453
 08/20  10:00:00,0.764596740968,0.8810936529,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862064599471
 08/20  11:00:00,0.78055376257,0.780084297169,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.761049413759
 08/20  12:00:00,0.760678182764,0.702422597744,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.683708363214
 08/20  13:00:00,0.734769092097,0.655775290307,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.63641392804
 08/20  14:00:00,0.721320948982,0.611617595051,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.591166026598
 08/20  15:00:00,0.742673027628,0.618093414331,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.596504999855
 08/20  16:00:00,0.84534570388,0.680424230381,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.654888919713
 08/20  17:00:00,1.02426763654,0.802887827213,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.771866505737
 08/20  18:00:00,1.12358531779,0.921827601092,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888147808916
