Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/20  19:00:00,1.20223157827,0.948232421447,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913468253065
 08/20  20:00:00,1.42140651957,0.886226966806,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.850267652604
 08/20  21:00:00,1.55589859789,0.801260305709,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.766140508571
 08/20  22:00:00,1.24551648058,0.669482478851,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.639090795172
 08/20  23:00:00,0.939945599479,0.524272751682,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.497862944073
 08/20  24:00:00,0.631828301908,0.369693847083,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.347848913505
 08/21  01:00:00,0.507570490856,0.296974089802,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.276860660166
 08/21  02:00:00,0.455581405745,0.280913389534,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.261033159082
 08/21  03:00:00,0.444029100909,0.285521064891,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26592067346
 08/21  04:00:00,0.442652863652,0.332456915264,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.313596931243
 08/21  05:00:00,0.490848706113,0.543041572736,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521995346363
 08/21  06:00:00,0.639253840056,0.935051582547,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910734737616
 08/21  07:00:00,0.850910882965,1.04199961023,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01616114062
 08/21  08:00:00,0.787985797338,1.00887396075,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987029027176
 08/21  09:00:00,0.709799168983,0.919152806172,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900561001213
 08/21  10:00:00,0.713680511679,0.817936017153,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798906963724
 08/21  11:00:00,0.728065003051,0.727844332852,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708809449443
 08/21  12:00:00,0.712867676673,0.656864956333,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.638150721802
 08/21  13:00:00,0.691181059582,0.61598828479,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596626922523
 08/21  14:00:00,0.682195376807,0.575603813572,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.555152245119
 08/21  15:00:00,0.705614054772,0.582046804417,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560458389941
 08/21  16:00:00,0.809427784633,0.63604251558,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.610507204912
 08/21  17:00:00,0.98891570632,0.749547344499,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718526023023
 08/21  18:00:00,1.08927500225,0.852490468348,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818810676172
 08/21  19:00:00,1.16798682408,0.870426612534,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.835662444151
 08/21  20:00:00,1.38655114924,0.812245540611,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.77628622641
 08/21  21:00:00,1.52029174042,0.739244413181,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704124616043
 08/21  22:00:00,1.21722326866,0.620550288019,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59015860434
 08/21  23:00:00,0.924410754143,0.493688241405,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.467278433796
 08/21  24:00:00,0.625254618831,0.358133611544,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336288677965
 08/22  01:00:00,0.507570490856,0.296578215321,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.276464785685
 08/22  02:00:00,0.455581405745,0.2801455729,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260265342449
 08/22  03:00:00,0.444029100909,0.2843629196,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26476252817
 08/22  04:00:00,0.442652863652,0.330997892526,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312137908506
 08/22  05:00:00,0.490848706113,0.541685552455,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520639326083
 08/22  06:00:00,0.639253840056,0.933800171318,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909483326388
 08/22  07:00:00,0.850910882965,1.04109080639,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01525233678
 08/22  08:00:00,0.787985797338,1.00797096771,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986126034133
 08/22  09:00:00,0.709799168983,0.918288517202,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899696712242
 08/22  10:00:00,0.713680511679,0.817212385492,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798183332063
 08/22  11:00:00,0.728065003051,0.7270411671,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70800628369
 08/22  12:00:00,0.712867676673,0.656396025596,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637681791065
 08/22  13:00:00,0.691181059582,0.615330930267,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595969568
 08/22  14:00:00,0.682195376807,0.574804945931,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554353377478
 08/22  15:00:00,0.705614054772,0.581427948137,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559839533661
 08/22  16:00:00,0.809427784633,0.635326820832,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609791510164
 08/22  17:00:00,0.98891570632,0.748882522752,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717861201276
 08/22  18:00:00,1.16678152396,0.851813366539,0.0,0.0,0.0572350901654,0.0202714315458,0.0775065217112,0.0202714315458,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818133574363
 08/22  19:00:00,1.3183512952,0.869750938312,0.0,0.0,0.110536588544,0.0398278825833,0.150364471128,0.0398278825833,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83498676993
 08/22  20:00:00,1.53763491012,0.811779718094,0.0,0.0,0.110195171926,0.0408885889494,0.151083760876,0.0408885889494,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775820403893
 08/22  21:00:00,1.65048406968,0.738840131255,0.0,0.0,0.0946386013887,0.0355537278706,0.130192329259,0.0355537278706,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703720334116
 08/22  22:00:00,1.28134945262,0.620088196341,0.0,0.0,0.046615845532,0.0175103384261,0.0641261839581,0.0175103384261,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589696512663
 08/22  23:00:00,0.924410754143,0.493121992979,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46671218537
 08/22  24:00:00,0.625254618831,0.357435104206,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335590170627
 08/23  01:00:00,0.507570490856,0.295780721795,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275667292159
 08/23  02:00:00,0.455581405745,0.279383055538,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259502825087
 08/23  03:00:00,0.444029100909,0.283757320243,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264156928812
 08/23  04:00:00,0.442652863652,0.330290253217,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311430269196
 08/23  05:00:00,0.490848706113,0.541032301129,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519986074757
 08/23  06:00:00,0.639253840056,0.933306576485,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908989731554
 08/23  07:00:00,0.850910882965,1.04051777436,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01467930475
 08/23  08:00:00,0.787985797338,1.00727876901,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98543383543
 08/23  09:00:00,0.709799168983,0.917631071029,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.89903926607
 08/23  10:00:00,0.713680511679,0.816446912909,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79741785948
 08/23  11:00:00,0.728065003051,0.72613661136,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707101727951
 08/23  12:00:00,0.712867676673,0.655415045429,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636700810898
 08/23  13:00:00,0.691181059582,0.614756094632,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595394732365
 08/23  14:00:00,0.682195376807,0.574432646311,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553981077858
 08/23  15:00:00,0.705614054772,0.581047928318,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559459513842
 08/23  16:00:00,0.809427784633,0.634937027758,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60940171709
 08/23  17:00:00,0.98891570632,0.748308023614,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717286702138
 08/23  18:00:00,1.15385874194,0.851292221201,0.0,0.0,0.0478996740935,0.0166840655929,0.0645837396864,0.0166840655929,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817612429025
 08/23  19:00:00,1.26634279395,0.869460924076,0.0,0.0,0.071978389393,0.0263775804824,0.0983559698754,0.0263775804824,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834696755694
 08/23  20:00:00,1.47815471175,0.811623195546,0.0,0.0,0.0665490355421,0.0250545269703,0.0916035625124,0.0250545269703,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775663881344
 08/23  21:00:00,1.61137341131,0.738504242553,0.0,0.0,0.066165840212,0.0249158306727,0.0910816708847,0.0249158306727,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703384445414
 08/23  22:00:00,1.21722326866,0.619836050869,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58944436719
 08/23  23:00:00,0.924410754143,0.492723891185,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466314083576
 08/23  24:00:00,0.625254618831,0.357061453991,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335216520412
 08/24  01:00:00,0.507570490856,0.295551735121,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275438305485
 08/24  02:00:00,0.455581405745,0.27938907601,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259508845558
 08/24  03:00:00,0.444029100909,0.283861943149,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264261551718
 08/24  04:00:00,0.442652863652,0.330707631388,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311847647367
 08/24  05:00:00,0.490848706113,0.541730803594,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520684577222
 08/24  06:00:00,0.639253840056,0.934428394196,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910111549265
 08/24  07:00:00,0.850910882965,1.04160477576,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01576630615
 08/24  08:00:00,0.787985797338,1.00817742828,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986332494702
 08/24  09:00:00,0.709799168983,0.918262056191,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899670251232
 08/24  10:00:00,0.713680511679,0.816688962443,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797659909013
 08/24  11:00:00,0.728065003051,0.726105848087,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707070964678
 08/24  12:00:00,0.712867676673,0.655188623182,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636474388651
 08/24  13:00:00,0.691181059582,0.614272352685,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594910990418
 08/24  14:00:00,0.698060046658,0.573644105739,0.0,0.0,0.0118769405846,0.00398772926643,0.015864669851,0.00398772926643,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553192537286
 08/24  15:00:00,0.919058336853,0.580146082137,0.0,0.0,0.160574346453,0.0528699356282,0.213444282081,0.0528699356282,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558557667661
 08/24  16:00:00,1.2022428447,0.634142710291,0.0,0.0,0.2951686807,0.0976463793683,0.392815060068,0.0976463793683,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608607399622
 08/24  17:00:00,1.59872385598,0.747978776626,0.0,0.0,0.458010715774,0.151797433883,0.609808149658,0.151797433883,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.71695745515
 08/24  18:00:00,1.68124302662,0.851358773266,0.0,0.0,0.442388700206,0.149579324162,0.591968024368,0.149579324162,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.81767898109
 08/24  19:00:00,1.68999709861,0.869518008076,0.0,0.0,0.386365645896,0.135644628639,0.522010274535,0.135644628639,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834753839693
 08/24  20:00:00,1.84862717148,0.811267379218,0.0,0.0,0.340332770734,0.121743251503,0.462076022236,0.121743251503,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775308065017
 08/24  21:00:00,1.93118063728,0.738000899814,0.0,0.0,0.302655868422,0.108233028439,0.41088889686,0.108233028439,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702881102676
 08/24  22:00:00,1.4748285752,0.619376443631,0.0,0.0,0.188149001798,0.0694563047415,0.25760530654,0.0694563047415,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588984759952
 08/24  23:00:00,1.04175406345,0.492338242997,0.0,0.0,0.0854097875564,0.0319335217482,0.117343309305,0.0319335217482,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465928435388
 08/24  24:00:00,0.641458007238,0.356359214612,0.0,0.0,0.0118371207545,0.00436626765289,0.0162033884074,0.00436626765289,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334514281034
 08/25  01:00:00,0.507570490856,0.294614973009,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274501543373
 08/25  02:00:00,0.455581405745,0.278318314289,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258438083837
 08/25  03:00:00,0.444029100909,0.282693713151,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26309332172
 08/25  04:00:00,0.442652863652,0.329479488964,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310619504943
 08/25  05:00:00,0.490848706113,0.540454967946,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519408741573
 08/25  06:00:00,0.639253840056,0.933138397383,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908821552452
 08/25  07:00:00,0.850910882965,1.04028958207,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01445111247
 08/25  08:00:00,0.787985797338,1.00682853885,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984983605267
 08/25  09:00:00,0.709799168983,0.916588582381,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897996777422
 08/25  10:00:00,0.713680511679,0.815229390995,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796200337566
 08/25  11:00:00,0.728065003051,0.724634181801,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705599298392
 08/25  12:00:00,0.843634795646,0.653700277193,0.0,0.0,0.098393164914,0.032373954059,0.130767118973,0.032373954059,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634986042662
 08/25  13:00:00,0.97627756664,0.613089682087,0.0,0.0,0.214448627555,0.070647879503,0.285096507058,0.070647879503,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59372831982
 08/25  14:00:00,1.10835397266,0.572797284293,0.0,0.0,0.320539437881,0.105619157973,0.426158595854,0.105619157973,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55234571584
 08/25  15:00:00,1.31372983301,0.579494499664,0.0,0.0,0.459335419351,0.148780358883,0.608115778234,0.148780358883,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557906085188
 08/25  16:00:00,1.56819540209,0.633668467273,0.0,0.0,0.575584499239,0.183183118222,0.758767617461,0.183183118222,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608133156605
 08/25  17:00:00,1.89079058213,0.747527136229,0.0,0.0,0.679853358258,0.222021517555,0.901874875812,0.222021517555,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716505814753
 08/25  18:00:00,1.90210940487,0.851049777947,0.0,0.0,0.608979208477,0.203855194141,0.812834402617,0.203855194141,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817369985771
 08/25  19:00:00,1.80632113752,0.869371472182,0.0,0.0,0.470730656827,0.167603656612,0.638334313439,0.167603656612,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834607303799
 08/25  20:00:00,1.92176041129,0.811118674267,0.0,0.0,0.392685639491,0.142523622556,0.535209262046,0.142523622556,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775159360065
 08/25  21:00:00,1.94439508277,0.737944403617,0.0,0.0,0.309724288799,0.114379053551,0.42410334235,0.114379053551,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702824606479
 08/25  22:00:00,1.4999587846,0.619012204119,0.0,0.0,0.206346785183,0.0763887307631,0.282735515946,0.0763887307631,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58862052044
 08/25  23:00:00,1.04462939109,0.491812442964,0.0,0.0,0.0873851706587,0.0328334662873,0.120218636946,0.0328334662873,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465402635355
 08/25  24:00:00,0.625254618831,0.355996681764,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334151748186
 08/26  01:00:00,0.511517514932,0.300370726082,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280257296446
 08/26  02:00:00,0.458192644172,0.28260525237,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262725021919
 08/26  03:00:00,0.445394505081,0.287503204003,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.267902812572
 08/26  04:00:00,0.445324019268,0.339430416896,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320570432875
 08/26  05:00:00,0.494945398714,0.569068749643,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.54802252327
 08/26  06:00:00,0.649879352274,0.998629762932,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974312918001
 08/26  07:00:00,0.872072244885,1.11943944649,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09360097688
 08/26  08:00:00,0.82042309823,1.08906436536,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06721943178
 08/26  09:00:00,0.754830227449,0.992223548475,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973631743516
 08/26  10:00:00,0.764596740968,0.880158449767,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861129396337
 08/26  11:00:00,0.78055376257,0.778902413698,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759867530289
 08/26  12:00:00,0.760678182764,0.700725253576,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682011019045
 08/26  13:00:00,0.734769092097,0.653616204737,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634254842471
 08/26  14:00:00,0.721320948982,0.60893625026,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588484681807
 08/26  15:00:00,0.916214081068,0.615227307099,0.0,0.0,0.131250791343,0.0422902620975,0.173541053441,0.0422902620975,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593638892623
 08/26  16:00:00,1.16721443962,0.677881841166,0.0,0.0,0.242113343649,0.0797553920891,0.321868735738,0.0797553920891,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652346530498
 08/26  17:00:00,1.56230713461,0.801155864697,0.0,0.0,0.404652967042,0.133386531036,0.538039498079,0.133386531036,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770134543221
 08/26  18:00:00,1.6549112204,0.920686490471,0.0,0.0,0.396336917847,0.134988984766,0.531325902613,0.134988984766,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887006698295
 08/26  19:00:00,1.72364819998,0.947164021554,0.0,0.0,0.386861753767,0.134554867942,0.521416621709,0.134554867942,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912399853172
 08/26  20:00:00,1.91543212027,0.885023397445,0.0,0.0,0.365003756302,0.129021844402,0.494025600705,0.129021844402,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849064083244
 08/26  21:00:00,2.01939056306,0.799696485527,0.0,0.0,0.342308787114,0.121183178058,0.463491965172,0.121183178058,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.764576688389
 08/26  22:00:00,1.60205695152,0.667517999281,0.0,0.0,0.262737748524,0.0938027224179,0.356540470942,0.0938027224179,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637126315602
 08/26  23:00:00,1.17179787202,0.521847203957,0.0,0.0,0.170485303073,0.0613669694697,0.231852272543,0.0613669694697,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495437396348
 08/26  24:00:00,0.751173099477,0.366708894879,0.0,0.0,0.0877222214272,0.0316225761417,0.119344797569,0.0316225761417,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.3448639613
 08/27  01:00:00,0.542032907766,0.299404088936,0.0,0.0,0.0223841216285,0.00813127120581,0.0305153928343,0.00813127120581,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.2792906593
 08/27  02:00:00,0.458192644172,0.281496781092,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.26161655064
 08/27  03:00:00,0.445394505081,0.286177569966,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.266577178535
 08/27  04:00:00,0.445324019268,0.338037398469,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319177414448
 08/27  05:00:00,0.494945398714,0.567756427292,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.546710200919
 08/27  06:00:00,0.649879352274,0.997407429117,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973090584186
 08/27  07:00:00,0.872072244885,1.11844111199,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09260264238
 08/27  08:00:00,0.82042309823,1.08861523738,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.0667703038
 08/27  09:00:00,0.754830227449,0.99209600256,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973504197601
 08/27  10:00:00,0.764596740968,0.879925360953,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.860896307523
 08/27  11:00:00,0.78055376257,0.778363780618,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759328897209
 08/27  12:00:00,0.760678182764,0.700405526146,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.681691291616
 08/27  13:00:00,0.734769092097,0.653554365565,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634193003299
 08/27  14:00:00,0.721320948982,0.609329998331,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588878429878
 08/27  15:00:00,0.762798993984,0.615868727658,0.0,0.0,0.0148478560347,0.00527811032144,0.0201259663562,0.00527811032144,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594280313182
 08/27  16:00:00,0.896358852933,0.678305315712,0.0,0.0,0.0374581971214,0.0135549519311,0.0510131490525,0.0135549519311,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652770005044
 08/27  17:00:00,1.06514628905,0.801488231375,0.0,0.0,0.0298876727511,0.010990979765,0.0408786525162,0.010990979765,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770466909898
 08/27  18:00:00,1.25289754926,0.920863019628,0.0,0.0,0.0945192625259,0.0347929689418,0.129312231468,0.0347929689418,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887183227452
 08/27  19:00:00,1.33860465023,0.947226832838,0.0,0.0,0.0996650988428,0.0367079731156,0.136373071958,0.0367079731156,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912462664455
 08/27  20:00:00,1.54571718574,0.885093291321,0.0,0.0,0.0905740870794,0.033736579088,0.124310666167,0.033736579088,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849133977119
 08/27  21:00:00,1.66538306516,0.799798801339,0.0,0.0,0.0797151139525,0.0297693533195,0.109484467272,0.0297693533195,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.764679004201
 08/27  22:00:00,1.29749148743,0.667490707544,0.0,0.0,0.0379872182294,0.0139877886181,0.0519750068475,0.0139877886181,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637099023865
 08/27  23:00:00,0.939945599479,0.521621010995,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495211203387
 08/27  24:00:00,0.631828301908,0.366404963235,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.344560029657
 08/28  01:00:00,0.507570490856,0.293311769454,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273198339818
 08/28  02:00:00,0.455581405745,0.277316497643,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257436267191
 08/28  03:00:00,0.444029100909,0.281779661615,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262179270184
 08/28  04:00:00,0.442652863652,0.328593098716,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309733114695
 08/28  05:00:00,0.490848706113,0.540078400167,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519032173795
 08/28  06:00:00,0.639253840056,0.933654332539,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909337487608
 08/28  07:00:00,0.850910882965,1.04130392996,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01546546035
 08/28  08:00:00,0.787985797338,1.00779688023,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985951946655
 08/28  09:00:00,0.709799168983,0.917623644887,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899031839928
 08/28  10:00:00,0.713680511679,0.816109120072,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797080066643
 08/28  11:00:00,0.728065003051,0.725739131744,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706704248335
 08/28  12:00:00,0.712867676673,0.65453209445,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635817859919
 08/28  13:00:00,0.691181059582,0.613376567621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594015205354
 08/28  14:00:00,0.682195376807,0.572730745253,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.5522791768
 08/28  15:00:00,0.714744989212,0.579387318661,0.0,0.0,0.00683068279595,0.00230025164395,0.0091309344399,0.00230025164395,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557798904185
 08/28  16:00:00,0.915752544361,0.633638671585,0.0,0.0,0.0795118455417,0.0268129141864,0.106324759728,0.0268129141864,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608103360917
 08/28  17:00:00,1.25744242844,0.747616273717,0.0,0.0,0.19966626856,0.0688604535624,0.268526722122,0.0688604535624,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716594952241
 08/28  18:00:00,1.40933314979,0.851032627869,0.0,0.0,0.237949418647,0.0821087288941,0.320058147541,0.0821087288941,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817352835693
 08/28  19:00:00,1.48318420715,0.869144311696,0.0,0.0,0.233174723372,0.0820226597008,0.315197383073,0.0820226597008,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834380143313
 08/28  20:00:00,1.69430089117,0.810856826697,0.0,0.0,0.226592880642,0.0811568612823,0.307749741924,0.0811568612823,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774897512496
 08/28  21:00:00,1.84730024457,0.737393288186,0.0,0.0,0.241916350536,0.085092153609,0.327008504145,0.085092153609,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702273491048
 08/28  22:00:00,1.45672760758,0.618302801801,0.0,0.0,0.176353674036,0.0631506648878,0.239504338924,0.0631506648878,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587911118122
 08/28  23:00:00,1.0557555721,0.490950554932,0.0,0.0,0.0962901876842,0.035054630268,0.131344817952,0.035054630268,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464540747323
 08/28  24:00:00,0.625254618831,0.355093165133,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333248231554
 08/29  01:00:00,0.507570490856,0.293478007967,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273364578331
 08/29  02:00:00,0.455581405745,0.277378594481,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.25749836403
 08/29  03:00:00,0.444029100909,0.282017371666,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262416980235
 08/29  04:00:00,0.442652863652,0.329032629451,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31017264543
 08/29  05:00:00,0.490848706113,0.540988334881,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519942108508
 08/29  06:00:00,0.639253840056,0.935086383002,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910769538071
 08/29  07:00:00,0.850910882965,1.04277968738,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01694121777
 08/29  08:00:00,0.787985797338,1.00959420702,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987749273438
 08/29  09:00:00,0.709799168983,0.919508928507,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900917123548
 08/29  10:00:00,0.713680511679,0.817905679235,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798876625805
 08/29  11:00:00,0.728065003051,0.727228392109,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708193508699
 08/29  12:00:00,0.712867676673,0.656096095679,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637381861148
 08/29  13:00:00,0.691181059582,0.614893678435,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595532316168
 08/29  14:00:00,0.682195376807,0.574125230079,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553673661626
 08/29  15:00:00,0.705614054772,0.580768799776,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.5591803853
 08/29  16:00:00,0.809427784633,0.635043501532,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609508190864
 08/29  17:00:00,0.98891570632,0.748951749678,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717930428202
 08/29  18:00:00,1.08927500225,0.852586031639,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818906239463
 08/29  19:00:00,1.16798682408,0.870808350326,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836044181944
 08/29  20:00:00,1.38655114924,0.812737506492,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776778192291
 08/29  21:00:00,1.52029174042,0.739653341677,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704533544539
 08/29  22:00:00,1.21722326866,0.620500006159,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59010832248
 08/29  23:00:00,0.924410754143,0.493014927607,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466605119999
 08/29  24:00:00,0.625254618831,0.356903167296,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335058233717
 08/30  01:00:00,0.507570490856,0.295160213268,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275046783632
 08/30  02:00:00,0.455581405745,0.279058502377,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259178271925
 08/30  03:00:00,0.444029100909,0.28335284785,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263752456419
 08/30  04:00:00,0.442652863652,0.330149432851,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31128944883
 08/30  05:00:00,0.490848706113,0.541932283046,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520886056673
 08/30  06:00:00,0.639253840056,0.935905214379,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911588369448
 08/30  07:00:00,0.850910882965,1.04331042268,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01747195307
 08/30  08:00:00,0.787985797338,1.0099529144,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988107980822
 08/30  09:00:00,0.709799168983,0.919662996769,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.90107119181
 08/30  10:00:00,0.713680511679,0.817976612943,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798947559514
 08/30  11:00:00,0.728065003051,0.727108784568,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708073901159
 08/30  12:00:00,0.712867676673,0.655468661551,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63675442702
 08/30  13:00:00,0.691181059582,0.614133451075,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594772088808
 08/30  14:00:00,0.718776360935,0.573392052871,0.0,0.0,0.0277897915987,0.0087911925294,0.0365809841281,0.0087911925294,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552940484418
 08/30  15:00:00,1.05008518119,0.579744712738,0.0,0.0,0.264598667232,0.079872459185,0.344471126417,0.079872459185,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558156298262
 08/30  16:00:00,1.35825152335,0.633990557954,0.0,0.0,0.421590093326,0.127233645392,0.548823738717,0.127233645392,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608455247285
 08/30  17:00:00,1.8382574443,0.748486619164,0.0,0.0,0.64891845403,0.200423283951,0.849341737981,0.200423283951,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717465297688
 08/30  18:00:00,1.81501768665,0.852566301182,0.0,0.0,0.548559322465,0.177183361931,0.725742684395,0.177183361931,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818886509006
 08/30  19:00:00,1.79589080635,0.870739481517,0.0,0.0,0.469677054631,0.15822692764,0.627903982271,0.15822692764,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.835975313134
 08/30  20:00:00,1.9209606692,0.812301559836,0.0,0.0,0.395814103801,0.138595416161,0.534409519962,0.138595416161,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776342245635
 08/30  21:00:00,1.97745147358,0.738909011925,0.0,0.0,0.337047752914,0.120111980249,0.457159733163,0.120111980249,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703789214787
 08/30  22:00:00,1.56310340759,0.619504041143,0.0,0.0,0.255023914841,0.0908562240864,0.345880138927,0.0908562240864,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589112357464
 08/30  23:00:00,1.12498782959,0.491849225148,0.0,0.0,0.147249386955,0.0533276884942,0.20057707545,0.0533276884942,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465439417539
 08/30  24:00:00,0.713133388441,0.355411662831,0.0,0.0,0.0645185937165,0.0233601758936,0.08787876961,0.0233601758936,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333566729253
 08/31  01:00:00,0.507570490856,0.293435434633,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273322004997
 08/31  02:00:00,0.455581405745,0.27690869714,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257028466688
 08/31  03:00:00,0.444029100909,0.281108397131,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.2615080057
 08/31  04:00:00,0.442652863652,0.32815781369,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309297829669
 08/31  05:00:00,0.490848706113,0.540169979171,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519123752798
 08/31  06:00:00,0.639253840056,0.934735127834,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910418282903
 08/31  07:00:00,0.850910882965,1.04253471604,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01669624643
 08/31  08:00:00,0.787985797338,1.00898554533,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987140611748
 08/31  09:00:00,0.709799168983,0.918216810058,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899625005099
 08/31  10:00:00,0.903610926317,0.81618661233,0.0,0.0,0.143574296689,0.0463561179497,0.189930414639,0.0463561179497,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.7971575589
 08/31  11:00:00,1.11728583135,0.725223403417,0.0,0.0,0.298972404012,0.0902484242839,0.389220828296,0.0902484242839,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706188520008
 08/31  12:00:00,1.33517132492,0.654018662518,0.0,0.0,0.48061277982,0.141690868431,0.622303648252,0.141690868431,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635304427987
 08/31  13:00:00,1.55430648368,0.613122083389,0.0,0.0,0.670235044613,0.19289037948,0.863125424093,0.19289037948,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593760721122
 08/31  14:00:00,1.7869519651,0.572653693415,0.0,0.0,0.857896376212,0.246860212085,1.1047565883,0.246860212085,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552202124962
 08/31  15:00:00,2.01535522867,0.579452474454,0.0,0.0,1.02251948628,0.287221687621,1.3097411739,0.287221687621,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557864059978
 08/31  16:00:00,2.18121617683,0.633937906262,0.0,0.0,1.06537644721,0.306411944996,1.3717883922,0.306411944996,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608402595594
 08/31  17:00:00,2.56858741411,0.748401342981,0.0,0.0,1.2269060128,0.352765694986,1.57967170779,0.352765694986,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717380021505
 08/31  18:00:00,2.18279408467,0.852922528424,0.0,0.0,0.818470893405,0.275048189016,1.09351908242,0.275048189016,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819242736248
 08/31  19:00:00,2.00312660862,0.871591276592,0.0,0.0,0.616198256203,0.218941528344,0.835139784547,0.218941528344,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836827108209
 08/31  20:00:00,2.03281377383,0.812990401661,0.0,0.0,0.472899473004,0.173363151583,0.646262624587,0.173363151583,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777031087459
 08/31  21:00:00,2.01722085535,0.739423481893,0.0,0.0,0.36231274064,0.134616374291,0.496929114932,0.134616374291,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704303684755
 08/31  22:00:00,1.53163432735,0.619961744905,0.0,0.0,0.22856690457,0.0858441541186,0.314411058689,0.0858441541186,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589570061226
 08/31  23:00:00,1.0564589693,0.492124428673,0.0,0.0,0.0957189884585,0.0363292266969,0.132048215155,0.0363292266969,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465714621064
 08/31  24:00:00,0.625254618831,0.355621440195,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333776506617
 09/01  01:00:00,0.51053643792,0.293758812604,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273554474812
 09/01  02:00:00,0.456462374508,0.27758113992,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257611055319
 09/01  03:00:00,0.44489170656,0.282309069692,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262620088922
 09/01  04:00:00,0.443434414552,0.329584610698,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310639383811
 09/01  05:00:00,0.492698122459,0.542087907948,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.520946557389
 09/01  06:00:00,0.662817044826,0.937260974032,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.912834222457
 09/01  07:00:00,0.912117613672,1.04511114394,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.01915589029
 09/01  08:00:00,0.849477793085,1.01132078833,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.98937712059
 09/01  09:00:00,0.740818134049,0.920464768212,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.901788932496
 09/01  10:00:00,0.73540075056,0.818210865692,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.799095805241
 09/01  11:00:00,0.74972077818,0.727168766669,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.708047849888
 09/01  12:00:00,0.734437564419,0.655864685048,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.637065866407
 09/01  13:00:00,0.71289072736,0.614737615305,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.595288744056
 09/01  14:00:00,0.813616914125,0.573904161737,0.0,0.0,0.0817328452652,0.0278880399303,0.109620885196,0.0278880399303,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.553360156817
 09/01  15:00:00,0.962296638884,0.580667175668,0.0,0.0,0.175155343784,0.0597687481242,0.234924091909,0.0597687481242,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.558981186437
 09/01  16:00:00,1.20013516808,0.635219830994,0.0,0.0,0.270286071304,0.0922191537414,0.362505225045,0.0922191537414,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.609569106492
 09/01  17:00:00,1.48203990203,0.749782995404,0.0,0.0,0.324951158025,0.113150189102,0.438101347127,0.113150189102,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.718621464565
 09/01  18:00:00,1.40549102996,0.853876272996,0.0,0.0,0.143919783801,0.0524728188487,0.19639260265,0.0524728188487,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.82004425577
 09/01  19:00:00,1.63829110286,0.872302944551,0.0,0.0,0.196836049805,0.075149899434,0.271985949239,0.075149899434,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.837381649984
 09/01  20:00:00,1.83241000974,0.813974022615,0.0,0.0,0.15968953686,0.0609582160633,0.220647752924,0.0609582160633,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.77785218044
 09/01  21:00:00,1.62046246206,0.74060135556,0.0,0.0,0.0660635280206,0.0252142740971,0.0912778021178,0.0252142740971,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.705322824875
 09/01  22:00:00,1.22648416109,0.620968383774,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.590439336553
 09/01  23:00:00,0.932324576276,0.493005510663,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466476336692
 09/01  24:00:00,0.627942948764,0.356556487036,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334612819294
 09/02  01:00:00,0.514483461995,0.300664839124,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.280460501332
 09/02  02:00:00,0.459073612935,0.282738151082,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.262768066481
 09/02  03:00:00,0.446257110732,0.28760408033,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.267915099559
 09/02  04:00:00,0.446105570167,0.339554717873,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.320609490986
