Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/02  05:00:00,0.496794815059,0.570418249355,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.549276898796
 09/02  06:00:00,0.673442557043,1.00251789932,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.978091147749
 09/02  07:00:00,0.933278975592,1.1245101334,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09855487974
 09/02  08:00:00,0.881915093977,1.0943793265,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07243565876
 09/02  09:00:00,0.785849192515,0.997404411413,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.978728575697
 09/02  10:00:00,0.78631697985,0.88496703204,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.865851971589
 09/02  11:00:00,0.802209537699,0.78311049937,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.76398958259
 09/02  12:00:00,0.78224807051,0.704243288788,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.685444470146
 09/02  13:00:00,0.756478759875,0.656214176142,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.636765304893
 09/02  14:00:00,0.743121601105,0.611261390023,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.590717385102
 09/02  15:00:00,0.76443151983,0.61764825726,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.59596226803
 09/02  16:00:00,0.964914845438,0.680570517182,0.0,0.0,0.0681485502164,0.0232184329439,0.0913669831603,0.0232184329439,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.65491979268
 09/02  17:00:00,1.31768624738,0.804451504322,0.0,0.0,0.176856650094,0.0615391121658,0.23839576226,0.0615391121658,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.773289973483
 09/02  18:00:00,1.52320637837,0.924845856918,0.0,0.0,0.205461567193,0.074336068331,0.279797635524,0.074336068331,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.891013839693
 09/02  19:00:00,1.68782684891,0.951389387101,0.0,0.0,0.210527528122,0.0767494129783,0.287276941101,0.0767494129783,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.916468092534
 09/02  20:00:00,1.91091422979,0.888946781269,0.0,0.0,0.192884955447,0.0714116472006,0.264296602647,0.0714116472006,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.852824939094
 09/02  21:00:00,1.75661769023,0.80329599082,0.0,0.0,0.139478102865,0.0523480699539,0.191826172819,0.0523480699539,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.768017460135
 09/02  22:00:00,1.36091425629,0.670187546353,0.0,0.0,0.0771742326882,0.0289626505864,0.106136883275,0.0289626505864,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.639658499132
 09/02  23:00:00,0.947859421612,0.523597734026,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.497068560055
 09/02  24:00:00,0.634516631841,0.367657931414,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.345714263672
 09/03  01:00:00,0.514483461995,0.300259340589,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.280055002797
 09/03  02:00:00,0.459073612935,0.282320496256,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.262350411655
 09/03  03:00:00,0.446257110732,0.287085147195,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.267396166424
 09/03  04:00:00,0.446105570167,0.339064726635,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.320119499748
 09/03  05:00:00,0.496794815059,0.57033600318,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.54919465262
 09/03  06:00:00,0.673442557043,1.00299051083,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.978563759251
 09/03  07:00:00,0.933278975592,1.12520716959,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09925191594
 09/03  08:00:00,0.881915093977,1.09507372446,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07313005672
 09/03  09:00:00,0.785849192515,0.997508308728,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.978832473012
 09/03  10:00:00,0.78631697985,0.88415826804,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.865043207589
 09/03  11:00:00,0.802209537699,0.781714943166,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.762594026385
 09/03  12:00:00,0.8196685594,0.702865076823,0.0,0.0,0.0280605368713,0.00935995201847,0.0374204888898,0.00935995201847,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.684066258182
 09/03  13:00:00,0.969349532214,0.655399439844,0.0,0.0,0.160489600323,0.0523811720155,0.212870772339,0.0523811720155,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.635950568595
 09/03  14:00:00,1.15725602913,0.610793041613,0.0,0.0,0.314003404889,0.100131023132,0.414134428021,0.100131023132,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.590249036692
 09/03  15:00:00,1.34018041947,0.617376310476,0.0,0.0,0.435177127507,0.140571772134,0.575748899641,0.140571772134,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.595690321245
 09/03  16:00:00,1.57306338712,0.680616019387,0.0,0.0,0.528744546851,0.170770977989,0.699515524841,0.170770977989,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.654965294885
 09/03  17:00:00,1.8694456966,0.804799278864,0.0,0.0,0.592384525664,0.197770685815,0.790155211479,0.197770685815,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.773637748025
 09/03  18:00:00,1.90851199282,0.925622190423,0.0,0.0,0.490613120608,0.174490129363,0.665103249971,0.174490129363,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.891790173198
 09/03  19:00:00,1.96311834721,0.952331109974,0.0,0.0,0.412217135964,0.150351303438,0.562568439403,0.150351303438,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.917409815407
 09/03  20:00:00,2.1054871754,0.889793240632,0.0,0.0,0.334154746691,0.124714801563,0.458869548254,0.124714801563,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.853671398457
 09/03  21:00:00,1.9248017605,0.803796301218,0.0,0.0,0.262172762461,0.0978374806273,0.360010243089,0.0978374806273,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.768517770533
 09/03  22:00:00,1.4731141341,0.670505305476,0.0,0.0,0.158746795909,0.0595899651784,0.218336761087,0.0595899651784,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.639976258255
 09/03  23:00:00,1.05218880205,0.523594131465,0.0,0.0,0.0759806838048,0.0283486966371,0.104329380442,0.0283486966371,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.497064957494
 09/03  24:00:00,0.634516631841,0.367373489358,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.345429821616
 09/04  01:00:00,0.51053643792,0.293816134997,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273611797204
 09/04  02:00:00,0.456462374508,0.277422118879,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257452034278
 09/04  03:00:00,0.44489170656,0.282056828372,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262367847601
 09/04  04:00:00,0.443434414552,0.329461150069,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310515923183
 09/04  05:00:00,0.492698122459,0.54241439524,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.52127304468
 09/04  06:00:00,0.662817044826,0.939038999908,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.914612248333
 09/04  07:00:00,0.912117613672,1.04745288791,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02149763426
 09/04  08:00:00,0.849477793085,1.01367903563,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.991735367892
 09/04  09:00:00,0.740818134049,0.922443081141,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.903767245425
 09/04  10:00:00,0.73540075056,0.819895319765,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.800780259314
 09/04  11:00:00,0.74972077818,0.728384465397,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709263548616
 09/04  12:00:00,0.734437564419,0.656675683715,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.637876865074
 09/04  13:00:00,0.71289072736,0.615334739416,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.595885868167
 09/04  14:00:00,0.70399602893,0.574389347785,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.553845342864
 09/04  15:00:00,0.804641146079,0.581100317269,0.0,0.0,0.0586005836612,0.0186680154431,0.0772685991043,0.0186680154431,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.559414328038
 09/04  16:00:00,1.03988937924,0.635816510775,0.0,0.0,0.152896486539,0.0493629496707,0.20225943621,0.0493629496707,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.610165786273
 09/04  17:00:00,1.46161948638,0.750741489188,0.0,0.0,0.314885211905,0.102795719579,0.417680931484,0.102795719579,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.71957995835
 09/04  18:00:00,1.6043275824,0.85513886754,0.0,0.0,0.294662375501,0.10056677959,0.395229155091,0.10056677959,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.821306850315
 09/04  19:00:00,1.69587001569,0.873823151316,0.0,0.0,0.241937473732,0.08762738834,0.329564862072,0.08762738834,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.838901856749
 09/04  20:00:00,1.90253353754,0.815228742492,0.0,0.0,0.212146586559,0.0786246941622,0.290771280721,0.0786246941622,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779106900317
 09/04  21:00:00,1.75923616496,0.741438550381,0.0,0.0,0.167499671486,0.062551833531,0.230051505017,0.062551833531,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.706160019696
 09/04  22:00:00,1.36038029791,0.621460642023,0.0,0.0,0.097333541506,0.0365625953133,0.133896136819,0.0365625953133,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.590931594802
 09/04  23:00:00,0.953230632531,0.493061032301,0.0,0.0,0.0151708656275,0.00573519062749,0.0209060562549,0.00573519062749,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.46653185833
 09/04  24:00:00,0.627942948764,0.355911568611,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333967900869
 09/05  01:00:00,0.51053643792,0.293764482849,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273560145056
 09/05  02:00:00,0.456462374508,0.277510923361,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257540838761
 09/05  03:00:00,0.44489170656,0.281996189517,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262307208746
 09/05  04:00:00,0.443434414552,0.329583848097,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31063862121
 09/05  05:00:00,0.492698122459,0.542925335811,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521783985252
 09/05  06:00:00,0.662817044826,0.939671951656,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.915245200081
 09/05  07:00:00,0.912117613672,1.04826321723,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02230796358
 09/05  08:00:00,0.849477793085,1.01452377837,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992580110624
 09/05  09:00:00,0.740818134049,0.923267174125,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.904591338409
 09/05  10:00:00,0.73540075056,0.820348354885,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.801233294434
 09/05  11:00:00,0.74972077818,0.728785177314,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709664260533
 09/05  12:00:00,0.739671579592,0.657126354651,0.0,0.0,0.00392434631574,0.00130966885775,0.00523401517349,0.00130966885775,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638327536009
 09/05  13:00:00,0.838941271283,0.615849893771,0.0,0.0,0.0944800209052,0.0315705230171,0.126050543922,0.0315705230171,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596401022522
 09/05  14:00:00,0.997225300822,0.575036539462,0.0,0.0,0.220298828406,0.0729304434858,0.293229271892,0.0729304434858,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554492534542
 09/05  15:00:00,1.16239295761,0.581845884542,0.0,0.0,0.325971684941,0.10904872569,0.435020410631,0.10904872569,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560159895311
 09/05  16:00:00,1.36838329481,0.636865196519,0.0,0.0,0.397703544916,0.133049806859,0.530753351775,0.133049806859,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611214472017
 09/05  17:00:00,1.67659833397,0.751823966533,0.0,0.0,0.471461831892,0.16119794718,0.632659779072,0.16119794718,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720662435695
 09/05  18:00:00,1.86326745759,0.856053991878,0.0,0.0,0.487499945162,0.166669085117,0.654169030279,0.166669085117,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.822221974653
 09/05  19:00:00,1.95217471421,0.874371253384,0.0,0.0,0.433094725976,0.152774834613,0.585869560588,0.152774834613,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.839449958817
 09/05  20:00:00,2.11834502967,0.815681063349,0.0,0.0,0.371731940301,0.134850832552,0.506582772853,0.134850832552,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779559221174
 09/05  21:00:00,1.9556525672,0.741701725748,0.0,0.0,0.312958899596,0.113509007659,0.426467907255,0.113509007659,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.706423195063
 09/05  22:00:00,1.52402837274,0.621540574254,0.0,0.0,0.217914485379,0.0796297262648,0.297544211644,0.0796297262648,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591011527033
 09/05  23:00:00,1.1086994543,0.492872429012,0.0,0.0,0.129176031383,0.0471988466359,0.176374878019,0.0471988466359,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466343255041
 09/05  24:00:00,0.680739309496,0.355431468088,0.0,0.0,0.038580235165,0.0142161255675,0.0527963607325,0.0142161255675,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333487800346
 09/06  01:00:00,0.51053643792,0.293158153631,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.272953815839
 09/06  02:00:00,0.456462374508,0.276667954479,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.256697869878
 09/06  03:00:00,0.44489170656,0.281047899036,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.261358918265
 09/06  04:00:00,0.443434414552,0.328279063469,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.309333836583
 09/06  05:00:00,0.492698122459,0.541841279536,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.520699928977
 09/06  06:00:00,0.662817044826,0.939159418483,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.914732666908
 09/06  07:00:00,0.912117613672,1.04784760552,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02189235187
 09/06  08:00:00,0.849477793085,1.01447958906,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992535921322
 09/06  09:00:00,0.740818134049,0.923669970554,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.904994134838
 09/06  10:00:00,0.73540075056,0.820954590476,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.801839530025
 09/06  11:00:00,0.74972077818,0.729426360518,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710305443737
 09/06  12:00:00,0.826532689077,0.657766793477,0.0,0.0,0.0677334397616,0.0243616848965,0.092095124658,0.0243616848965,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638967974835
 09/06  13:00:00,0.927433299194,0.616514597062,0.0,0.0,0.158036094296,0.0565064775376,0.214542571834,0.0565064775376,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597065725813
 09/06  14:00:00,1.06877712358,0.57558239223,0.0,0.0,0.27016754612,0.0946135485284,0.364781094648,0.0946135485284,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555038387309
 09/06  15:00:00,1.17942647229,0.582262926433,0.0,0.0,0.337459801872,0.114594123442,0.452053925314,0.114594123442,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560576937203
 09/06  16:00:00,1.34716166466,0.637080202204,0.0,0.0,0.379443396164,0.130088325462,0.509531721626,0.130088325462,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611429477703
 09/06  17:00:00,1.67473129528,0.752020825401,0.0,0.0,0.470940904601,0.159851835777,0.630792740377,0.159851835777,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720859294563
 09/06  18:00:00,1.8008142532,0.85646239999,0.0,0.0,0.439371121687,0.152344704203,0.59171582589,0.152344704203,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.822630382765
 09/06  19:00:00,1.87885552382,0.874909822925,0.0,0.0,0.376763524419,0.135786845781,0.5125503702,0.135786845781,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.839988528358
 09/06  20:00:00,2.09961488576,0.81589403153,0.0,0.0,0.358630937893,0.129221691055,0.487852628948,0.129221691055,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779772189355
 09/06  21:00:00,1.89055627327,0.742111320842,0.0,0.0,0.263352315798,0.0980192975253,0.361371613323,0.0980192975253,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.706832790157
 09/06  22:00:00,1.49737556119,0.621688532743,0.0,0.0,0.198248509999,0.0726428901015,0.270891400101,0.0726428901015,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591159485522
 09/06  23:00:00,1.06999629087,0.49286489739,0.0,0.0,0.100302544905,0.037369169687,0.137671714592,0.037369169687,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466335723419
 09/06  24:00:00,0.627942948764,0.355572344545,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.333628676803
 09/07  01:00:00,0.51053643792,0.293245467169,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273041129377
 09/07  02:00:00,0.456462374508,0.27692088575,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.25695080115
 09/07  03:00:00,0.44489170656,0.281606802957,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.261917822186
 09/07  04:00:00,0.443434414552,0.329374592292,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310429365405
 09/07  05:00:00,0.492698122459,0.543381338209,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522239987649
 09/07  06:00:00,0.662817044826,0.94134392393,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.916917172355
 09/07  07:00:00,0.912117613672,1.05039751134,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02444225769
 09/07  08:00:00,0.849477793085,1.0172554298,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.995311762057
 09/07  09:00:00,0.741840614362,0.962559703705,0.0,0.0360007071016,0.0,0.00102248031335,0.00102248031335,0.00102248031335,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.907883160888
 09/07  10:00:00,0.755343981521,1.53787835142,0.0,0.713561892989,0.0,0.0199432309607,0.0199432309607,0.0199432309607,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.805201397983
 09/07  11:00:00,0.763406889754,1.22960361069,0.0,0.497075146811,0.0,0.0136861115739,0.0136861115739,0.0136861115739,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.713407547097
 09/07  12:00:00,0.751882777615,1.29419258925,0.0,0.633604502182,0.0,0.017445213196,0.017445213196,0.017445213196,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.641789268423
 09/07  13:00:00,0.733107256301,1.35391279775,0.0,0.734257793882,0.0,0.0202165289404,0.0202165289404,0.0202165289404,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.600206132619
 09/07  14:00:00,0.72162291383,1.21896070215,0.0,0.640202759738,0.0,0.0176268849003,0.0176268849003,0.0176268849003,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.55821393749
 09/07  15:00:00,0.744950226302,1.22392340801,0.0,0.63841562924,0.0,0.0175776793274,0.0175776793274,0.0175776793274,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.563821789543
 09/07  16:00:00,0.852004049838,1.16256279645,0.0,0.522062911241,0.0,0.0143741068079,0.0143741068079,0.0143741068079,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.614849160706
 09/07  17:00:00,1.05513595614,1.16240490088,0.0,0.406685992209,0.0,0.0111974012392,0.0111974012392,0.0111974012392,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.72455737783
 09/07  18:00:00,1.2179222843,1.18095059314,0.0,0.32047963261,0.0,0.00882385699062,0.00882385699062,0.00882385699062,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.826638943307
 09/07  19:00:00,1.37318007271,1.12856605652,0.0,0.24969483828,0.0,0.00687491909029,0.00687491909029,0.00687491909029,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.843949923677
 09/07  20:00:00,1.61764477819,1.0336038752,0.0,0.213651274037,0.0,0.00588252137152,0.00588252137152,0.00588252137152,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.783830758989
 09/07  21:00:00,1.53727173669,1.03969228967,0.0,0.29372001251,0.0,0.00808707674981,0.00808707674981,0.00808707674981,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.710693746471
 09/07  22:00:00,1.24067850396,1.14107602332,0.0,0.515533943189,0.0,0.0141943428712,0.0141943428712,0.0141943428712,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.595013032914
 09/07  23:00:00,0.954591242821,1.30527288734,0.0,0.808718128745,0.0,0.0222666665449,0.0222666665449,0.0222666665449,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.470025584626
 09/07  24:00:00,0.661580917715,1.58051340688,0.0,1.2217201551,0.0,0.033637968951,0.033637968951,0.033637968951,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.336849584041
 09/08  01:00:00,0.553334436608,1.85066165883,0.0,1.55440947317,0.0,0.0427979986884,0.0427979986884,0.0427979986884,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276047847864
 09/08  02:00:00,0.509692453637,2.21287491768,0.0,1.93329926147,0.0,0.0532300791296,0.0532300791296,0.0532300791296,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.259605571615
 09/08  03:00:00,0.505517394291,2.48570531452,0.0,2.20190537442,0.0,0.060625687731,0.060625687731,0.060625687731,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264110959331
 09/08  04:00:00,0.513816054011,2.88736111235,0.0,2.55623838649,0.0,0.0703816394591,0.0703816394591,0.0703816394591,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.312177498976
 09/08  05:00:00,0.570298002548,3.36343407415,0.0,2.81840255206,0.0,0.0775998800885,0.0775998800885,0.0775998800885,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.523890171528
 09/08  06:00:00,0.752828379735,4.21246266665,0.0,3.26918257776,0.0,0.0900113349091,0.0900113349091,0.0900113349091,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.918853337316
 09/08  07:00:00,1.00147594466,4.29757259511,0.0,3.24546568652,0.0,0.0893583309884,0.0893583309884,0.0893583309884,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02615165494
 09/08  08:00:00,0.920318960065,3.59058357946,0.0,2.57292827745,0.0,0.0708411669797,0.0708411669797,0.0708411669797,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.995711634272
 09/08  09:00:00,0.806013433502,3.29479737301,0.0,2.36787219454,0.0,0.0651952994533,0.0651952994533,0.0651952994533,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.908249342751
 09/08  10:00:00,0.80227424219,3.25302138289,0.0,2.42882359173,0.0,0.0668734916297,0.0668734916297,0.0668734916297,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.805082730714
 09/08  11:00:00,0.786104593838,2.05365003081,0.0,1.32144841959,0.0,0.0363838156578,0.0363838156578,0.0363838156578,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.713080694433
 09/08  12:00:00,0.757983531681,1.51634906316,0.0,0.855181917122,0.0,0.0235459672622,0.0235459672622,0.0235459672622,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.642368327398
 09/08  13:00:00,0.723375384289,1.00117453092,0.0,0.380799349308,0.0,0.0104846569283,0.0104846569283,0.0104846569283,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.600926310362
 09/08  14:00:00,0.70399602893,0.579751530877,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.559207525956
 09/08  15:00:00,0.727372546975,0.586679883871,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56499389464
 09/08  16:00:00,0.83762994303,0.64218104052,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.616530316018
 09/08  17:00:00,1.0439385549,0.757663164873,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.726501634034
 09/08  18:00:00,1.20909842731,0.862482032123,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.828650014898
 09/08  19:00:00,1.36630515362,0.881166112274,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.846244817707
 09/08  20:00:00,1.61176225682,0.822342219704,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.786220377529
 09/08  21:00:00,1.52918465994,0.748362334346,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.713083803661
 09/08  22:00:00,1.23768521645,1.03485777429,0.0,0.406818708493,0.0,0.0112010553545,0.0112010553545,0.0112010553545,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59751001858
 09/08  23:00:00,0.959453045265,1.48411748611,0.0,0.985297221404,0.0,0.0271284689892,0.0271284689892,0.0271284689892,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472291090735
 09/08  24:00:00,0.67242910748,1.9764766629,0.0,1.61572289948,0.0,0.0444861587158,0.0444861587158,0.0444861587158,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338810095681
 09/09  01:00:00,0.573698095768,2.45455824333,0.0,2.15065635095,0.0,0.059214633773,0.059214633773,0.059214633773,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.283697554587
 09/09  02:00:00,0.527494256332,2.77021373532,0.0,2.48501564364,0.0,0.0684206433975,0.0684206433975,0.0684206433975,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.265228007079
 09/09  03:00:00,0.525044487088,3.15072420356,0.0,2.86153203249,0.0,0.0787873763556,0.0787873763556,0.0787873763556,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.2695031903
 09/09  04:00:00,0.532551706817,3.48124798162,0.0,3.13969572983,0.0,0.0864461366496,0.0864461366496,0.0864461366496,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.322607024906
 09/09  05:00:00,0.587991064713,3.88673666954,0.0,3.31221829814,0.0,0.0911962496539,0.0911962496539,0.0911962496539,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.55337702084
 09/09  06:00:00,0.775333946657,4.71123346081,0.0,3.70066232309,0.0,0.101891389614,0.101891389614,0.101891389614,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.986144386149
 09/09  07:00:00,1.01628209386,4.14768006601,0.0,3.01464641539,0.0,0.0830031182638,0.0830031182638,0.0830031182638,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10707839697
 09/09  08:00:00,0.955369257585,3.77059605938,0.0,2.66783147004,0.0,0.0734541636079,0.0734541636079,0.0734541636079,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0808209216
 09/09  09:00:00,0.842592825642,3.06581767141,0.0,2.06091040653,0.0,0.0567436331276,0.0567436331276,0.0567436331276,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.98623142917
 09/09  10:00:00,0.829983546311,2.47726304252,0.0,1.58595557382,0.0,0.0436665664613,0.0436665664613,0.0436665664613,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.872192408248
 09/09  11:00:00,0.820256458457,1.44415647016,0.0,0.655458326289,0.0,0.0180469207587,0.0180469207587,0.0180469207587,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.769577227095
 09/09  12:00:00,0.78224807051,0.710254407725,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.691455589083
 09/09  13:00:00,0.756478759875,0.663345679423,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.643896808174
 09/09  14:00:00,0.743121601105,0.618578405467,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.598034400547
 09/09  15:00:00,0.76443151983,0.625086640136,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.603400650905
 09/09  16:00:00,0.873547862278,0.688483335699,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.662832611198
 09/09  17:00:00,1.07929048512,0.813234387929,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.78207285709
 09/09  18:00:00,1.24340874285,0.934486351506,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.900654334281
 09/09  19:00:00,1.40054990781,0.961664667255,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.926743372688
 09/09  20:00:00,1.64661762714,0.898809853461,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.862688011286
 09/09  21:00:00,1.56479151741,0.812408446573,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.777129915888
 09/09  22:00:00,1.25477737302,0.678318337786,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.647789290565
 09/09  23:00:00,0.949692586595,0.597303827336,0.0,0.0665799594183,0.0,0.00183316498326,0.00183316498326,0.00183316498326,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.504194693947
 09/09  24:00:00,0.649161993636,0.905273915412,0.0,0.531914804666,0.0,0.0146453617952,0.0146453617952,0.0146453617952,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.351415443005
 09/10  01:00:00,0.544803523372,1.40632338165,0.0,1.10121482489,0.0,0.0303200613768,0.0303200613768,0.0303200613768,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284904218974
 09/10  02:00:00,0.503136718891,1.88698827873,0.0,1.60035776005,0.0,0.0440631059563,0.0440631059563,0.0440631059563,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.266660434074
 09/10  03:00:00,0.502536768305,2.33480370893,0.0,2.0440589644,0.0,0.0562796575726,0.0562796575726,0.0562796575726,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271055763751
 09/10  04:00:00,0.512610150768,2.75825098451,0.0,2.41542486246,0.0,0.0665045806011,0.0665045806011,0.0665045806011,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.323880895168
 09/10  05:00:00,0.567894044997,3.15851159136,0.0,2.58230104064,0.0,0.0710992299378,0.0710992299378,0.0710992299378,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.555069200158
 09/10  06:00:00,0.756470707667,4.02821434543,0.0,3.01555558261,0.0,0.0830281506237,0.0830281506237,0.0830281506237,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.988232011248
 09/10  07:00:00,1.00262635079,3.65425617996,0.0,2.51867424313,0.0,0.0693473752025,0.0693473752025,0.0693473752025,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10962668317
 09/10  08:00:00,0.939968801951,3.21351763124,0.0,2.10849190132,0.0,0.0580537079738,0.0580537079738,0.0580537079738,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.08308206218
 09/10  09:00:00,0.824811467617,2.42178991646,0.0,1.41509723283,0.0,0.038962275102,0.038962275102,0.038962275102,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.988016847907
 09/10  10:00:00,0.810244254512,1.76214005413,0.0,0.869030878596,0.0,0.0239272746624,0.0239272746624,0.0239272746624,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.873994115082
 09/10  11:00:00,0.804757106442,0.882915031451,0.0,0.0925268729912,0.0,0.00254756874381,0.00254756874381,0.00254756874381,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.77126724168
 09/10  12:00:00,0.78224807051,0.711681120981,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.692882302339
 09/10  13:00:00,0.756478759875,0.664241571848,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.644792700599
 09/10  14:00:00,0.743121601105,0.619146263552,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.598602258631
 09/10  15:00:00,0.76443151983,0.62576166677,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.604075677539
 09/10  16:00:00,0.873547862278,0.689264880672,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.66361415617
 09/10  17:00:00,1.07929048512,0.814196117678,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.78303458684
 09/10  18:00:00,1.24340874285,0.935763897503,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.901931880278
 09/10  19:00:00,1.40054990781,0.962959044172,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.928037749605
 09/10  20:00:00,1.64661762714,0.899994841266,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.863872999091
 09/10  21:00:00,1.56479151741,0.813306503236,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.778027972552
 09/10  22:00:00,1.25477737302,0.678788148223,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.648259101002
 09/10  23:00:00,0.947859421612,0.530789525079,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.504260351108
 09/10  24:00:00,0.634640060248,0.37798518553,0.0,0.00448287983358,0.0,0.000123428407089,0.000123428407089,0.000123428407089,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.351558637955
 09/11  01:00:00,0.521102116297,0.683204941542,0.0,0.383742022129,0.0,0.0105656783771,0.0105656783771,0.0105656783771,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279258581621
 09/11  02:00:00,0.479505437106,1.11974827378,0.0,0.836916582362,0.0,0.0230430625987,0.0230430625987,0.0230430625987,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262861606818
 09/11  03:00:00,0.476420717013,1.4321745783,0.0,1.14512346441,0.0,0.0315290104532,0.0315290104532,0.0315290104532,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267362133113
 09/11  04:00:00,0.482879896115,1.76677484867,0.0,1.43264713526,0.0,0.0394454815633,0.0394454815633,0.0394454815633,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315182486523
 09/11  05:00:00,0.537203066517,2.16522253176,0.0,1.61640517704,0.0,0.0445049440582,0.0445049440582,0.0445049440582,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.527676004165
 09/11  06:00:00,0.707306321751,2.56476631956,0.0,1.61583615185,0.0,0.0444892769256,0.0444892769256,0.0444892769256,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.924503416133
 09/11  07:00:00,0.95321562953,2.55098442921,0.0,1.49266664649,0.0,0.0410980158583,0.0410980158583,0.0410980158583,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03236252907
 09/11  08:00:00,0.891173955463,2.53900070505,0.0,1.51439113466,0.0,0.0416961623778,0.0416961623778,0.0416961623778,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00266590265
 09/11  09:00:00,0.778898220231,2.31597780755,0.0,1.38305641654,0.0,0.0380800861823,0.0380800861823,0.0380800861823,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.914245555296
 09/11  10:00:00,0.767038949074,1.97830745243,0.0,1.14908913945,0.0,0.0316381985133,0.0316381985133,0.0316381985133,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.810103252526
 09/11  11:00:00,0.758645271641,1.06115467609,0.0,0.324134716674,0.0,0.00892449346104,0.00892449346104,0.00892449346104,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.717899042632
 09/11  12:00:00,0.734437564419,0.665412368429,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.646613549788
 09/11  13:00:00,0.71289072736,0.624211214849,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.6047623436
 09/11  14:00:00,0.70399602893,0.582855206513,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562311201592
 09/11  15:00:00,0.727372546975,0.589565380926,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567879391695
 09/11  16:00:00,0.83762994303,0.644786684698,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.619135960196
 09/11  17:00:00,1.0439385549,0.760633608321,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.729472077482
 09/11  18:00:00,1.20909842731,0.865855024568,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.832023007342
 09/11  19:00:00,1.36630515362,0.884259201934,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.849337907367
 09/11  20:00:00,1.61176225682,0.824815912937,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.788694070762
 09/11  21:00:00,1.52918465994,0.75018018681,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.714901656125
 09/11  22:00:00,1.22648416109,0.628989981229,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.598460934008
 09/11  23:00:00,0.932324576276,0.499349977922,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472820803951
 09/11  24:00:00,0.627942948764,0.361053994526,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339110326785
 09/12  01:00:00,0.51053643792,0.298290473795,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278086136003
 09/12  02:00:00,0.456462374508,0.281720629492,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261750544891
 09/12  03:00:00,0.44489170656,0.286326797127,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266637816357
 09/12  04:00:00,0.443434414552,0.334461077496,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31551585061
 09/12  05:00:00,0.492698122459,0.550066525087,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.528925174527
 09/12  06:00:00,0.662817044826,0.95105720418,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.926630452605
 09/12  07:00:00,0.914441075997,1.14529881892,0.0,0.0843874003271,0.0,0.00232346232499,0.00232346232499,0.00232346232499,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03495616494
 09/12  08:00:00,0.851623784224,1.10523854788,0.0,0.077941704231,0.0,0.00214599113877,0.00214599113877,0.00214599113877,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00535317591
 09/12  09:00:00,0.746612658095,1.14604276158,0.0,0.210455239644,0.0,0.0057945240464,0.0057945240464,0.0057945240464,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.916911686223
 09/12  10:00:00,0.746624514803,1.239585124,0.0,0.407643487969,0.0,0.0112237642427,0.0112237642427,0.0112237642427,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.812826575579
 09/12  11:00:00,0.754082141335,0.897713863711,0.0,0.158403299512,0.0,0.00436136315543,0.00436136315543,0.00436136315543,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.720189647419
 09/12  12:00:00,0.734437564419,0.666631230839,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647832412198
 09/12  13:00:00,0.71289072736,0.625001760883,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605552889635
 09/12  14:00:00,0.70399602893,0.583598632969,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.563054628048
 09/12  15:00:00,0.727372546975,0.590281104302,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.568595115072
 09/12  16:00:00,0.83762994303,0.645652705766,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.620001981264
 09/12  17:00:00,1.0439385549,0.761500179434,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.730338648595
 09/12  18:00:00,1.20909842731,0.866680960922,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.832848943696
 09/12  19:00:00,1.36630515362,0.885072611756,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.850151317189
 09/12  20:00:00,1.61176225682,0.825518509164,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.789396666989
 09/12  21:00:00,1.52918465994,0.751163679544,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.715885148859
 09/12  22:00:00,1.22648416109,0.63001798797,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.599488940749
 09/12  23:00:00,0.932324576276,0.500168164633,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.473638990662
 09/12  24:00:00,0.627942948764,0.361653138959,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339709471218
 09/13  01:00:00,0.51053643792,0.298821781632,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278617443839
 09/13  02:00:00,0.456462374508,0.282182131388,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262212046787
 09/13  03:00:00,0.44489170656,0.286881695894,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267192715123
 09/13  04:00:00,0.445945567416,0.426432838103,0.0,0.0912042600106,0.0,0.00251115286396,0.00251115286396,0.00251115286396,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316283351206
 09/13  05:00:00,0.500139746932,0.821368711744,0.0,0.27027739454,0.0,0.00744162447328,0.00744162447328,0.00744162447328,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529949966644
 09/13  06:00:00,0.6795768145,1.56145698232,0.0,0.608709415122,0.0,0.0167597696744,0.0167597696744,0.0167597696744,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.928320815628
 09/13  07:00:00,0.929724692557,1.70223571569,0.0,0.639483411647,0.0,0.0176070788845,0.0176070788845,0.0176070788845,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03679705039
 09/13  08:00:00,0.860936255379,1.44426133894,0.0,0.416167645315,0.0,0.0114584622944,0.0114584622944,0.0114584622944,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00615002588
 09/13  09:00:00,0.745074287562,1.09028495204,0.0,0.154582119338,0.0,0.00425615351353,0.00425615351353,0.00425615351353,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.917026996985
 09/13  10:00:00,0.73540075056,0.831989590155,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.812874529705
 09/13  11:00:00,0.74972077818,0.739350726229,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.720229809449
 09/13  12:00:00,0.734437564419,0.666638876032,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647840057391
 09/13  13:00:00,0.71289072736,0.624510377731,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605061506482
 09/13  14:00:00,0.70399602893,0.582755572529,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562211567608
 09/13  15:00:00,0.809768000585,0.589365213004,0.0,0.0,0.0628460927327,0.0195493608776,0.0823954536103,0.0195493608776,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567679223774
 09/13  16:00:00,1.08128325164,0.644677387461,0.0,0.0,0.185387018163,0.0582662904435,0.243653308607,0.0582662904435,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61902666296
 09/13  17:00:00,1.43758845166,0.761107591221,0.0,0.0,0.295991290932,0.097658605831,0.393649896763,0.097658605831,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.729946060383
 09/13  18:00:00,1.59847910542,0.866797772604,0.0,0.0,0.291169353297,0.0982113248144,0.389380678111,0.0982113248144,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.832965755379
 09/13  19:00:00,1.51558885073,0.885460529088,0.0,0.0,0.109644828823,0.0396388682861,0.149283697109,0.0396388682861,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.850539234521
 09/13  20:00:00,1.82884902101,0.825839583626,0.0,0.0,0.158119960411,0.0589668037801,0.217086764191,0.0589668037801,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.789717741451
 09/13  21:00:00,1.68068511103,0.751202621188,0.0,0.0,0.10995875135,0.0415416997382,0.151500451088,0.0415416997382,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.715924090504
 09/13  22:00:00,1.22648416109,0.629675163544,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.599146116323
