Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/13  23:00:00,0.932324576276,0.499313735285,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472784561314
 09/13  24:00:00,0.627942948764,0.360833084128,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338889416387
 09/14  01:00:00,0.51053643792,0.298531988101,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278327650309
 09/14  02:00:00,0.456462374508,0.282278940446,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262308855846
 09/14  03:00:00,0.44489170656,0.286708976167,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267019995396
 09/14  04:00:00,0.443434414552,0.334762105511,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315816878625
 09/14  05:00:00,0.495079330345,0.635533208649,0.0,0.0841160814292,0.0,0.00238120788556,0.00238120788556,0.00238120788556,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53027577666
 09/14  06:00:00,0.680666096194,1.5987369477,0.0,0.644691357216,0.0,0.0178490513683,0.0178490513683,0.0178490513683,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.929618838914
 09/14  07:00:00,0.926005748258,1.56854503736,0.0,0.504412557281,0.0,0.0138881345859,0.0138881345859,0.0138881345859,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03817722643
 09/14  08:00:00,0.863134820387,1.52571819873,0.0,0.496018815459,0.0,0.0136570273019,0.0136570273019,0.0136570273019,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00775571553
 09/14  09:00:00,0.754548328523,1.43593311647,0.0,0.498676223481,0.0,0.0137301944738,0.0137301944738,0.0137301944738,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.918581057269
 09/14  10:00:00,0.745886125419,1.21378567249,0.0,0.380825424314,0.0,0.0104853748588,0.0104853748588,0.0104853748588,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.81384518773
 09/14  11:00:00,0.752798558774,0.852056746036,0.0,0.111783995953,0.0,0.00307778059434,0.00307778059434,0.00307778059434,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.721151833303
 09/14  12:00:00,0.734437564419,0.667900189044,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.649101370403
 09/14  13:00:00,0.71289072736,0.626156912354,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.606708041105
 09/14  14:00:00,0.70399602893,0.584720316377,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.564176311456
 09/14  15:00:00,0.727372546975,0.591564689196,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.569878699966
 09/14  16:00:00,0.83762994303,0.647128920771,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.621478196269
 09/14  17:00:00,1.0439385549,0.763648739046,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.732487208208
 09/14  18:00:00,1.20909842731,0.869401818535,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.83556980131
 09/14  19:00:00,1.36630515362,0.887545380821,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.852624086253
 09/14  20:00:00,1.61176225682,0.828301154108,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.792179311933
 09/14  21:00:00,1.52918465994,0.754055533626,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.718777002941
 09/14  22:00:00,1.22648416109,0.632383128275,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.601854081054
 09/14  23:00:00,0.932324576276,0.502149303471,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.4756201295
 09/14  24:00:00,0.628466640948,0.3821251136,0.0,0.0190203307849,0.0,0.000523692184096,0.000523692184096,0.000523692184096,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.341161115073
 09/15  01:00:00,0.52167242873,0.704604325877,0.0,0.404455585309,0.0,0.0111359908109,0.0111359908109,0.0111359908109,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279944402775
 09/15  02:00:00,0.484267744777,1.29337294306,0.0,1.00988205703,0.0,0.0278053702698,0.0278053702698,0.0278053702698,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263520801425
 09/15  03:00:00,0.483380493903,1.68561009706,0.0,1.39790031054,0.0,0.0384887873431,0.0384887873431,0.0384887873431,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268020805752
 09/15  04:00:00,0.490586515323,2.04789996938,0.0,1.71254905286,0.0,0.047152100771,0.047152100771,0.047152100771,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316405689625
 09/15  05:00:00,0.544306572684,2.4254493074,0.0,1.87440222401,0.0,0.0516084502248,0.0516084502248,0.0516084502248,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529905732826
 09/15  06:00:00,0.724452839102,3.19262255552,0.0,2.23859211751,0.0,0.0616357942762,0.0616357942762,0.0616357942762,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.929603686435
 09/15  07:00:00,0.963959476149,2.9471312743,0.0,1.88287968155,0.0,0.0518418624773,0.0518418624773,0.0518418624773,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03829633909
 09/15  08:00:00,0.895465302648,2.70043889379,0.0,1.67025147676,0.0,0.0459875095626,0.0459875095626,0.0459875095626,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00824374929
 09/15  09:00:00,0.769412920827,1.97614796349,0.0,1.03855340935,0.0,0.0285947867781,0.0285947867781,0.0285947867781,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.918918718431
 09/15  10:00:00,0.742724527806,1.09975462637,0.0,0.265997221336,0.0,0.00732377724554,0.00732377724554,0.00732377724554,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.814642344587
 09/15  11:00:00,0.74972077818,0.741492111154,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.722371194374
 09/15  12:00:00,0.734437564419,0.668867737896,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.650068919255
 09/15  13:00:00,0.71289072736,0.626678579386,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.607229708137
 09/15  14:00:00,0.70399602893,0.584813717366,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.564269712446
 09/15  15:00:00,0.727372546975,0.591466940541,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56978095131
 09/15  16:00:00,0.853137899461,0.646941033553,0.0,0.0,0.0116852996671,0.00382265676353,0.0155079564306,0.00382265676353,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.621290309052
 09/15  17:00:00,1.21096730402,0.763332286934,0.0,0.0,0.125540217858,0.0414885312615,0.16702874912,0.0414885312615,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.732170756095
 09/15  18:00:00,1.40030179779,0.869336421584,0.0,0.0,0.14183296604,0.0493704044431,0.191203370483,0.0493704044431,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.835504404359
 09/15  19:00:00,1.56247616325,0.887769647536,0.0,0.0,0.14472636695,0.0514446426808,0.196171009631,0.0514446426808,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.852848352969
 09/15  20:00:00,1.79799952276,0.827979304874,0.0,0.0,0.136748428218,0.0494888377213,0.186237265939,0.0494888377213,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.791857462699
 09/15  21:00:00,1.66090149165,0.753018980369,0.0,0.0,0.0962889471265,0.0354278845739,0.1317168317,0.0354278845739,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.717740449684
 09/15  22:00:00,1.26308616578,0.631026649911,0.0,0.0,0.0266479715987,0.00995403308782,0.0366020046866,0.00995403308782,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.60049760269
 09/15  23:00:00,0.932324576276,0.500273252353,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.473744078382
 09/15  24:00:00,0.627942948764,0.360841185241,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338897517499
 09/16  01:00:00,0.514483461995,0.303981266897,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.283776929105
 09/16  02:00:00,0.459073612935,0.285678715025,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.265708630424
 09/16  03:00:00,0.446257110732,0.290801148929,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271112168158
 09/16  04:00:00,0.446105570167,0.344258170271,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.325312943384
 09/16  05:00:00,0.496794815059,0.58049291709,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.559351566531
 09/16  06:00:00,0.673442557043,1.02209675897,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997670007394
 09/16  07:00:00,0.933278975592,1.14699066481,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12103541116
 09/16  08:00:00,0.881915093977,1.11645846231,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09451479457
 09/16  09:00:00,0.785849192515,1.01734955428,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.998673718562
 09/16  10:00:00,0.78631697985,0.901888531065,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.882773470614
 09/16  11:00:00,0.802209537699,0.797276773072,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.778155856291
 09/16  12:00:00,0.78224807051,0.716913045206,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.698114226564
 09/16  13:00:00,0.756478759875,0.668460343091,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.649011471842
 09/16  14:00:00,0.743121601105,0.622585222932,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.602041218012
 09/16  15:00:00,0.76443151983,0.629055727771,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.60736973854
 09/16  16:00:00,0.873547862278,0.693298013789,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.667647289287
 09/16  17:00:00,1.07929048512,0.819550059756,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.788388528917
 09/16  18:00:00,1.24340874285,0.942307373537,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.908475356311
 09/16  19:00:00,1.40054990781,0.969816954321,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.934895659754
 09/16  20:00:00,1.64661762714,0.906309126926,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.87018728475
 09/16  21:00:00,1.56479151741,0.819053431699,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.783774901015
 09/16  22:00:00,1.25477737302,0.683416195878,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.652887148657
 09/16  23:00:00,0.947859421612,0.533728674139,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.507199500168
 09/16  24:00:00,0.634516631841,0.374746686754,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.352803019013
 09/17  01:00:00,0.515817905253,0.352884754031,0.0,0.0466570053879,0.0,0.00133444325817,0.00133444325817,0.00133444325817,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28602341085
 09/17  02:00:00,0.475448132775,0.877260505441,0.0,0.589036666821,0.0,0.0163745198401,0.0163745198401,0.0163745198401,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268253754019
 09/17  03:00:00,0.477353179437,1.42168850387,0.0,1.12879114243,0.0,0.0310960687052,0.0310960687052,0.0310960687052,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273208380667
 09/17  04:00:00,0.49149274366,1.99424524181,0.0,1.64844746484,0.0,0.0453871734931,0.0453871734931,0.0453871734931,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.326852550089
 09/17  05:00:00,0.549307121479,2.48930526886,0.0,1.90722998874,0.0,0.0525123064197,0.0525123064197,0.0525123064197,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.560933929559
 09/17  06:00:00,0.740293974234,3.4516444962,0.0,2.42802185523,0.0,0.0668514171905,0.0668514171905,0.0668514171905,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.999195889397
 09/17  07:00:00,0.990410413212,3.22304668839,0.0,2.07499534029,0.0,0.05713143762,0.05713143762,0.05713143762,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12209609444
 09/17  08:00:00,0.936315780928,3.09333378766,0.0,1.97581535899,0.0,0.0544006869505,0.0544006869505,0.0544006869505,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09557476092
 09/17  09:00:00,0.831657136268,2.68184388594,0.0,1.66372970463,0.0,0.0458079437535,0.0458079437535,0.0458079437535,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.999438345591
 09/17  10:00:00,0.828933755944,2.45049842972,0.0,1.54782752713,0.0,0.0426167760938,0.0426167760938,0.0426167760938,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.883555842136
 09/17  11:00:00,0.820540815772,1.46387082384,0.0,0.665786092013,0.0,0.0183312780735,0.0183312780735,0.0183312780735,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.778963815049
 09/17  12:00:00,0.785659742233,0.842296596914,0.0,0.1239108138,0.0,0.0034116717236,0.0034116717236,0.0034116717236,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.699586964472
 09/17  13:00:00,0.756478759875,0.670593477691,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.651144606442
 09/17  14:00:00,0.743121601105,0.625001355377,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.604457350457
 09/17  15:00:00,0.76443151983,0.631756192005,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.610070202774
 09/17  16:00:00,0.873547862278,0.69608572265,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.670434998149
 09/17  17:00:00,1.07929048512,0.822584338087,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.791422807248
 09/17  18:00:00,1.24340874285,0.945393102083,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.911561084858
 09/17  19:00:00,1.40054990781,0.972582188023,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.937660893456
 09/17  20:00:00,1.64661762714,0.909011904289,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.872890062114
 09/17  21:00:00,1.56479151741,0.821227075572,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.785948544887
 09/17  22:00:00,1.25477737302,0.685097859166,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.654568811945
 09/17  23:00:00,0.947859421612,0.535096298369,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.508567124398
 09/17  24:00:00,0.634516631841,0.375440154241,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.3534964865
 09/18  01:00:00,0.518749361255,0.598888176841,0.0,0.298290719792,0.0,0.00821292333507,0.00821292333507,0.00821292333507,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280393119256
 09/18  02:00:00,0.472716169143,0.874007711689,0.0,0.590332565323,0.0,0.0162537946355,0.0162537946355,0.0162537946355,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263705061765
 09/18  03:00:00,0.468894841161,1.15966542901,0.0,0.871786087039,0.0,0.0240031346011,0.0240031346011,0.0240031346011,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268190361198
 09/18  04:00:00,0.474098742586,1.44970763762,0.0,1.11371847855,0.0,0.030664328034,0.030664328034,0.030664328034,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317043932181
 09/18  05:00:00,0.528597023801,1.85738557325,0.0,1.30383648843,0.0,0.0358989013415,0.0358989013415,0.0358989013415,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532407734265
 09/18  06:00:00,0.706700005086,2.55278503144,0.0,1.59381492664,0.0,0.0438829602608,0.0438829602608,0.0438829602608,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.934543353219
 09/18  07:00:00,0.957928251797,2.73386742075,0.0,1.66382756332,0.0,0.0458106381245,0.0458106381245,0.0458106381245,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04408460378
 09/18  08:00:00,0.890377649077,2.5213624441,0.0,1.48546954422,0.0,0.0408998559921,0.0408998559921,0.0408998559921,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01394923213
 09/18  09:00:00,0.777898872714,2.29010774258,0.0,1.34676043785,0.0,0.0370807386647,0.0370807386647,0.0370807386647,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.924671469015
 09/18  10:00:00,0.767920794321,2.01977206984,0.0,1.18111747368,0.0,0.0325200437607,0.0325200437607,0.0325200437607,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.819539535705
 09/18  11:00:00,0.76023438748,1.12714686891,0.0,0.381850890117,0.0,0.0105136093008,0.0105136093008,0.0105136093008,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.726175062015
 09/18  12:00:00,0.734437564419,0.672870637096,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.654071818455
 09/18  13:00:00,0.71289072736,0.631130052378,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.611681181129
 09/18  14:00:00,0.70399602893,0.589185955734,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.568641950813
 09/18  15:00:00,0.727372546975,0.595551755238,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.573865766007
 09/18  16:00:00,0.83762994303,0.6512302086,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.625579484098
 09/18  17:00:00,1.0439385549,0.768297614898,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.737136084059
 09/18  18:00:00,1.20909842731,0.874749643842,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.840917626617
 09/18  19:00:00,1.36630515362,0.893285663904,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.858364369336
 09/18  20:00:00,1.61176225682,0.833069877724,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.796948035549
 09/18  21:00:00,1.52918465994,0.757717972481,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.722439441796
 09/18  22:00:00,1.22648416109,0.634971773768,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.604442726547
 09/18  23:00:00,0.932324576276,0.503615961088,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.477086787117
 09/18  24:00:00,0.627942948764,0.363526973405,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.341583305663
 09/19  01:00:00,0.51053643792,0.300373784004,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280169446212
 09/19  02:00:00,0.460482697669,0.429792630549,0.0,0.146016837205,0.0,0.00402032316134,0.00402032316134,0.00402032316134,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263805708743
 09/19  03:00:00,0.459031538019,0.802079700731,0.0,0.513554106341,0.0,0.0141398314595,0.0141398314595,0.0141398314595,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268836613619
 09/19  04:00:00,0.467161526256,1.19855805962,0.0,0.861761024669,0.0,0.0237271117039,0.0237271117039,0.0237271117039,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317851808065
 09/19  05:00:00,0.523652249852,1.67913687527,0.0,1.12424389756,0.0,0.0309541273929,0.0309541273929,0.0309541273929,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533751627147
 09/19  06:00:00,0.701693648541,2.37321207532,0.0,1.41198567579,0.0,0.0388766037157,0.0388766037157,0.0388766037157,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.93679964796
 09/19  07:00:00,0.9532351889,2.56568509904,0.0,1.49337703646,0.0,0.0411175752277,0.0411175752277,0.0411175752277,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04635280893
 09/19  08:00:00,0.887683386499,2.42562809479,0.0,1.38761479861,0.0,0.038205593414,0.038205593414,0.038205593414,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01606962844
 09/19  09:00:00,0.782969379403,2.47612284955,0.0,1.53091960121,0.0,0.0421512453543,0.0421512453543,0.0421512453543,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.926527412628
 09/19  10:00:00,0.795457008607,3.021679225,0.0,2.18122387242,0.0,0.0600562580468,0.0600562580468,0.0600562580468,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.821340292128
 09/19  11:00:00,0.798506155061,2.5183316546,0.0,1.77186911305,0.0,0.0487853768813,0.0487853768813,0.0487853768813,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.727341624767
 09/19  12:00:00,0.779272414036,2.30140313196,0.0,1.62838724027,0.0,0.0448348496174,0.0448348496174,0.0448348496174,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.654217073041
 09/19  13:00:00,0.755980375213,2.1959688644,0.0,1.56500207652,0.0,0.0430896478529,0.0430896478529,0.0430896478529,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61151791664
 09/19  14:00:00,0.743247484619,2.01475012368,0.0,1.42560017828,0.0,0.0392514556899,0.0392514556899,0.0392514556899,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.568605940487
 09/19  15:00:00,0.764859281136,1.95769215455,0.0,1.361506063,0.0,0.0374867341613,0.0374867341613,0.0374867341613,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574500102321
 09/19  16:00:00,0.878634418523,2.14188026415,0.0,1.48926929064,0.0,0.0410044754921,0.0410044754921,0.0410044754921,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626960249011
 09/19  17:00:00,1.09788476646,2.72955513932,0.0,1.95930895957,0.0,0.0539462115545,0.0539462115545,0.0539462115545,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.739084648908
 09/19  18:00:00,1.25229124359,2.44507289319,0.0,1.56874912045,0.0,0.0431928162805,0.0431928162805,0.0431928162805,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.842491755519
 09/19  19:00:00,1.40794358907,2.40705832415,0.0,1.51229451141,0.0,0.0416384354529,0.0416384354529,0.0416384354529,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.85984251817
 09/19  20:00:00,1.65164145728,2.28332089585,0.0,1.44839966529,0.0,0.0398792004587,0.0398792004587,0.0398792004587,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.798799388381
 09/19  21:00:00,1.57084549028,2.27241860655,0.0,1.51310788623,0.0,0.0416608303333,0.0416608303333,0.0416608303333,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.724032189637
 09/19  22:00:00,1.27411654605,2.36641074945,0.0,1.72999281926,0.0,0.0476323849589,0.0476323849589,0.0476323849589,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605888882962
 09/19  23:00:00,0.990705687633,2.62516998512,0.0,2.12038308632,0.0,0.0583811113569,0.0583811113569,0.0583811113569,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.478257724831
 09/19  24:00:00,0.698509343554,2.92705465687,0.0,2.56294864036,0.0,0.0705663947898,0.0705663947898,0.0705663947898,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342162348765
 09/20  01:00:00,0.589541404294,3.16966980932,0.0,2.86943483162,0.0,0.0790049663746,0.0790049663746,0.0790049663746,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280030639914
 09/20  02:00:00,0.542262113091,3.3991509177,0.0,3.11621876109,0.0,0.0857997385837,0.0857997385837,0.0857997385837,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262962072005
 09/20  03:00:00,0.539953833899,3.73999545676,0.0,3.4526257256,0.0,0.0950621273393,0.0950621273393,0.0950621273393,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267680750392
 09/20  04:00:00,0.543381126156,3.96575190933,0.0,3.63003224663,0.0,0.0999467116046,0.0999467116046,0.0999467116046,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31677443581
 09/20  05:00:00,0.596429244823,4.32172963012,0.0,3.7674808217,0.0,0.103731122364,0.103731122364,0.103731122364,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533107457859
 09/20  06:00:00,0.776797951262,5.10128422847,0.0,4.13974966482,0.0,0.113980906437,0.113980906437,0.113980906437,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.937107812079
 09/20  07:00:00,1.02376308083,5.12802001745,0.0,4.05492726538,0.0,0.111645467157,0.111645467157,0.111645467157,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04713749841
 09/20  08:00:00,0.944362536933,4.48455741866,0.0,3.44618321457,0.0,0.0948847438483,0.0948847438483,0.0948847438483,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01643053635
 09/20  09:00:00,0.82625512857,4.04886432975,0.0,3.10304401404,0.0,0.0854369945212,0.0854369945212,0.0854369945212,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927144479993
 09/20  10:00:00,0.823710165286,4.04837710109,0.0,3.20736938702,0.0,0.0883094147251,0.0883094147251,0.0883094147251,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.821892653628
 09/20  11:00:00,0.818639046552,3.2502308645,0.0,2.50308922182,0.0,0.0689182683724,0.0689182683724,0.0689182683724,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.728020725902
 09/20  12:00:00,0.797909243665,2.97889166161,0.0,2.30527086599,0.0,0.0634716792467,0.0634716792467,0.0634716792467,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.65482197698
 09/20  13:00:00,0.77264610756,2.80219207678,0.0,2.17029608632,0.0,0.0597553802,0.0597553802,0.0597553802,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612447119207
 09/20  14:00:00,0.770351885562,3.00086681998,0.0,2.41002325599,0.0,0.0663558566319,0.0663558566319,0.0663558566319,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.570299559072
 09/20  15:00:00,0.80253390542,3.32789457588,0.0,2.72983623448,0.0,0.0751613584447,0.0751613584447,0.0751613584447,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.576372352175
 09/20  16:00:00,0.915262268489,3.47368553254,0.0,2.8195809574,0.0,0.0776323254584,0.0776323254584,0.0776323254584,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.628453850638
 09/20  17:00:00,1.14885912029,4.58230082351,0.0,3.81068100761,0.0,0.104920565386,0.104920565386,0.104920565386,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.740458285057
 09/20  18:00:00,1.28848776165,3.7609874362,0.0,2.88339495199,0.0,0.0793893343444,0.0793893343444,0.0793893343444,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.843760466979
 09/20  19:00:00,1.44249460935,3.66321419721,0.0,2.76717639569,0.0,0.076189455737,0.076189455737,0.076189455737,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.861116506957
 09/20  20:00:00,1.68591276987,3.52898854664,0.0,2.69312265663,0.0,0.0741505130505,0.0741505130505,0.0741505130505,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.799744047837
 09/20  21:00:00,1.60685937153,3.58127897919,0.0,2.82112040798,0.0,0.0776747115895,0.0776747115895,0.0776747115895,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.724880040524
 09/20  22:00:00,1.31101226702,3.70710062826,0.0,3.07003347407,0.0,0.0845281059236,0.0845281059236,0.0845281059236,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.606538106971
 09/20  23:00:00,1.02388006989,3.83023866644,0.0,3.32526592268,0.0,0.0915554936161,0.0915554936161,0.0915554936161,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.478443569788
 09/20  24:00:00,0.728190165313,4.00478235278,0.0,3.64094648903,0.0,0.100247216549,0.100247216549,0.100247216549,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.341892196007
 09/21  01:00:00,0.616703908618,4.15574085676,0.0,3.85596820539,0.0,0.106167470699,0.106167470699,0.106167470699,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279568313578
 09/21  02:00:00,0.566750528513,4.28836729571,0.0,4.00563009062,0.0,0.110288154006,0.110288154006,0.110288154006,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262767120491
 09/21  03:00:00,0.557972691146,4.39422190366,0.0,4.1070647942,0.0,0.113080984586,0.113080984586,0.113080984586,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267468128695
 09/21  04:00:00,0.558089980164,4.49991524398,0.0,4.16425306793,0.0,0.114655565612,0.114655565612,0.114655565612,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316716949163
 09/21  05:00:00,0.608785596108,4.77112309989,0.0,4.21625950479,0.0,0.116087473649,0.116087473649,0.116087473649,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533722244535
 09/21  06:00:00,0.787164023875,5.47931044192,0.0,4.51624207014,0.0,0.124346979049,0.124346979049,0.124346979049,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.938641620206
 09/21  07:00:00,1.02076393041,5.02067929849,0.0,3.94599909189,0.0,0.108646316736,0.108646316736,0.108646316736,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04872495295
 09/21  08:00:00,0.953831824843,4.83100431648,0.0,3.79010468946,0.0,0.104354031758,0.104354031758,0.104354031758,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01895595928
 09/21  09:00:00,0.833630815923,4.318943774,0.0,3.37092659371,0.0,0.0928126818746,0.0928126818746,0.0928126818746,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.929341344576
 09/21  10:00:00,0.830579267246,4.29972221018,0.0,3.45685294901,0.0,0.0951785166852,0.0951785166852,0.0951785166852,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.823754200726
 09/21  11:00:00,0.810090351008,2.94130324714,0.0,2.19260336398,0.0,0.0603695728286,0.0603695728286,0.0603695728286,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.729578966377
 09/21  12:00:00,0.774404385715,2.12748178724,0.0,1.45158202578,0.0,0.0399668212964,0.0399668212964,0.0399668212964,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.657100942812
 09/21  13:00:00,0.740098390228,1.62244667959,0.0,0.988173517465,0.0,0.0272076628677,0.0272076628677,0.0272076628677,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.614824290872
 09/21  14:00:00,0.724512127675,1.33766728247,0.0,0.745138072317,0.0,0.020516098745,0.020516098745,0.020516098745,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.571985205234
 09/21  15:00:00,0.751106722891,1.4622175922,0.0,0.862017594557,0.0,0.0237341759157,0.0237341759157,0.0237341759157,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.578514008415
 09/21  16:00:00,0.868285789835,1.77019376509,0.0,1.11341044304,0.0,0.0306558468044,0.0306558468044,0.0306558468044,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.631132597551
 09/21  17:00:00,1.0967842739,2.69409406966,0.0,1.91933942567,0.0,0.052845718995,0.052845718995,0.052845718995,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.743593113153
 09/21  18:00:00,1.24602612918,2.22200949415,0.0,1.34120219097,0.0,0.0369277018705,0.0369277018705,0.0369277018705,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.846975285956
 09/21  19:00:00,1.4076589153,2.40149233016,0.0,1.50195525232,0.0,0.0413537616878,0.0413537616878,0.0413537616878,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.864615783278
 09/21  20:00:00,1.66279284465,2.69299698836,0.0,1.85341444882,0.0,0.0510305878335,0.0510305878335,0.0510305878335,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.803460697362
 09/21  21:00:00,1.59344335501,3.09739586136,0.0,2.33385502615,0.0,0.0642586950687,0.0642586950687,0.0642586950687,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.728262304523
 09/21  22:00:00,1.30672285506,3.55382621465,0.0,2.91424341875,0.0,0.0802386939646,0.0802386939646,0.0802386939646,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.609053748685
 09/21  23:00:00,1.03048297466,4.07195097764,0.0,3.56508128881,0.0,0.0981583983862,0.0981583983862,0.0981583983862,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.480340514862
 09/21  24:00:00,0.744431322827,4.59605802505,0.0,4.23082007822,0.0,0.116488374064,0.116488374064,0.116488374064,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343294279093
 09/22  01:00:00,0.638475998307,4.94745177719,0.0,4.64672346262,0.0,0.127939560387,0.127939560387,0.127939560387,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.28052397678
 09/22  02:00:00,0.591859743041,5.20091539944,0.0,4.91758864294,0.0,0.135397368534,0.135397368534,0.135397368534,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263356671896
 09/22  03:00:00,0.587952696485,5.48329256498,0.0,5.19592889377,0.0,0.143060989925,0.143060989925,0.143060989925,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267674690442
 09/22  04:00:00,0.592094506973,5.73524311268,0.0,5.39928648592,0.0,0.148660092422,0.148660092422,0.148660092422,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317011399881
 09/22  05:00:00,0.642753223655,6.00549721549,0.0,5.44995275349,0.0,0.150055101196,0.150055101196,0.150055101196,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.534403111439
 09/22  06:00:00,0.827141757953,6.93285457408,0.0,5.96822044462,0.0,0.164324713127,0.164324713127,0.164324713127,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.940207377884
 09/22  07:00:00,1.0574773322,6.35580579849,0.0,5.27941797313,0.0,0.145359718523,0.145359718523,0.145359718523,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05043257171
 09/22  08:00:00,0.983874639072,5.92358228468,0.0,4.88124998756,0.0,0.134396845986,0.134396845986,0.134396845986,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02038862938
 09/22  09:00:00,0.861134356314,5.31918270883,0.0,4.36984628714,0.0,0.120316222266,0.120316222266,0.120316222266,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.930660585977
 09/22  10:00:00,0.857691624954,5.28546387294,0.0,4.4415650139,0.0,0.122290874394,0.122290874394,0.122290874394,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.824783798588
 09/22  11:00:00,0.826293540342,3.53038983966,0.0,2.78109796113,0.0,0.0765727621628,0.0765727621628,0.0765727621628,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.730170961751
 09/22  12:00:00,0.790914980617,2.72777205646,0.0,2.05124149373,0.0,0.056477416198,0.056477416198,0.056477416198,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.657731744086
 09/22  13:00:00,0.750301923726,1.99366536783,0.0,1.35876255468,0.0,0.0374111963656,0.0374111963656,0.0374111963656,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.615453941902
 09/22  14:00:00,0.726084215812,1.3955122981,0.0,0.802235805127,0.0,0.0220881868827,0.0220881868827,0.0220881868827,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.572732488047
 09/22  15:00:00,0.74159549641,1.11719634669,0.0,0.516572924333,0.0,0.0142229494349,0.0142229494349,0.0142229494349,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.578937433129
 09/22  16:00:00,0.848819948794,1.06376226358,0.0,0.406417390909,0.0,0.0111900057632,0.0111900057632,0.0111900057632,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.63169414817
 09/22  17:00:00,1.07305228188,1.8335481731,0.0,1.05740114968,0.0,0.02911372698,0.02911372698,0.02911372698,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.744985492588
 09/22  18:00:00,1.22428379937,1.43458553654,0.0,0.551527802781,0.0,0.0151853720577,0.0151853720577,0.0151853720577,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.849225716535
 09/22  19:00:00,1.39472698251,1.93480151841,0.0,1.0322716349,0.0,0.0284218288932,0.0284218288932,0.0284218288932,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.867608588942
 09/22  20:00:00,1.65654884669,2.46892787234,0.0,1.6266344619,0.0,0.0447865898713,0.0447865898713,0.0447865898713,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.806171568262
 09/22  21:00:00,1.58542519358,2.80813391855,0.0,2.04263799574,0.0,0.0562405336377,0.0562405336377,0.0562405336377,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.730217392131
 09/22  22:00:00,1.29805728681,3.24083889619,0.0,2.59951278218,0.0,0.0715731257191,0.0715731257191,0.0715731257191,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.610797066789
 09/22  23:00:00,1.01707971389,3.58641623578,0.0,3.07827919173,0.0,0.084755137616,0.084755137616,0.084755137616,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481607870079
 09/22  24:00:00,0.730145228264,4.07756417574,0.0,3.71195374322,0.0,0.1022022795,0.1022022795,0.1022022795,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343666764772
 09/23  01:00:00,0.63591809083,4.71813051621,0.0,4.4104664521,0.0,0.121434628835,0.121434628835,0.121434628835,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287459726318
 09/23  02:00:00,0.592014586665,5.116937528,0.0,4.82837317799,0.0,0.13294097373,0.13294097373,0.13294097373,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268594265412
 09/23  03:00:00,0.586802504238,5.39769425611,0.0,5.10456324527,0.0,0.140545393506,0.140545393506,0.140545393506,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273442030073
 09/23  04:00:00,0.592147099807,5.65115208082,0.0,5.3041811324,0.0,0.146041529639,0.146041529639,0.146041529639,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.328025721533
 09/23  05:00:00,0.64479884324,5.96154301514,0.0,5.37545844483,0.0,0.148004028181,0.148004028181,0.148004028181,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.564943219751
 09/23  06:00:00,0.818427202798,6.29999654479,0.0,5.26579545147,0.0,0.144984645755,0.144984645755,0.144984645755,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.00977434174
 09/23  07:00:00,1.07134085038,6.17532446819,0.0,5.01436264844,0.0,0.138061874786,0.138061874786,0.138061874786,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.1350065661
 09/23  08:00:00,1.00726109086,5.68245385832,0.0,4.55252607483,0.0,0.125345996883,0.125345996883,0.125345996883,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10798411575
 09/23  09:00:00,0.891969716079,4.88367779088,0.0,3.85426310065,0.0,0.106120523565,0.106120523565,0.106120523565,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01073885451
 09/23  10:00:00,0.881245465111,4.36051402833,0.0,3.44777188853,0.0,0.094928485261,0.094928485261,0.094928485261,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.893627079343
 09/23  11:00:00,0.858778724247,2.86154386694,0.0,2.05457456317,0.0,0.0565691865482,0.0565691865482,0.0565691865482,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.787848386985
 09/23  12:00:00,0.816538492416,1.97188751062,0.0,1.24541703547,0.0,0.0342904219066,0.0342904219066,0.0342904219066,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.707671656508
 09/23  13:00:00,0.774044724535,1.31624160138,0.0,0.637990156301,0.0,0.0175659646598,0.0175659646598,0.0175659646598,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.658802573833
 09/23  14:00:00,0.747295826298,0.784226451307,0.0,0.151606509238,0.0,0.00417422519325,0.00417422519325,0.00417422519325,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.612075937148
 09/23  15:00:00,0.766807072952,0.725832991353,0.0,0.0862793212074,0.0,0.00237555312137,0.00237555312137,0.00237555312137,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.617867680915
 09/23  16:00:00,0.873547862278,0.705551760441,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.679901035939
 09/23  17:00:00,1.09161183487,1.28132972551,0.0,0.447507438764,0.0,0.0123213497523,0.0123213497523,0.0123213497523,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.802660755909
 09/23  18:00:00,1.24402210562,0.980033537302,0.0,0.0222771373108,0.0,0.000613362765646,0.000613362765646,0.000613362765646,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.923924382766
 09/23  19:00:00,1.40533248605,1.15927520775,0.0,0.173701694987,0.0,0.00478257823472,0.00478257823472,0.00478257823472,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.950652218199
 09/23  20:00:00,1.65639739265,1.27623108168,0.0,0.355197920782,0.0,0.00977976550591,0.00977976550591,0.00977976550591,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.884911318722
 09/23  21:00:00,1.58581248969,1.5957002134,0.0,0.763474915807,0.0,0.0210209722788,0.0210209722788,0.0210209722788,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.796946766913
 09/23  22:00:00,1.28856281186,1.92107680987,0.0,1.227076214,0.0,0.0337854388459,0.0337854388459,0.0337854388459,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.663471548646
 09/23  23:00:00,0.995547221654,2.27348987681,0.0,1.73200547718,0.0,0.0476878000424,0.0476878000424,0.0476878000424,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.514955225666
 09/23  24:00:00,0.697443335502,2.6644223957,0.0,2.28547752896,0.0,0.0629267036617,0.0629267036617,0.0629267036617,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.357001198989
 09/24  01:00:00,0.592827781935,3.15396254189,0.0,2.84544036674,0.0,0.07834431994,0.07834431994,0.07834431994,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.288317837358
 09/24  02:00:00,0.548704743381,3.5447036104,0.0,3.25537367459,0.0,0.0896311304456,0.0896311304456,0.0896311304456,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.2693598512
 09/24  03:00:00,0.541065745789,3.73753812232,0.0,3.44341896787,0.0,0.0948086350568,0.0948086350568,0.0948086350568,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.27443017368
 09/24  04:00:00,0.544277855902,3.91345935539,0.0,3.56558567283,0.0,0.098172285735,0.098172285735,0.098172285735,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.328928455678
 09/24  05:00:00,0.595393268422,4.1688467452,0.0,3.58106394327,0.0,0.0985984533629,0.0985984533629,0.0985984533629,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.566641451372
 09/24  06:00:00,0.766999395127,4.4348033488,0.0,3.3979541066,0.0,0.093556838084,0.093556838084,0.093556838084,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.01242249062
 09/24  07:00:00,1.02071717349,4.33979433894,0.0,3.1757270737,0.0,0.0874381979016,0.0874381979016,0.0874381979016,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13811201159
 09/24  08:00:00,0.969099166738,4.29993771192,0.0,3.16649733078,0.0,0.0871840727612,0.0871840727612,0.0871840727612,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.1114967134
 09/24  09:00:00,0.871143861635,4.13083347144,0.0,3.09787480151,0.0,0.0852946691207,0.0852946691207,0.0852946691207,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01428283421
 09/24  10:00:00,0.891195319774,4.72500351737,0.0,3.8091473925,0.0,0.104878339924,0.104878339924,0.104878339924,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.896741064427
 09/24  11:00:00,0.887422992384,3.90430732094,0.0,3.0949251195,0.0,0.0852134546857,0.0852134546857,0.0852134546857,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.790261284664
 09/24  12:00:00,0.857715413116,3.46882619419,0.0,2.74094948026,0.0,0.0754673426057,0.0754673426057,0.0754673426057,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.709077895282
 09/24  13:00:00,0.810655275741,2.64647210421,0.0,1.96767353769,0.0,0.0541765158659,0.0541765158659,0.0541765158659,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.659349695269
 09/24  14:00:00,0.773838898949,1.748258122,0.0,1.11564232493,0.0,0.0307172978442,0.0307172978442,0.0307172978442,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.612071792151
 09/24  15:00:00,0.788787029736,1.52469956006,0.0,0.884584244157,0.0,0.0243555099057,0.0243555099057,0.0243555099057,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.618429326674
 09/24  16:00:00,0.893533562467,1.43160228586,0.0,0.725874168269,0.0,0.0199857001889,0.0199857001889,0.0199857001889,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.680077393094
 09/24  17:00:00,1.10480851156,1.76104734298,0.0,0.926806469008,0.0,0.0255180264465,0.0255180264465,0.0255180264465,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.803079343137
 09/24  18:00:00,1.25931634024,1.53656096383,0.0,0.577758793217,0.0,0.0159075973874,0.0159075973874,0.0159075973874,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.924970153388
 09/24  19:00:00,1.41702132841,1.58496701561,0.0,0.598236669981,0.0,0.0164714206,0.0164714206,0.0164714206,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.95180905106
 09/24  20:00:00,1.6634399126,1.53286910262,0.0,0.610979968081,0.0,0.0168222854556,0.0168222854556,0.0168222854556,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.885767292364
 09/24  21:00:00,1.58751510957,1.65832969093,0.0,0.825313519173,0.0,0.0227235921556,0.0227235921556,0.0227235921556,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.797737641076
 09/24  22:00:00,1.28823705955,1.90996493767,0.0,1.2152449955,0.0,0.0334596865377,0.0334596865377,0.0334596865377,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.664190894946
 09/24  23:00:00,0.993372146085,2.19505004276,0.0,1.65300743584,0.0,0.0455127244732,0.0455127244732,0.0455127244732,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.515513432949
 09/24  24:00:00,0.694260400777,2.5492510718,0.0,2.16987436898,0.0,0.0597437689365,0.0597437689365,0.0597437689365,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.357433035071
 09/25  01:00:00,0.579258768047,2.79880673446,0.0,2.49597280813,0.0,0.0687223301277,0.0687223301277,0.0687223301277,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282629588537
