Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/25  02:00:00,0.536487201535,3.19175819473,0.0,2.90647584073,0.0,0.0800248270269,0.0800248270269,0.0800248270269,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265312269401
 09/25  03:00:00,0.532157364525,3.45895302724,0.0,3.16946047901,0.0,0.0872656579653,0.0872656579653,0.0872656579653,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269803567459
 09/25  04:00:00,0.538657140959,3.79687144409,0.0,3.45845863181,0.0,0.095222726407,0.095222726407,0.095222726407,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319467585394
 09/25  05:00:00,0.592125833918,4.17074980991,0.0,3.61118232918,0.0,0.0994277114592,0.0994277114592,0.0994277114592,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.538426130171
 09/25  06:00:00,0.773290108344,4.98383378384,0.0,4.01234594434,0.0,0.110473063519,0.110473063519,0.110473063519,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.94706108792
 09/25  07:00:00,1.02074664463,5.02977824165,0.0,3.94537127793,0.0,0.108629030955,0.108629030955,0.108629030955,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05845171007
 09/25  08:00:00,0.939880916958,4.33271488737,0.0,3.28341222626,0.0,0.0904031238733,0.0904031238733,0.0904031238733,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02735899338
 09/25  09:00:00,0.819498556008,3.81310723338,0.0,2.85764748341,0.0,0.0786804219595,0.0786804219595,0.0786804219595,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.936783914254
 09/25  10:00:00,0.810787122789,3.58727258047,0.0,2.73800866236,0.0,0.075386372229,0.075386372229,0.075386372229,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.830148857662
 09/25  11:00:00,0.801008346207,2.61698332313,0.0,1.86274788638,0.0,0.0512875680278,0.0512875680278,0.0512875680278,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.735114519964
 09/25  12:00:00,0.770492445058,1.98993486533,0.0,1.30950160607,0.0,0.0360548806388,0.0360548806388,0.0360548806388,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.661634440623
 09/25  13:00:00,0.730868802176,1.29081433795,0.0,0.652957863918,0.0,0.0179780748161,0.0179780748161,0.0179780748161,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.618407602785
 09/25  14:00:00,0.711800526735,0.879319817553,0.0,0.283456836642,0.0,0.00780449780591,0.00780449780591,0.00780449780591,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.57531897599
 09/25  15:00:00,0.728000546207,0.625802881426,0.0,0.0228087290173,0.0,0.000627999231487,0.000627999231487,0.000627999231487,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581308163178
 09/25  16:00:00,0.83762994303,0.660103531536,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.634452807034
 09/25  17:00:00,1.0439385549,0.779360269731,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.748198738892
 09/25  18:00:00,1.20909842731,0.887541184223,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.853709166997
 09/25  19:00:00,1.36630515362,0.906675182718,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.871753888151
 09/25  20:00:00,1.61176225682,0.845952818039,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.809830975864
 09/25  21:00:00,1.5321496809,0.877626610153,0.0,0.107688602298,0.0,0.00296502095454,0.00296502095454,0.00296502095454,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734659477171
 09/25  22:00:00,1.23656103379,1.01107030889,0.0,0.365988757991,0.0,0.0100768726998,0.0100768726998,0.0100768726998,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.614552503677
 09/25  23:00:00,0.956716667575,1.39729606436,0.0,0.885912868539,0.0,0.0243920912991,0.0243920912991,0.0243920912991,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484854021848
 09/25  24:00:00,0.664328977212,1.69042320084,0.0,1.32152878743,0.0,0.0363860284484,0.0363860284484,0.0363860284484,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34695074567
 09/26  01:00:00,0.556585913555,1.9757371958,0.0,1.67250206449,0.0,0.0460494756355,0.0460494756355,0.0460494756355,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283030793524
 09/26  02:00:00,0.515672605022,2.43647236939,0.0,2.15049642601,0.0,0.0592102305143,0.0592102305143,0.0592102305143,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.266005858772
 09/26  03:00:00,0.510676259772,2.67955711602,0.0,2.38927370051,0.0,0.0657845532119,0.0657845532119,0.0657845532119,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.270594434735
 09/26  04:00:00,0.513759291277,2.89337688388,0.0,2.55417678236,0.0,0.0703248767254,0.0703248767254,0.0703248767254,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.320254874629
 09/26  05:00:00,0.568173325132,3.3020634052,0.0,2.74123495536,0.0,0.0754752026728,0.0754752026728,0.0754752026728,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539687099285
 09/26  06:00:00,0.735201207118,3.60272558251,0.0,2.62896936825,0.0,0.072384162292,0.072384162292,0.072384162292,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.94932946269
 09/26  07:00:00,0.978510165893,3.49815253813,0.0,2.4113560279,0.0,0.0663925522205,0.0663925522205,0.0663925522205,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06084125658
 09/26  08:00:00,0.913682625172,3.38420406123,0.0,2.33189874009,0.0,0.0642048320874,0.0642048320874,0.0642048320874,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0303616534
 09/26  09:00:00,0.79487486636,2.92107378227,0.0,1.96332303773,0.0,0.0540567323115,0.0540567323115,0.0540567323115,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.939074908824
 09/26  10:00:00,0.775772721832,2.31729731799,0.0,1.46629694186,0.0,0.0403719712712,0.0403719712712,0.0403719712712,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.831885315679
 09/26  11:00:00,0.772999900555,1.6014728801,0.0,0.845490197105,0.0,0.023279122375,0.023279122375,0.023279122375,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.736861766218
 09/26  12:00:00,0.743500492818,1.01100730771,0.0,0.329162628867,0.0,0.0090629283993,0.0090629283993,0.0090629283993,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.663045860202
 09/26  13:00:00,0.71289072736,0.639125245013,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.619676373765
 09/26  14:00:00,0.70399602893,0.596808592356,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576264587435
 09/26  15:00:00,0.727372546975,0.603701066719,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.582015077488
 09/26  16:00:00,0.83762994303,0.660520992867,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.634870268366
 09/26  17:00:00,1.0439385549,0.779584197974,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.748422667135
 09/26  18:00:00,1.20909842731,0.887870428552,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.854038411327
 09/26  19:00:00,1.36630515362,0.906978907201,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.872057612634
 09/26  20:00:00,1.61176225682,0.845753745339,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.809631903164
 09/26  21:00:00,1.52918465994,0.769094610021,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.733816079336
 09/26  22:00:00,1.22648416109,0.644449843405,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.613920796184
 09/26  23:00:00,0.932324576276,0.510668142409,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484138968438
 09/26  24:00:00,0.627942948764,0.368055651176,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346111983435
 09/27  01:00:00,0.51053643792,0.303634752881,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283430415088
 09/27  02:00:00,0.461090564769,0.454633832929,0.0,0.168094373712,0.0,0.0046281902612,0.0046281902612,0.0046281902612,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.266569374617
 09/27  03:00:00,0.463171979472,0.955345799662,0.0,0.663933601054,0.0,0.0182802729124,0.0182802729124,0.0182802729124,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.271723217837
 09/27  04:00:00,0.474491452226,1.4686379269,0.0,1.12798156569,0.0,0.0310570376739,0.0310570376739,0.0310570376739,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.321711134321
 09/27  05:00:00,0.533764606922,2.05405732139,0.0,1.49152143641,0.0,0.041066484463,0.041066484463,0.041066484463,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.541394534423
 09/27  06:00:00,0.716198095921,2.91490440199,0.0,1.93878251445,0.0,0.0533810510956,0.0533810510956,0.0533810510956,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.951695135962
 09/27  07:00:00,0.959843777825,2.82301626567,0.0,1.73339884927,0.0,0.0477261641532,0.0477261641532,0.0477261641532,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06366216274
 09/27  08:00:00,0.894350874849,2.68449408805,0.0,1.62977581947,0.0,0.0448730817637,0.0448730817637,0.0448730817637,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03277460084
 09/27  09:00:00,0.779177326682,2.35313003755,0.0,1.39319347258,0.0,0.0383591926333,0.0383591926333,0.0383591926333,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.941260729244
 09/27  10:00:00,0.767238186197,2.00937033642,0.0,1.15632536735,0.0,0.0318374356368,0.0318374356368,0.0318374356368,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.833929908621
 09/27  11:00:00,0.764762275052,1.30383845122,0.0,0.546302302561,0.0,0.015041496872,0.015041496872,0.015041496872,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.738415231882
 09/27  12:00:00,0.734437564419,0.683023363125,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.664224544483
 09/27  13:00:00,0.71289072736,0.640287249536,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.620838378287
 09/27  14:00:00,0.70399602893,0.597477535006,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576933530085
 09/27  15:00:00,0.727372546975,0.604263507122,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.582577517891
 09/27  16:00:00,0.83762994303,0.660973600076,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635322875574
 09/27  17:00:00,1.0439385549,0.780385426169,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.74922389533
 09/27  18:00:00,1.20909842731,0.888800353236,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.854968336011
 09/27  19:00:00,1.36630515362,0.908082466579,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.873161172012
 09/27  20:00:00,1.61176225682,0.846916084282,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.810794242107
 09/27  21:00:00,1.52918465994,0.769776509192,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734497978507
 09/27  22:00:00,1.22648416109,0.644448558419,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.613919511198
 09/27  23:00:00,0.932324576276,0.510363178827,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.483834004856
 09/27  24:00:00,0.627942948764,0.367640295661,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34569662792
 09/28  01:00:00,0.51053643792,0.302927864718,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282723526926
 09/28  02:00:00,0.456462374508,0.285951093266,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265981008666
 09/28  03:00:00,0.450974921492,0.512124315208,0.0,0.220940399246,0.0,0.0060832149317,0.0060832149317,0.0060832149317,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.271494935191
 09/28  04:00:00,0.458053544259,0.871644928922,0.0,0.53096206372,0.0,0.0146191297074,0.0146191297074,0.0146191297074,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.321737638316
 09/28  05:00:00,0.520204675263,1.56269991732,0.0,0.999029103296,0.0,0.0275065528039,0.0275065528039,0.0275065528039,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.542529463464
 09/28  06:00:00,0.705110496855,2.514603148,0.0,1.53608450167,0.0,0.0422934520296,0.0422934520296,0.0422934520296,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.954091894757
 09/28  07:00:00,0.955930441422,2.68352234925,0.0,1.59126773653,0.0,0.0438128277501,0.0438128277501,0.0438128277501,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06629935906
 09/28  08:00:00,0.88021181041,2.17247649958,0.0,1.11624957108,0.0,0.0307340173252,0.0307340173252,0.0307340173252,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03428326076
 09/28  09:00:00,0.75688540933,1.54497650043,0.0,0.583558242676,0.0,0.0160672752809,0.0160672752809,0.0160672752809,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.942742422034
 09/28  10:00:00,0.73540075056,0.854671236171,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.83555617572
 09/28  11:00:00,0.74972077818,0.7593115713,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.740190654519
 09/28  12:00:00,0.734437564419,0.684320727025,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.665521908383
 09/28  13:00:00,0.71289072736,0.640695763397,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.621246892148
 09/28  14:00:00,0.70399602893,0.597636284015,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.577092279095
 09/28  15:00:00,0.727372546975,0.604444477636,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.582758488405
 09/28  16:00:00,0.83762994303,0.661422452103,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635771727602
 09/28  17:00:00,1.0683776254,0.781084760854,0.0,0.0,0.017977136454,0.00646193404606,0.0244390705001,0.00646193404606,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.749923230015
 09/28  18:00:00,1.26663263579,0.889751856235,0.0,0.0,0.0418774823787,0.0156567261012,0.0575342084799,0.0156567261012,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.85591983901
 09/28  19:00:00,1.38787255304,0.908816815276,0.0,0.0,0.0155220922384,0.00604530718259,0.021567399421,0.00604530718259,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.873895520709
 09/28  20:00:00,1.61507351848,0.847335175546,0.0,0.0,0.00237994024423,0.000931321415224,0.00331126165946,0.000931321415224,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.81121333337
 09/28  21:00:00,1.52918465994,0.7701085032,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734829972516
 09/28  22:00:00,1.22648416109,0.64449026377,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.613961216549
 09/28  23:00:00,0.932324576276,0.510061675681,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.48353250171
 09/28  24:00:00,0.627942948764,0.36680139625,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344857728508
 09/29  01:00:00,0.51053643792,0.301862009102,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.28165767131
 09/29  02:00:00,0.456462374508,0.284491874254,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264521789653
 09/29  03:00:00,0.44489170656,0.28919256677,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269503585999
 09/29  04:00:00,0.443434414552,0.339095554867,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.320150327981
 09/29  05:00:00,0.492698122459,0.562736083353,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.541594732793
 09/29  06:00:00,0.662817044826,0.979041134581,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.954614383006
 09/29  07:00:00,0.912117613672,1.09333417463,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06737892098
 09/29  08:00:00,0.849477793085,1.05884019562,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03689652788
 09/29  09:00:00,0.740818134049,0.964267836988,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.945592001272
 09/29  10:00:00,0.740007565495,1.02082707689,0.0,0.163745723627,0.0,0.00460681493434,0.00460681493434,0.00460681493434,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.837966292812
 09/29  11:00:00,0.750066950201,0.773458233998,0.0,0.0124574286289,0.0,0.000346172020816,0.000346172020816,0.000346172020816,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.741879888589
 09/29  12:00:00,0.734501032498,0.688234039743,0.0,0.00228528611846,0.0,6.34680789847e-05,6.34680789847e-05,6.34680789847e-05,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.667149934982
 09/29  13:00:00,0.71289072736,0.642671967974,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.623223096725
 09/29  14:00:00,0.70399602893,0.599812250099,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.579268245178
 09/29  15:00:00,0.72877930686,0.657612924258,0.0,0.0507323064131,0.0,0.00140675988495,0.00140675988495,0.00140675988495,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.585194628614
 09/29  16:00:00,0.83762994303,0.664280650096,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.638629925594
 09/29  17:00:00,1.04655536905,0.879179716579,0.0,0.0948125849958,0.0,0.00261681415362,0.00261681415362,0.00261681415362,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.753205600745
 09/29  18:00:00,1.20909842731,0.893019551793,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.859187534568
 09/29  19:00:00,1.36630515362,0.911648909672,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.876727615105
 09/29  20:00:00,1.61176225682,0.850098397098,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.813976554923
 09/29  21:00:00,1.52918465994,0.772755042185,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.737476511501
 09/29  22:00:00,1.22648416109,0.646708668025,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.616179620804
 09/29  23:00:00,0.932324576276,0.511796149448,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.485266975477
 09/29  24:00:00,0.627942948764,0.367836090562,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.34589242282
 09/30  01:00:00,0.514735036588,0.318096126288,0.0,0.00913710785453,0.0,0.000251574592618,0.000251574592618,0.000251574592618,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.288754680641
 09/30  02:00:00,0.460032636223,0.324668532053,0.0,0.034831415698,0.0,0.000959023287681,0.000959023287681,0.000959023287681,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.269867031755
 09/30  03:00:00,0.449082895916,0.397348398067,0.0,0.102631604123,0.0,0.00282578518367,0.00282578518367,0.00282578518367,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.275027813174
 09/30  04:00:00,0.449191096613,0.461864970293,0.0,0.112065322777,0.0,0.0030855264459,0.0030855264459,0.0030855264459,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.330854420629
 09/30  05:00:00,0.49903096079,0.674673766162,0.0,0.0812160898594,0.0,0.00223614573076,0.00223614573076,0.00223614573076,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.572316325743
 09/30  06:00:00,0.673442557043,1.04960574459,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.02517899302
 09/30  07:00:00,0.933278975592,1.17927558604,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.15332033238
 09/30  08:00:00,0.881915093977,1.14836055991,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.12641689217
 09/30  09:00:00,0.785849192515,1.04621277442,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.0275369387
 09/30  10:00:00,0.78631697985,0.927242339656,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.908127279205
 09/30  11:00:00,0.802209537699,0.819050476295,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.799929559514
 09/30  12:00:00,0.78224807051,0.73571596465,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.716917146008
 09/30  13:00:00,0.756478759875,0.685433754353,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.665984883104
 09/30  14:00:00,0.743121601105,0.638303747114,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.617759742193
 09/30  15:00:00,0.76443151983,0.644800455154,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.623114465924
 09/30  16:00:00,0.873547862278,0.711139898257,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.685489173755
 09/30  17:00:00,1.07929048512,0.841416374127,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.810254843289
 09/30  18:00:00,1.24340874285,0.967935095599,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.934103078374
 09/30  19:00:00,1.40054990781,0.995791556859,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.960870262292
 09/30  20:00:00,1.64661762714,0.930347027193,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.894225185018
 09/30  21:00:00,1.56479151741,0.840124678027,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.804846147342
 09/30  22:00:00,1.25477737302,0.699825689664,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.669296642443
 09/30  23:00:00,0.947859421612,0.545211819609,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.518682645638
 09/30  24:00:00,0.634516631841,0.380816883108,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.358873215366
 10/01  01:00:00,0.548997273112,0.626830730136,0.0,0.314772577126,0.0,0.00866672300673,0.00866672300673,0.00866672300673,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.289831108734
 10/01  02:00:00,0.500794722328,0.946142042796,0.0,0.653280437967,0.0,0.0179869563393,0.0179869563393,0.0179869563393,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.270892265415
 10/01  03:00:00,0.497183052891,1.29099447175,0.0,0.993532686501,0.0,0.027355218395,0.027355218395,0.027355218395,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.275801691672
 10/01  04:00:00,0.504241450292,1.60788063075,0.0,1.25572661645,0.0,0.0345742785356,0.0345742785356,0.0345742785356,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.33131213366
 10/01  05:00:00,0.563853011323,1.98634900763,0.0,1.38979152309,0.0,0.038265525789,0.038265525789,0.038265525789,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.573299620824
 10/01  06:00:00,0.768537550017,2.40415760536,0.0,1.35051356301,0.0,0.0371840745286,0.0371840745286,0.0371840745286,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.02677186795
 10/01  07:00:00,1.07651387577,2.32835874533,0.0,1.14496143658,0.0,0.0315245492946,0.0315245492946,0.0315245492946,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.15484361013
 10/01  08:00:00,1.02287457638,2.03171467558,0.0,0.879773673615,0.0,0.024223059097,0.024223059097,0.024223059097,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.1278004991
 10/01  09:00:00,0.863328637756,1.37756967293,0.0,0.328293752479,0.0,0.00903900537828,0.00903900537828,0.00903900537828,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.02873040039
 10/01  10:00:00,0.848720434826,0.930149038326,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.909120321655
 10/01  11:00:00,0.866515327402,0.822052972904,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.801017813612
 10/01  12:00:00,0.847549964411,0.738693193568,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.718012378459
 10/01  13:00:00,0.819883419918,0.688378780771,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.666982834672
 10/01  14:00:00,0.807671629035,0.641192679328,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.618591963003
 10/01  15:00:00,0.840575509996,0.647973886311,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.624116858789
 10/01  16:00:00,0.986555430812,0.71451571024,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.686297027942
 10/01  17:00:00,1.27127814338,0.845331686503,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.811050497346
 10/01  18:00:00,1.5227681939,0.972042289432,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.934823264858
 10/01  19:00:00,1.71366384462,0.999921814986,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.961504462807
 10/01  20:00:00,1.77395040135,0.934128370848,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.894390281256
 10/01  21:00:00,1.60420630715,0.843502923298,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.804692571207
 10/01  22:00:00,1.28904354194,0.70225651084,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.668671124809
 10/01  23:00:00,0.97602609061,0.54674197123,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.517556895703
 10/01  24:00:00,0.658076842107,0.381523772561,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.357383269691
 10/02  01:00:00,0.53638352603,0.303709954236,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.281482909961
 10/02  02:00:00,0.480196527561,0.286499927624,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.264530588209
 10/02  03:00:00,0.468462430324,0.291403383255,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.269743289674
 10/02  04:00:00,0.466996016141,0.341512691181,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.320670810534
 10/02  05:00:00,0.521490792934,0.567312261248,0.0,0.0,0.0,0.0,0.0,0.0,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.544054397527
 10/02  06:00:00,0.720727963271,0.987109505624,0.0,0.0,0.0,0.0,0.0,0.0,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.960237331226
 10/02  07:00:00,1.02382796455,1.1024366346,0.0,0.0,0.0,0.0,0.0,0.0,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07388293598
 10/02  08:00:00,0.966214216395,1.06729610286,0.0,0.0,0.0,0.0,0.0,0.0,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04315559999
 10/02  09:00:00,0.809258573912,0.971456565041,0.0,0.0,0.0,0.0,0.0,0.0,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.950911044985
 10/02  10:00:00,0.797804205536,0.863309949497,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.842281232825
 10/02  11:00:00,0.814026567883,0.766269310049,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.745234150756
 10/02  12:00:00,0.79973945832,0.690150809984,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.669469994875
 10/02  13:00:00,0.776295387403,0.646123675092,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.624727728993
 10/02  14:00:00,0.76854605686,0.602822009637,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.580221293312
 10/02  15:00:00,0.803516537141,0.609941870105,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.586084842582
 10/02  16:00:00,0.950637511564,0.667934048391,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.639715366093
 10/02  17:00:00,1.23592621316,0.789300969174,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.755019780018
 10/02  18:00:00,1.48845787836,0.899020300943,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.861801276369
 10/02  19:00:00,1.67941909043,0.917791951768,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.87937459959
 10/02  20:00:00,1.73909503102,0.855693181784,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.815955092192
 10/02  21:00:00,1.56859944968,0.777654842718,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.738844490626
 10/02  22:00:00,1.26075033002,0.650232035252,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.616646649221
 10/02  23:00:00,0.960491245274,0.513796771013,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.484611695486
 10/02  24:00:00,0.65150315903,0.368490389779,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.344349886909
 10/03  01:00:00,0.53638352603,0.30267573907,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.280448694794
 10/03  02:00:00,0.480196527561,0.285222461945,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.263253122531
 10/03  03:00:00,0.468462430324,0.290119614302,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.268459520721
 10/03  04:00:00,0.466996016141,0.340343499374,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.319501618728
 10/03  05:00:00,0.521490792934,0.566553649005,0.0,0.0,0.0,0.0,0.0,0.0,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.543295785285
 10/03  06:00:00,0.720727963271,0.987478843126,0.0,0.0,0.0,0.0,0.0,0.0,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.960606668728
 10/03  07:00:00,1.02382796455,1.10330409371,0.0,0.0,0.0,0.0,0.0,0.0,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07475039509
 10/03  08:00:00,0.966214216395,1.06799191257,0.0,0.0,0.0,0.0,0.0,0.0,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0438514097
 10/03  09:00:00,0.809258573912,0.971776286224,0.0,0.0,0.0,0.0,0.0,0.0,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.951230766167
 10/03  10:00:00,0.797804205536,0.863056007343,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.842027290672
 10/03  11:00:00,0.814026567883,0.765580669214,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.744545509922
 10/03  12:00:00,0.79973945832,0.68931123793,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.668630422821
 10/03  13:00:00,0.776295387403,0.645091523658,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.623695577559
 10/03  14:00:00,0.76854605686,0.601766341173,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.579165624848
 10/03  15:00:00,0.803516537141,0.608599026923,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.5847419994
 10/03  16:00:00,0.950637511564,0.666556092438,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.63833741014
 10/03  17:00:00,1.23592621316,0.788167023103,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.753885833946
 10/03  18:00:00,1.48845787836,0.898232634748,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.861013610174
 10/03  19:00:00,1.67941909043,0.917226021381,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.878808669202
 10/03  20:00:00,1.73909503102,0.855097427555,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.815359337963
 10/03  21:00:00,1.56859944968,0.776870122912,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.73805977082
 10/03  22:00:00,1.26075033002,0.649316540187,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.615731154155
 10/03  23:00:00,0.960491245274,0.512668650746,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.483483575219
 10/03  24:00:00,0.65150315903,0.367022345465,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.342881842596
 10/04  01:00:00,0.53638352603,0.301097397414,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.278870353138
 10/04  02:00:00,0.480196527561,0.283655638773,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.261686299358
 10/04  03:00:00,0.468462430324,0.288395427201,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.26673533362
 10/04  04:00:00,0.466996016141,0.338744850291,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.317902969644
 10/04  05:00:00,0.521490792934,0.565503843017,0.0,0.0,0.0,0.0,0.0,0.0,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.542245979297
 10/04  06:00:00,0.720727963271,0.987513166179,0.0,0.0,0.0,0.0,0.0,0.0,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.960640991781
 10/04  07:00:00,1.02382796455,1.10382503071,0.0,0.0,0.0,0.0,0.0,0.0,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.0752713321
 10/04  08:00:00,0.966214216395,1.06870065479,0.0,0.0,0.0,0.0,0.0,0.0,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04456015192
 10/04  09:00:00,0.809258573912,0.972298121029,0.0,0.0,0.0,0.0,0.0,0.0,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.951752600972
 10/04  10:00:00,0.797804205536,0.863166698335,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.842137981663
 10/04  11:00:00,0.814026567883,0.765532455615,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.744497296322
 10/04  12:00:00,0.79973945832,0.689039627576,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.668358812467
 10/04  13:00:00,0.776295387403,0.644735892858,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.62333994676
 10/04  14:00:00,0.76854605686,0.601127497822,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.578526781498
 10/04  15:00:00,0.803516537141,0.608101425132,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.584244397609
 10/04  16:00:00,0.950637511564,0.666260552676,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.638041870379
 10/04  17:00:00,1.23592621316,0.788130805702,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.753849616545
 10/04  18:00:00,1.48845787836,0.898402561119,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.861183536545
 10/04  19:00:00,1.67941909043,0.917322012501,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.878904660322
 10/04  20:00:00,1.73909503102,0.85499564849,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.815257558898
 10/04  21:00:00,1.56859944968,0.776669773313,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.737859421221
 10/04  22:00:00,1.26075033002,0.648602578717,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.615017192686
 10/04  23:00:00,0.960491245274,0.511618378258,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.48243330273
 10/04  24:00:00,0.65150315903,0.365753065099,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.341612562229
 10/05  01:00:00,0.53638352603,0.299656140454,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.277429096178
 10/05  02:00:00,0.480196527561,0.282095755749,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.260126416335
 10/05  03:00:00,0.468462430324,0.287010205493,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.265350111912
 10/05  04:00:00,0.466996016141,0.337465752571,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.316623871924
 10/05  05:00:00,0.521490792934,0.564875077906,0.0,0.0,0.0,0.0,0.0,0.0,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.541617214185
 10/05  06:00:00,0.720727963271,0.988223483877,0.0,0.0,0.0,0.0,0.0,0.0,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.961351309479
 10/05  07:00:00,1.02382796455,1.10480537891,0.0,0.0,0.0,0.0,0.0,0.0,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.0762516803
 10/05  08:00:00,0.966214216395,1.06965598985,0.0,0.0,0.0,0.0,0.0,0.0,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04551548698
 10/05  09:00:00,0.809258573912,0.973627829713,0.0,0.0,0.0,0.0,0.0,0.0,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.953082309656
 10/05  10:00:00,0.797804205536,0.865463982778,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.844435266107
 10/05  11:00:00,0.814026567883,0.768448640291,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.747413480998
 10/05  12:00:00,0.79973945832,0.692227804533,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.671546989424
 10/05  13:00:00,0.776295387403,0.648522894456,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.627126948358
 10/05  14:00:00,0.76854605686,0.605158769805,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.58255805348
 10/05  15:00:00,0.803516537141,0.612468584303,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.58861155678
 10/05  16:00:00,0.950637511564,0.671032710384,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.642814028086
 10/05  17:00:00,1.23592621316,0.79373636779,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.759455178634
 10/05  18:00:00,1.48845787836,0.904667660021,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.867448635447
 10/05  19:00:00,1.67941909043,0.924032734807,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.885615382629
 10/05  20:00:00,1.73909503102,0.861755591242,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.82201750165
 10/05  21:00:00,1.57670159824,1.0779054165,0.0,0.294267415862,0.0,0.00810214856218,0.00810214856218,0.00810214856218,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.744827648543
 10/05  22:00:00,1.28239921185,1.44154298791,0.0,0.786280387896,0.0,0.0216488818363,0.0216488818363,0.0216488818363,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.621677213982
 10/05  23:00:00,1.0007859353,1.98118703604,0.0,1.46349011187,0.0,0.0402946900217,0.0402946900217,0.0402946900217,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.488511848642
 10/05  24:00:00,0.714203917247,2.64821395596,0.0,2.27727126348,0.0,0.0627007582171,0.0627007582171,0.0627007582171,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.346802189611
 10/06  01:00:00,0.612750262276,3.0779913212,0.0,2.77361516643,0.0,0.0763667362456,0.0763667362456,0.0763667362456,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.282149110491
 10/06  02:00:00,0.567326603732,3.45059696383,0.0,3.16453619207,0.0,0.0871300761707,0.0871300761707,0.0871300761707,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.26409143234
 10/06  03:00:00,0.563308051145,3.73525602914,0.0,3.44476227889,0.0,0.0948456208218,0.0948456208218,0.0948456208218,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.268833656665
 10/06  04:00:00,0.570919061208,4.11502059951,0.0,3.77445139221,0.0,0.103923045067,0.103923045067,0.103923045067,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.319727326662
 10/06  05:00:00,0.630301698466,4.52018815965,0.0,3.95197690373,0.0,0.108810905532,0.108810905532,0.108810905532,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.544953392205
 10/06  06:00:00,0.840985937954,5.3601573663,0.0,4.3677307538,0.0,0.120257974684,0.120257974684,0.120257974684,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.965554438102
 10/06  07:00:00,1.14359538448,5.4591548113,0.0,4.34991396365,0.0,0.119767419926,0.119767419926,0.119767419926,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08068714903
 10/06  08:00:00,1.07593885832,5.05879119264,0.0,3.9851635139,0.0,0.10972464192,0.10972464192,0.10972464192,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04948717587
 10/06  09:00:00,0.917154567996,4.89591030927,0.0,3.9187476158,0.0,0.107895994084,0.107895994084,0.107895994084,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.956617173413
 10/06  10:00:00,0.91684735586,5.19169039819,0.0,4.32360872587,0.0,0.119043150324,0.119043150324,0.119043150324,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.84705295565
 10/06  11:00:00,0.9026336236,3.98801139522,0.0,3.21817961158,0.0,0.0886070557166,0.0886070557166,0.0886070557166,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.748796624346
 10/06  12:00:00,0.875813334872,3.45692099328,0.0,2.76297859704,0.0,0.0760738765514,0.0760738765514,0.0760738765514,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.673261581127
 10/06  13:00:00,0.824326268893,2.39452617685,0.0,1.74446608441,0.0,0.04803088149,0.04803088149,0.04803088149,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.628664146341
 10/06  14:00:00,0.803134668435,1.8633362331,0.0,1.25624718781,0.0,0.0345886115752,0.0345886115752,0.0345886115752,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.58448832896
 10/06  15:00:00,0.831855751818,1.644025044,0.0,1.0292711133,0.0,0.0283392146775,0.0283392146775,0.0283392146775,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.590896903183
 10/06  16:00:00,0.97909094794,1.70744992501,0.0,1.03341960843,0.0,0.0284534363753,0.0284534363753,0.0284534363753,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.645811634287
 10/06  17:00:00,1.28515645029,2.58540548283,0.0,1.7880262936,0.0,0.0492302371347,0.0492302371347,0.0492302371347,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.763098000067
 10/06  18:00:00,1.52241955577,2.14149352525,0.0,1.23347714171,0.0,0.0339616774115,0.0339616774115,0.0339616774115,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.870797358963
 10/06  19:00:00,1.71530976878,2.23115600425,0.0,1.30353783229,0.0,0.0358906783569,0.0358906783569,0.0358906783569,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.889200819786
 10/06  20:00:00,1.78658546811,2.59019223356,0.0,1.72483731847,0.0,0.0474904370875,0.0474904370875,0.0474904370875,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.825616825495
 10/06  21:00:00,1.62212296721,2.73024755394,0.0,1.94395684925,0.0,0.0535235175292,0.0535235175292,0.0535235175292,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.747480352596
 10/06  22:00:00,1.33005767906,3.17440552851,0.0,2.51722050582,0.0,0.0693073490391,0.0693073490391,0.0693073490391,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.623599636656
 10/06  23:00:00,1.04483132777,3.58243101254,0.0,3.06320452393,0.0,0.0843400824945,0.0843400824945,0.0843400824945,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.49004141309
 10/06  24:00:00,0.748290593708,3.88714686621,0.0,3.51528833025,0.0,0.0967874346781,0.0967874346781,0.0967874346781,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.347718033085
 10/07  01:00:00,0.644588641541,4.0978410393,0.0,3.78662016796,0.0,0.104258091436,0.104258091436,0.104258091436,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.288993827058
 10/07  02:00:00,0.597159075487,4.44473947612,0.0,4.15320258426,0.0,0.114351309498,0.114351309498,0.114351309498,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.269567552452
 10/07  03:00:00,0.588948232056,4.62297445957,0.0,4.32641432052,0.0,0.11912039756,0.11912039756,0.11912039756,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.27490004547
 10/07  04:00:00,0.595665511592,4.92876245302,0.0,4.57621895991,0.0,0.125998339836,0.125998339836,0.125998339836,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.331701612464
 10/07  05:00:00,0.657923176093,5.40752005424,0.0,4.80638948891,0.0,0.132335690558,0.132335690558,0.132335690558,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.577872701611
 10/07  06:00:00,0.876081165433,6.32267259904,0.0,5.25646289954,0.0,0.144727689945,0.144727689945,0.144727689945,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.03933752511
 10/07  07:00:00,1.17594397479,5.95446605557,0.0,4.75623048119,0.0,0.130954648314,0.130954648314,0.130954648314,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.16968187577
