Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/07  08:00:00,1.11458223395,5.37685489541,0.0,4.21056614173,0.0,0.115930716662,0.115930716662,0.115930716662,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.1421482508
 10/07  09:00:00,0.957353292855,4.80567249044,0.0,3.74323882177,0.0,0.103063660477,0.103063660477,0.103063660477,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04188814861
 10/07  10:00:00,0.95081521761,4.64956110612,0.0,3.70804949729,0.0,0.102094782785,0.102094782785,0.102094782785,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.920482892159
 10/07  11:00:00,0.936369627211,3.36861718713,0.0,2.53708558092,0.0,0.0698542998091,0.0698542998091,0.0698542998091,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.810496446916
 10/07  12:00:00,0.89973779326,2.64310899296,0.0,1.89544506828,0.0,0.0521878288485,0.0521878288485,0.0521878288485,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.726983109574
 10/07  13:00:00,0.849190639271,1.76164982514,0.0,1.0644287301,0.0,0.0293072193532,0.0293072193532,0.0293072193532,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.675825148933
 10/07  14:00:00,0.824164716288,1.2493043499,0.0,0.599023595788,0.0,0.0164930872524,0.0164930872524,0.0164930872524,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.627680037787
 10/07  15:00:00,0.848317671444,0.938822375792,0.0,0.281192800277,0.0,0.00774216144791,0.00774216144791,0.00774216144791,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.633772547993
 10/07  16:00:00,0.993949774026,0.994496708508,0.0,0.268560154503,0.0,0.0073943432143,0.0073943432143,0.0073943432143,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.697717871707
 10/07  17:00:00,1.29737317239,1.80712615532,0.0,0.947763015827,0.0,0.0260950290181,0.0260950290181,0.0260950290181,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.825081950336
 10/07  18:00:00,1.54000200071,1.61382014332,0.0,0.625926290655,0.0,0.0172338068114,0.0172338068114,0.0172338068114,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.950674828087
 10/07  19:00:00,1.73841273544,1.91542816161,0.0,0.898871711868,0.0,0.0247488908229,0.0247488908229,0.0247488908229,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.97813909756
 10/07  20:00:00,1.81328854767,2.37864868593,0.0,1.42874875412,0.0,0.0393381463252,0.0393381463252,0.0393381463252,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.910161842217
 10/07  21:00:00,1.65738670095,2.78897735265,0.0,1.93149470657,0.0,0.0531803938057,0.0531803938057,0.0531803938057,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.818672293993
 10/07  22:00:00,1.36382847964,3.42974210343,0.0,2.71616475484,0.0,0.0747849377025,0.0747849377025,0.0747849377025,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.679991962562
 10/07  23:00:00,1.06819652656,3.90238750357,0.0,3.34760042938,0.0,0.0921704359493,0.0921704359493,0.0921704359493,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.525601998663
 10/07  24:00:00,0.770907204797,4.4840543342,0.0,4.09796228798,0.0,0.11283036269,0.11283036269,0.11283036269,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.361951543354
 10/08  01:00:00,0.66649665396,4.89511637736,0.0,4.58231209483,0.0,0.126166103855,0.126166103855,0.126166103855,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.290577238257
 10/08  02:00:00,0.614871096837,5.08939723321,0.0,4.7964974723,0.0,0.132063330848,0.132063330848,0.132063330848,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.270930421498
 10/08  03:00:00,0.607773141468,5.30742707184,0.0,5.01012894316,0.0,0.137945306973,0.137945306973,0.137945306973,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.275638035104
 10/08  04:00:00,0.619298471582,5.78825691925,0.0,5.43456042476,0.0,0.149631299825,0.149631299825,0.149631299825,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.332854613838
 10/08  05:00:00,0.677807344172,6.1314600934,0.0,5.52857604379,0.0,0.152219858638,0.152219858638,0.152219858638,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.579626185895
 10/08  06:00:00,0.880723548331,6.49427816364,0.0,5.42507274522,0.0,0.149370072843,0.149370072843,0.149370072843,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04233324402
 10/08  07:00:00,1.20728304747,7.09632627557,0.0,5.89445546722,0.0,0.162293720998,0.162293720998,0.162293720998,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17331710974
 10/08  08:00:00,1.13175358793,6.00373921648,0.0,4.83422416579,0.0,0.133102070644,0.133102070644,0.133102070644,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14537454782
 10/08  09:00:00,0.956132624663,4.76430171651,0.0,3.69890454777,0.0,0.101842992285,0.101842992285,0.101842992285,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04485164868
 10/08  10:00:00,0.936406263577,4.12914586682,0.0,3.18472094608,0.0,0.0876858287511,0.0876858287511,0.0876858287511,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.923396204061
 10/08  11:00:00,0.915350973597,2.60804251755,0.0,1.77369487825,0.0,0.0488356461943,0.0488356461943,0.0488356461943,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.813312480007
 10/08  12:00:00,0.871680213161,1.62696377824,0.0,0.876402831816,0.0,0.0241302487498,0.0241302487498,0.0241302487498,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.729880131313
 10/08  13:00:00,0.823736387828,0.840243857421,0.0,0.139938548613,0.0,0.00385296791056,0.00385296791056,0.00385296791056,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.67890936271
 10/08  14:00:00,0.807671629035,0.65308128572,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.630480569396
 10/08  15:00:00,0.840575509996,0.660132914425,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.636275886902
 10/08  16:00:00,0.986555430812,0.728309438438,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.70009075614
 10/08  17:00:00,1.27202176603,0.888739196725,0.0,0.0270081345173,0.0,0.000743622659023,0.000743622659023,0.000743622659023,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.827449873051
 10/08  18:00:00,1.5227681939,0.99121854334,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.953999518766
 10/08  19:00:00,1.71736588689,1.15428988112,0.0,0.134456978007,0.0,0.00370204226604,0.00370204226604,0.00370204226604,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.981415550929
 10/08  20:00:00,1.78748720103,1.44449552771,0.0,0.491652187271,0.0,0.0135367996845,0.0135367996845,0.0135367996845,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.913105250849
 10/08  21:00:00,1.62933316507,1.77299519677,0.0,0.912599354561,0.0,0.0251268579185,0.0251268579185,0.0251268579185,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.821585490118
 10/08  22:00:00,1.33330781619,2.32388464433,0.0,1.60766412731,0.0,0.0442642742468,0.0442642742468,0.0442642742468,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.682635130988
 10/08  23:00:00,1.04064664103,2.90417070156,0.0,2.34699749554,0.0,0.064620550421,0.064620550421,0.064620550421,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.527988130491
 10/08  24:00:00,0.740751668399,3.39079142068,0.0,3.00272295714,0.0,0.0826748262922,0.0826748262922,0.0826748262922,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.363927960673
 10/09  01:00:00,0.632272473393,3.79070281924,0.0,3.48265556149,0.0,0.0958889473627,0.0958889473627,0.0958889473627,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285820213478
 10/09  02:00:00,0.591667221594,4.33821107266,0.0,4.04857956202,0.0,0.111470694033,0.111470694033,0.111470694033,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267662171223
 10/09  03:00:00,0.58809612341,4.63907107293,0.0,4.34505704805,0.0,0.119633693086,0.119633693086,0.119633693086,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272353931298
 10/09  04:00:00,0.596755334188,5.05737249854,0.0,4.7128164724,0.0,0.129759318047,0.129759318047,0.129759318047,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.323714145496
 10/09  05:00:00,0.653888141787,5.38289279236,0.0,4.80862889823,0.0,0.132397348853,0.132397348853,0.132397348853,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.551006030407
 10/09  06:00:00,0.864923909944,6.23948956436,0.0,5.23715015586,0.0,0.144195946673,0.144195946673,0.144195946673,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.97546723411
 10/09  07:00:00,1.16860106,6.37831665384,0.0,5.25811201259,0.0,0.144773095444,0.144773095444,0.144773095444,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09165094263
 10/09  08:00:00,1.0840204263,5.36253156834,0.0,4.2786834499,0.0,0.117806209907,0.117806209907,0.117806209907,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05970761557
 10/09  09:00:00,0.898226847466,4.21791837982,0.0,3.23129892664,0.0,0.0889682735542,0.0889682735542,0.0889682735542,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.966073933122
 10/09  10:00:00,0.875470629479,3.69783578314,0.0,2.82081940334,0.0,0.077666423943,0.077666423943,0.077666423943,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.855987663134
 10/09  11:00:00,0.855570452391,2.28745045287,0.0,1.50886045167,0.0,0.0415438845081,0.0415438845081,0.0415438845081,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.757554841902
 10/09  12:00:00,0.822265946835,1.52043980255,0.0,0.818154778678,0.0,0.0225264885149,0.0225264885149,0.0225264885149,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.681604208762
 10/09  13:00:00,0.789365127894,1.13340464704,0.0,0.474688748404,0.0,0.0130697404913,0.0130697404913,0.0130697404913,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.637319952533
 10/09  14:00:00,0.776795299735,0.914299848562,0.0,0.299609833732,0.0,0.00824924287481,0.00824924287481,0.00824924287481,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.592089298506
 10/09  15:00:00,0.805740979878,0.702912614575,0.0,0.0807910409027,0.0,0.00222444273679,0.00222444273679,0.00222444273679,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.59826454615
 10/09  16:00:00,0.952309545881,0.742399540954,0.0,0.0607277457181,0.0,0.00167203431686,0.00167203431686,0.00167203431686,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.653453112938
 10/09  17:00:00,1.2520597712,1.39184742594,0.0,0.585965611026,0.0,0.0161335580392,0.0161335580392,0.0161335580392,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.771600625758
 10/09  18:00:00,1.4979914155,1.2639453505,0.0,0.346254986131,0.0,0.00953353713939,0.00953353713939,0.00953353713939,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.880471339795
 10/09  19:00:00,1.69531300357,1.51467193748,0.0,0.577261785936,0.0,0.0158939131444,0.0158939131444,0.0158939131444,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.89899279937
 10/09  20:00:00,1.76201034525,1.70650967013,0.0,0.832276803137,0.0,0.022915314236,0.022915314236,0.022915314236,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.834494777402
 10/09  21:00:00,1.60434679517,2.09303294218,0.0,1.29833202872,0.0,0.0357473454848,0.0357473454848,0.0357473454848,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.75589056137
 10/09  22:00:00,1.31390034489,2.59501167999,0.0,1.93039135368,0.0,0.0531500148763,0.0531500148763,0.0531500148763,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.63103494028
 10/09  23:00:00,1.03288939566,3.15456841611,0.0,2.62947741115,0.0,0.0723981503819,0.0723981503819,0.0723981503819,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.495905929437
 10/09  24:00:00,0.737243828258,3.49054069588,0.0,3.11407338119,0.0,0.0857406692279,0.0857406692279,0.0857406692279,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.352326811822
 10/10  01:00:00,0.632885110796,3.8133895385,0.0,3.50490635388,0.0,0.096501584766,0.096501584766,0.096501584766,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.286256140346
 10/10  02:00:00,0.584175499162,4.06670297443,0.0,3.77648262582,0.0,0.103978971601,0.103978971601,0.103978971601,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.268251009197
 10/10  03:00:00,0.580364967161,4.35884126049,0.0,4.06426395304,0.0,0.111902536837,0.111902536837,0.111902536837,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272917213865
 10/10  04:00:00,0.582618599639,4.5449327322,0.0,4.19937484485,0.0,0.115622583498,0.115622583498,0.115622583498,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.324716006702
 10/10  05:00:00,0.636240244264,4.74368955138,0.0,4.16766296682,0.0,0.11474945133,0.11474945133,0.11474945133,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.552768720847
 10/10  06:00:00,0.833259819546,5.09229747023,0.0,4.08712063155,0.0,0.112531856276,0.112531856276,0.112531856276,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.978304664283
 10/10  07:00:00,1.14540459731,5.5392988565,0.0,4.41562398857,0.0,0.121576632755,0.121576632755,0.121576632755,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09512116932
 10/10  08:00:00,1.0644577457,4.65579922654,0.0,3.56817321615,0.0,0.098243529302,0.098243529302,0.098243529302,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06348550753
 10/10  09:00:00,0.878778484674,3.51495557464,0.0,2.52494067887,0.0,0.0695199107621,0.0695199107621,0.0695199107621,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.969469375715
 10/10  10:00:00,0.853830003843,2.91494024337,0.0,2.03483887796,0.0,0.056025798307,0.056025798307,0.056025798307,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.85907264873
 10/10  11:00:00,0.829675878256,1.34958267944,0.0,0.568377892348,0.0,0.0156493103723,0.0156493103723,0.0156493103723,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.760169627802
 10/10  12:00:00,0.79973945832,0.704767259622,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.684086444514
 10/10  13:00:00,0.776295387403,0.660714667526,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.639318721428
 10/10  14:00:00,0.76854605686,0.616466040417,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.593865324093
 10/10  15:00:00,0.803516537141,0.623457257831,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.599600230309
 10/10  16:00:00,0.950637511564,0.682729986793,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.654511304495
 10/10  17:00:00,1.23592621316,0.806903253702,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.772622064545
 10/10  18:00:00,1.48845787836,0.919665759415,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.882446734841
 10/10  19:00:00,1.67941909043,0.939123907102,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.900706554924
 10/10  20:00:00,1.73909503102,0.875911539033,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.836173449441
 10/10  21:00:00,1.56859944968,0.796518080382,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.757707728291
 10/10  22:00:00,1.26540809434,0.835729235042,0.0,0.169168493948,0.0,0.00465776431955,0.00465776431955,0.00465776431955,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.632975355063
 10/10  23:00:00,0.983358409829,1.35774231125,0.0,0.830528022309,0.0,0.0228671645554,0.0228671645554,0.0228671645554,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.498029213414
 10/10  24:00:00,0.693104684763,1.88934696283,0.0,1.51095396232,0.0,0.0416015257329,0.0416015257329,0.0416015257329,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354252497643
 10/11  01:00:00,0.587740871776,2.17599709218,0.0,1.86528219055,0.0,0.0513573457462,0.0513573457462,0.0513573457462,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288487857353
 10/11  02:00:00,0.541415206045,2.51484082113,0.0,2.22344260682,0.0,0.0612186784841,0.0612186784841,0.0612186784841,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269428874894
 10/11  03:00:00,0.536243922224,2.75783857805,0.0,2.46180186795,0.0,0.0677814919004,0.0677814919004,0.0677814919004,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274376616517
 10/11  04:00:00,0.538800470754,2.95491951672,0.0,2.60791457278,0.0,0.0718044546125,0.0718044546125,0.0718044546125,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326163063293
 10/11  05:00:00,0.593676345029,3.19984559484,0.0,2.6217559101,0.0,0.0721855520946,0.0721855520946,0.0721855520946,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.554831821021
 10/11  06:00:00,0.804841004012,4.06375513665,0.0,3.05495844087,0.0,0.0841130407414,0.0841130407414,0.0841130407414,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.981924521384
 10/11  07:00:00,1.10044895116,3.91039737742,0.0,2.78284945738,0.0,0.076620986608,0.076620986608,0.076620986608,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09899422142
 10/11  08:00:00,1.03630871226,3.63741529778,0.0,2.54580942391,0.0,0.0700944958623,0.0700944958623,0.0700944958623,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.067465371
 10/11  09:00:00,0.873670984074,3.33310970779,0.0,2.33943790862,0.0,0.0644124101616,0.0644124101616,0.0644124101616,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.973126279111
 10/11  10:00:00,0.861173194727,3.1842531561,0.0,2.30154119636,0.0,0.0633689891906,0.0633689891906,0.0633689891906,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.861683243076
 10/11  11:00:00,0.846124823099,1.94899053002,0.0,1.1657982501,0.0,0.0320982552153,0.0320982552153,0.0320982552153,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.762157120623
 10/11  12:00:00,0.813176412897,1.19421655443,0.0,0.488025845236,0.0,0.0134369545765,0.0134369545765,0.0134369545765,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.685509894089
 10/11  13:00:00,0.787648785148,1.07419013269,0.0,0.412351734852,0.0,0.0113533977449,0.0113533977449,0.0113533977449,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.640442451743
 10/11  14:00:00,0.777994958627,0.960891840667,0.0,0.343181056772,0.0,0.00944890176695,0.00944890176695,0.00944890176695,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.595110067571
 10/11  15:00:00,0.803516537141,0.625267172234,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.601410144711
 10/11  16:00:00,0.950637511564,0.684855667808,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.656636985511
 10/11  17:00:00,1.23592621316,0.809780292532,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.775499103376
 10/11  18:00:00,1.48845787836,0.922572792133,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.885353767559
 10/11  19:00:00,1.67941909043,0.942316224412,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.903898872234
 10/11  20:00:00,1.74408665737,1.06028915285,0.0,0.181294255021,0.0,0.00499162635235,0.00499162635235,0.00499162635235,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.839256808233
 10/11  21:00:00,1.5821416415,1.29088725987,0.0,0.491848027712,0.0,0.0135421918151,0.0135421918151,0.0135421918151,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.760228880065
 10/11  22:00:00,1.28646558475,1.60221123795,0.0,0.933969736528,0.0,0.0257152547311,0.0257152547311,0.0257152547311,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.634656115391
 10/11  23:00:00,0.999657516512,1.95055780941,0.0,1.42250630654,0.0,0.0391662712383,0.0391662712383,0.0391662712383,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.498866427343
 10/11  24:00:00,0.705817416059,2.35129491531,0.0,1.97267625218,0.0,0.0543142570288,0.0543142570288,0.0543142570288,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354478160257
 10/12  01:00:00,0.601117531475,2.66177559053,0.0,2.35111814532,0.0,0.0647340054449,0.0647340054449,0.0647340054449,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288430400933
 10/12  02:00:00,0.55130478595,2.87456173512,0.0,2.58262895107,0.0,0.0711082583891,0.0711082583891,0.0711082583891,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269963444637
 10/12  03:00:00,0.544098729933,3.04355241798,0.0,2.74708594401,0.0,0.0756362996097,0.0756362996097,0.0756362996097,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274806380386
 10/12  04:00:00,0.541793156618,3.06421314931,0.0,2.71660795567,0.0,0.0747971404772,0.0747971404772,0.0747971404772,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326763312991
 10/12  05:00:00,0.595241183054,3.25797798506,0.0,2.67859032117,0.0,0.0737503901198,0.0737503901198,0.0737503901198,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.55612980017
 10/12  06:00:00,0.794189880388,3.67942342461,0.0,2.66811307499,0.0,0.0734619171172,0.0734619171172,0.0734619171172,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.984438175217
 10/12  07:00:00,1.08470030038,3.34122709798,0.0,2.21086355346,0.0,0.0608723358255,0.0608723358255,0.0608723358255,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10180984591
 10/12  08:00:00,1.02288870923,3.15320490381,0.0,2.05839925356,0.0,0.0566744928377,0.0566744928377,0.0566744928377,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07066514738
 10/12  09:00:00,0.860653823272,2.86339531877,0.0,1.86665883756,0.0,0.0513952493604,0.0513952493604,0.0513952493604,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.976190961154
 10/12  10:00:00,0.852601322104,2.87594630873,0.0,1.99021355451,0.0,0.054797116568,0.054797116568,0.054797116568,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.864704037549
 10/12  11:00:00,0.855404476784,2.28882641298,0.0,1.50283227129,0.0,0.041377908901,0.041377908901,0.041377908901,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.764958982393
 10/12  12:00:00,0.836457923359,2.04180266794,0.0,1.33360277691,0.0,0.0367184650391,0.0367184650391,0.0367184650391,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.687519075923
 10/12  13:00:00,0.806254578283,1.75140218546,0.0,1.08810812513,0.0,0.0299591908799,0.0299591908799,0.0299591908799,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.641898114234
 10/12  14:00:00,0.794497159897,1.56150929978,0.0,0.942535670739,0.0,0.0259511030371,0.0259511030371,0.0259511030371,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.596372912716
 10/12  15:00:00,0.825080049808,1.40971450193,0.0,0.783179807268,0.0,0.0215635126669,0.0215635126669,0.0215635126669,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.602677667144
 10/12  16:00:00,0.968459713286,1.33364452302,0.0,0.647296603527,0.0,0.0178222017216,0.0178222017216,0.0178222017216,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.658129237193
 10/12  17:00:00,1.24649125631,1.19493828786,0.0,0.38371895093,0.0,0.0105650431512,0.0105650431512,0.0105650431512,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.776938147771
 10/12  18:00:00,1.49287531036,1.08473803002,0.0,0.160439701816,0.0,0.00441743200002,0.00441743200002,0.00441743200002,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.88707930363
 10/12  19:00:00,1.68204787801,1.03948118865,0.0,0.0954767150541,0.0,0.00262878758538,0.00262878758538,0.00262878758538,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.90558712142
 10/12  20:00:00,1.74623085243,1.13999750863,0.0,0.259170726213,0.0,0.00713582141128,0.00713582141128,0.00713582141128,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.841088692825
 10/12  21:00:00,1.58299133316,1.32376062658,0.0,0.522708554239,0.0,0.0143918834804,0.0143918834804,0.0143918834804,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.762241720246
 10/12  22:00:00,1.28397380904,1.51333813924,0.0,0.843469248566,0.0,0.0232234790234,0.0232234790234,0.0232234790234,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.636283504646
 10/12  23:00:00,0.993529919249,1.72926421396,0.0,1.19995395536,0.0,0.0330386739749,0.0330386739749,0.0330386739749,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.500125183075
 10/12  24:00:00,0.695234440498,1.96753876738,0.0,1.58830600194,0.0,0.0437312814681,0.0437312814681,0.0437312814681,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355092262565
 10/13  01:00:00,0.588130551977,2.19086105247,0.0,1.87943524945,0.0,0.0517470259474,0.0517470259474,0.0517470259474,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289198758741
 10/13  02:00:00,0.537459455185,2.37261731403,0.0,2.0797710147,0.0,0.0572629276235,0.0572629276235,0.0572629276235,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270876959914
 10/13  03:00:00,0.529469687216,2.51313955743,0.0,2.21576384299,0.0,0.0610072568928,0.0610072568928,0.0610072568928,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275715620854
 10/13  04:00:00,0.530266927773,2.6466944462,0.0,2.29797905114,0.0,0.0632709116319,0.0632709116319,0.0632709116319,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327873514413
 10/13  05:00:00,0.586473609201,2.94145926979,0.0,2.3601548739,0.0,0.0649828162664,0.0649828162664,0.0649828162664,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.558046532165
 10/13  06:00:00,0.793549358452,3.65953787674,0.0,2.6448495254,0.0,0.0728213951812,0.0728213951812,0.0728213951812,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.987816176943
 10/13  07:00:00,1.08924892725,3.51018804865,0.0,2.37606821074,0.0,0.0654209627014,0.0654209627014,0.0654209627014,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10556613929
 10/13  08:00:00,1.0221764446,3.13067034483,0.0,2.03253003258,0.0,0.0559622282096,0.0559622282096,0.0559622282096,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07399980937
 10/13  09:00:00,0.844153340089,2.26689577169,0.0,1.26736662397,0.0,0.0348947661775,0.0348947661775,0.0348947661775,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.978983627665
 10/13  10:00:00,0.829786624774,2.05026358945,0.0,1.16159112485,0.0,0.0319824192376,0.0319824192376,0.0319824192376,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.86764374793
 10/13  11:00:00,0.814026567883,0.78874259421,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.767707434917
 10/13  12:00:00,0.79973945832,0.711166845728,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.690486030619
 10/13  13:00:00,0.776295387403,0.665822437257,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.644426491159
 10/13  14:00:00,0.76854605686,0.620772780809,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.598172064485
 10/13  15:00:00,0.803516537141,0.627949404312,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.604092376789
 10/13  16:00:00,0.950637511564,0.687540515428,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.65932183313
 10/13  17:00:00,1.23592621316,0.812601190402,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.778320001245
 10/13  18:00:00,1.48845787836,0.925828301618,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.888609277044
 10/13  19:00:00,1.67941909043,0.945381972576,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.906964620397
 10/13  20:00:00,1.73909503102,0.88177215777,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.842034068179
 10/13  21:00:00,1.56859944968,0.801588998133,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.762778646041
 10/13  22:00:00,1.26075033002,0.670368624738,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.636783238707
 10/13  23:00:00,0.960491245274,0.530520704552,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.501335629025
 10/13  24:00:00,0.660088618376,0.692563889122,0.0,0.311821107242,0.0,0.00858545934589,0.00858545934589,0.00858545934589,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.35660227901
 10/14  01:00:00,0.570105786861,1.40107079109,0.0,1.08142697083,0.0,0.029775236756,0.029775236756,0.029775236756,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.29741677598
 10/14  02:00:00,0.521471243831,1.70405179668,0.0,1.40424501299,0.0,0.0386634778426,0.0386634778426,0.0386634778426,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277837444271
 10/14  03:00:00,0.523883852579,2.26720961718,0.0,1.96329709718,0.0,0.0540560180831,0.0540560180831,0.0540560180831,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282252426413
 10/14  04:00:00,0.535959117684,2.76832817062,0.0,2.40770203986,0.0,0.0662919459272,0.0662919459272,0.0662919459272,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.339784250115
 10/14  05:00:00,0.597014936615,3.20842398479,0.0,2.59422192641,0.0,0.0714274510806,0.0714274510806,0.0714274510806,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.590944194656
 10/14  06:00:00,0.802043047568,3.6561159189,0.0,2.5674223997,0.0,0.0706895720798,0.0706895720798,0.0706895720798,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.0618213448
 10/14  07:00:00,1.10991626698,3.58188534738,0.0,2.35812548428,0.0,0.0649269405041,0.0649269405041,0.0649269405041,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19520616448
 10/14  08:00:00,1.058746765,3.37429221147,0.0,2.18263996455,0.0,0.0600952477147,0.0600952477147,0.0600952477147,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16751174405
 10/14  09:00:00,0.894542765954,2.54742161889,0.0,1.4619807952,0.0,0.040253133576,0.040253133576,0.040253133576,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06489530364
 10/14  10:00:00,0.870595739391,1.75633208662,0.0,0.794503988209,0.0,0.0218753045656,0.0218753045656,0.0218753045656,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.940799381737
 10/14  11:00:00,0.866515327402,0.849527422039,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.828492262746
 10/14  12:00:00,0.847549964411,0.763422039663,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.742741224554
 10/14  13:00:00,0.819883419918,0.710820813922,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.689424867823
 10/14  14:00:00,0.807671629035,0.661240595458,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.638639879133
 10/14  15:00:00,0.840575509996,0.668137118498,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.644280090975
 10/14  16:00:00,0.986555430812,0.737171370287,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.708952687989
 10/14  17:00:00,1.27127814338,0.872722383985,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.838441194828
 10/14  18:00:00,1.5227681939,1.00396238818,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.96674336361
 10/14  19:00:00,1.71366384462,1.03268270571,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.994265353529
 10/14  20:00:00,1.77395040135,0.9647875799,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.925049490308
 10/14  21:00:00,1.60420630715,0.871328522624,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.832518170532
 10/14  22:00:00,1.28904354194,0.724997211557,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.691411825525
 10/14  23:00:00,0.97602609061,0.563486901015,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.534301825487
 10/14  24:00:00,0.658076842107,0.392600120331,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.368459617461
 10/15  01:00:00,0.540471675535,0.324193544809,0.0,0.00512562995682,0.0,0.000141125429274,0.000141125429274,0.000141125429274,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296840870576
 10/15  02:00:00,0.497253218461,0.823997464952,0.0,0.524654162698,0.0,0.0144454524722,0.0144454524722,0.0144454524722,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277373962839
 10/15  03:00:00,0.501480632804,1.45409595843,0.0,1.1496193993,0.0,0.0316527983087,0.0316527983087,0.0316527983087,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282816465553
 10/15  04:00:00,0.522212264798,2.27028086556,0.0,1.90842078825,0.0,0.0525450930416,0.0525450930416,0.0525450930416,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.34101819666
 10/15  05:00:00,0.589434199163,2.93482398954,0.0,2.31889199345,0.0,0.0638467136282,0.0638467136282,0.0638467136282,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.592674132371
 10/15  06:00:00,0.810780959968,3.97671626918,0.0,2.88478055256,0.0,0.0794274844793,0.0794274844793,0.0794274844793,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06506354223
 10/15  07:00:00,1.11789742951,3.87520199544,0.0,2.64799872657,0.0,0.0729081030339,0.0729081030339,0.0729081030339,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19864957025
 10/15  08:00:00,1.06449892111,3.58590543448,0.0,2.39155641453,0.0,0.065847403827,0.065847403827,0.065847403827,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.17020851708
 10/15  09:00:00,0.900965726345,2.78302441608,0.0,1.69526063966,0.0,0.046676093967,0.046676093967,0.046676093967,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06721825636
 10/15  10:00:00,0.880292160822,2.11047047722,0.0,1.14667487914,0.0,0.0315717259965,0.0315717259965,0.0315717259965,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.94276688141
 10/15  11:00:00,0.87148945487,1.03208796409,0.0,0.180658701172,0.0,0.00497412746722,0.00497412746722,0.00497412746722,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.830394103621
 10/15  12:00:00,0.847549964411,0.765689837588,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.74500902248
 10/15  13:00:00,0.819883419918,0.713350205966,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.691954259868
 10/15  14:00:00,0.807671629035,0.663682716754,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.64108200043
 10/15  15:00:00,0.840575509996,0.670654322703,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.646797295181
 10/15  16:00:00,0.986555430812,0.739814061861,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.711595379563
 10/15  17:00:00,1.27127814338,0.87594295956,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.841661770404
 10/15  18:00:00,1.5227681939,1.00754242425,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.970323399674
 10/15  19:00:00,1.71366384462,1.03670865777,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.998291305596
 10/15  20:00:00,1.77395040135,0.968453773415,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.928715683823
 10/15  21:00:00,1.60420630715,0.874451707958,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.835641355866
 10/15  22:00:00,1.28904354194,0.72781269742,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.694227311388
 10/15  23:00:00,0.97952333569,0.69289024801,0.0,0.12701881044,0.0,0.00349724508018,0.00349724508018,0.00349724508018,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.536686362043
 10/15  24:00:00,0.676874955789,1.0765788968,0.0,0.682741410357,0.0,0.018798113682,0.018798113682,0.018798113682,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.369696983577
 10/16  01:00:00,0.578482622673,1.84184634251,0.0,1.52902557688,0.0,0.0420990966431,0.0420990966431,0.0420990966431,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290593721355
 10/16  02:00:00,0.541478742441,2.51977099406,0.0,2.22575022815,0.0,0.0612822148793,0.0612822148793,0.0612822148793,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272051426497
 10/16  03:00:00,0.541565359832,2.95370525558,0.0,2.65507476111,0.0,0.0731029295081,0.0731029295081,0.0731029295081,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276970400881
 10/16  04:00:00,0.55257884568,3.45794075723,0.0,3.10834069473,0.0,0.085582829539,0.085582829539,0.085582829539,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328758181853
 10/16  05:00:00,0.612319938907,3.88315127079,0.0,3.29888521115,0.0,0.0908291459728,0.0908291459728,0.0908291459728,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.56100819592
 10/16  06:00:00,0.826250939479,4.85380306153,0.0,3.83256037389,0.0,0.105522976208,0.105522976208,0.105522976208,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.994370513244
 10/16  07:00:00,1.12768805858,4.91410479269,0.0,3.77216503076,0.0,0.103860094027,0.103860094027,0.103860094027,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1133860633
 10/16  08:00:00,1.04774906907,4.06618011288,0.0,2.96131948395,0.0,0.081534852674,0.081534852674,0.081534852674,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08072012606
 10/16  09:00:00,0.864085995874,2.9968301481,0.0,1.99131423663,0.0,0.0548274219623,0.0548274219623,0.0548274219623,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.984970391415
 10/16  10:00:00,0.832684830735,2.16022387535,0.0,1.26685302821,0.0,0.0348806251991,0.0348806251991,0.0348806251991,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.872342130471
 10/16  11:00:00,0.823643338699,1.14233941588,0.0,0.34927800634,0.0,0.0096167708157,0.0096167708157,0.0096167708157,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.772026250247
 10/16  12:00:00,0.79973945832,0.714686695516,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.694005880408
 10/16  13:00:00,0.776295387403,0.669357617844,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.647961671746
 10/16  14:00:00,0.76854605686,0.624063238855,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.601462522531
 10/16  15:00:00,0.803516537141,0.63125711592,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.607400088398
 10/16  16:00:00,0.950637511564,0.691571952803,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.663353270505
 10/16  17:00:00,1.23592621316,0.817733814166,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.78345262501
 10/16  18:00:00,1.48845787836,0.931887179481,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.894668154907
 10/16  19:00:00,1.67941909043,0.951480590689,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.913063238511
 10/16  20:00:00,1.73909503102,0.887176172218,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.847438082626
 10/16  21:00:00,1.56859944968,0.806379061023,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.767568708931
 10/16  22:00:00,1.26075033002,0.673723087109,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.640137701077
 10/16  23:00:00,0.960491245274,0.531653551763,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502468476236
 10/16  24:00:00,0.65150315903,0.380680141401,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356539638531
 10/17  01:00:00,0.538801044533,0.400291167443,0.0,0.0878034903092,0.0,0.0024175185033,0.0024175185033,0.0024175185033,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290260632858
 10/17  02:00:00,0.492654832638,0.746730589591,0.0,0.45248161185,0.0,0.0124583050765,0.0124583050765,0.0124583050765,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272279638327
 10/17  03:00:00,0.490438513256,1.09720776309,0.0,0.798164225908,0.0,0.0219760829326,0.0219760829326,0.0219760829326,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277383443599
 10/17  04:00:00,0.494344573641,1.34462186848,0.0,0.993290764926,0.0,0.0273485574994,0.0273485574994,0.0273485574994,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330489222903
 10/17  05:00:00,0.55209683727,1.69790979452,0.0,1.11160163347,0.0,0.0306060443355,0.0306060443355,0.0306060443355,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563050297323
 10/17  06:00:00,0.757883986335,2.37414793803,0.0,1.34949474289,0.0,0.0371560230641,0.0371560230641,0.0371560230641,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.99778102075
 10/17  07:00:00,1.05508961892,2.28112456198,0.0,1.13541317768,0.0,0.0312616543633,0.0312616543633,0.0312616543633,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11715768569
 10/17  08:00:00,0.995213925397,2.16272908683,0.0,1.05326005357,0.0,0.0289997090015,0.0289997090015,0.0289997090015,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08532853039
 10/17  09:00:00,0.823329272138,1.52066230641,0.0,0.511043209661,0.0,0.0140706982261,0.0140706982261,0.0140706982261,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.989073576694
 10/17  10:00:00,0.797913681894,0.900745524581,0.0,0.00397614590447,0.0,0.000109476357512,0.000109476357512,0.000109476357512,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.875740662006
 10/17  11:00:00,0.814026567883,0.796098163873,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.77506300458
 10/17  12:00:00,0.79973945832,0.716591095525,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.695910280417
 10/17  13:00:00,0.776295387403,0.670166461836,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.648770515738
 10/17  14:00:00,0.76854605686,0.624721108718,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.602120392394
 10/17  15:00:00,0.803516537141,0.631860150296,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.608003122774
 10/17  16:00:00,0.950637511564,0.692265865914,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.664047183616
 10/17  17:00:00,1.23592621316,0.818793012559,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.784511823402
 10/17  18:00:00,1.48845787836,0.933543106058,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.896324081484
 10/17  19:00:00,1.67941909043,0.95341303431,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.914995682131
 10/17  20:00:00,1.73909503102,0.889280555861,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.849542466269
 10/17  21:00:00,1.56859944968,0.808207278558,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.769396926466
 10/17  22:00:00,1.26075033002,0.675390407414,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.641805021382
 10/17  23:00:00,0.960491245274,0.533015331111,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.503830255584
 10/17  24:00:00,0.656615114537,0.567198611858,0.0,0.185664571004,0.0,0.00511195550687,0.00511195550687,0.00511195550687,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357393537984
 10/18  01:00:00,0.556158023198,1.0312582011,0.0,0.718203342856,0.0,0.0197744971683,0.0197744971683,0.0197744971683,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290827813964
 10/18  02:00:00,0.51481598859,1.55180785138,0.0,1.25736762997,0.0,0.0346194610284,0.0346194610284,0.0346194610284,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272470881996
 10/18  03:00:00,0.514846977866,1.98330383327,0.0,1.6846717678,0.0,0.0463845475425,0.0463845475425,0.0463845475425,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276971971892
 10/18  04:00:00,0.521787143373,2.34090937784,0.0,1.98999602375,0.0,0.0547911272316,0.0547911272316,0.0547911272316,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330071473448
 10/18  05:00:00,0.579785758207,2.70393565603,0.0,2.11725428842,0.0,0.0582949652731,0.0582949652731,0.0582949652731,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563423503892
 10/18  06:00:00,0.776730552525,3.06020750378,0.0,2.03399593266,0.0,0.056002589254,0.056002589254,0.056002589254,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.999339396713
 10/18  07:00:00,1.08515534721,3.37496893897,0.0,2.2273907074,0.0,0.0613273826617,0.0613273826617,0.0613273826617,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11902453295
 10/18  08:00:00,1.0105918585,2.72269191874,0.0,1.61178161132,0.0,0.0443776421065,0.0443776421065,0.0443776421065,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08676980455
 10/18  09:00:00,0.833928370543,1.90706157688,0.0,0.895999036409,0.0,0.0246697966314,0.0246697966314,0.0246697966314,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.990517020416
 10/18  10:00:00,0.799019396046,0.942252100694,0.0,0.0441353263701,0.0,0.00121519050978,0.00121519050978,0.00121519050978,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.877088057652
 10/18  11:00:00,0.814026567883,0.797240369139,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.776205209846
 10/18  12:00:00,0.79973945832,0.717494151441,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.696813336332
 10/18  13:00:00,0.776295387403,0.670869006023,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.649473059925
 10/18  14:00:00,0.76854605686,0.625054127212,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.602453410888
