Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/18  15:00:00,0.803516537141,0.632240411769,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.608383384246
 10/18  16:00:00,0.950637511564,0.692760116167,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.664541433869
 10/18  17:00:00,1.23592621316,0.819504457789,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.785223268632
 10/18  18:00:00,1.48845787836,0.934167193572,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.896948168998
 10/18  19:00:00,1.67941909043,0.953674236514,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.915256884336
 10/18  20:00:00,1.73909503102,0.88885806189,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.849119972298
 10/18  21:00:00,1.56859944968,0.807460366497,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.768650014405
 10/18  22:00:00,1.26075033002,0.674132583893,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.640547197861
 10/18  23:00:00,0.960491245274,0.531611768092,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502426692565
 10/18  24:00:00,0.65150315903,0.380154717837,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356014214968
 10/19  01:00:00,0.53638352603,0.312036983377,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289809939101
 10/19  02:00:00,0.483344263168,0.408528998755,0.0,0.114324739393,0.0,0.00314773560702,0.00314773560702,0.00314773560702,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272234919948
 10/19  03:00:00,0.495357680303,1.27639460965,0.0,0.976826782381,0.0,0.0268952499793,0.0268952499793,0.0268952499793,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277907733691
 10/19  04:00:00,0.508081169945,1.84412965139,0.0,1.49219950082,0.0,0.0410851538035,0.0410851538035,0.0410851538035,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331088269925
 10/19  05:00:00,0.575962799654,2.56693015455,0.0,1.97840566996,0.0,0.05447200672,0.05447200672,0.05447200672,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.565266620867
 10/19  06:00:00,0.793341907805,3.66706560758,0.0,2.63731498498,0.0,0.0726139445342,0.0726139445342,0.0726139445342,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0028784482
 10/19  07:00:00,1.09217069387,3.6333969944,0.0,2.48218582937,0.0,0.0683427293152,0.0683427293152,0.0683427293152,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12265746642
 10/19  08:00:00,1.03828411714,3.73171629288,0.0,2.61755549045,0.0,0.0720699007442,0.0720699007442,0.0720699007442,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09002029956
 10/19  09:00:00,0.870939758166,3.25388614436,0.0,2.24024066683,0.0,0.0616811842539,0.0616811842539,0.0616811842539,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.993099957474
 10/19  10:00:00,0.860240907254,3.16758958763,0.0,2.26768081679,0.0,0.0624367017173,0.0624367017173,0.0624367017173,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.878880054167
 10/19  11:00:00,0.84412746804,1.89109519895,0.0,1.09325496023,0.0,0.0301009001563,0.0301009001563,0.0301009001563,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.776805079437
 10/19  12:00:00,0.808260472474,1.02824780811,0.0,0.309480478689,0.0,0.00852101415338,0.00852101415338,0.00852101415338,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.698086514314
 10/19  13:00:00,0.776295387403,0.673551978644,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.652156032546
 10/19  14:00:00,0.76854605686,0.628290993798,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605690277474
 10/19  15:00:00,0.803516537141,0.635878431096,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.612021403573
 10/19  16:00:00,0.950637511564,0.697023280845,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.668804598548
 10/19  17:00:00,1.24345898396,1.09808956058,0.0,0.273587799823,0.0,0.00753277080466,0.00753277080466,0.00753277080466,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.7902205716
 10/19  18:00:00,1.48937380414,0.972712156185,0.0,0.0332661281194,0.0,0.000915925779015,0.000915925779015,0.000915925779015,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.902227003492
 10/19  19:00:00,1.68398911456,1.12540486728,0.0,0.165981798622,0.0,0.00457002412963,0.00457002412963,0.00457002412963,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.92100571648
 10/19  20:00:00,1.75008073925,1.2933401567,0.0,0.398997370635,0.0,0.0109857082319,0.0109857082319,0.0109857082319,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.854604696478
 10/19  21:00:00,1.58844883635,1.53343374121,0.0,0.720923305235,0.0,0.0198493866671,0.0198493866671,0.0198493866671,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.773700083883
 10/19  22:00:00,1.29400352883,1.88623340119,0.0,1.2077454281,0.0,0.0332531988127,0.0332531988127,0.0332531988127,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.644902587056
 10/19  23:00:00,1.00901341577,2.29709247517,0.0,1.76230954237,0.0,0.0485221704992,0.0485221704992,0.0485221704992,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505597857276
 10/19  24:00:00,0.716423685213,2.7395760313,0.0,2.3578925182,0.0,0.0649205261826,0.0649205261826,0.0649205261826,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.35754301023
 10/20  01:00:00,0.615879858802,3.19925820291,0.0,2.88728110028,0.0,0.079496332772,0.079496332772,0.079496332772,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28975005835
 10/20  02:00:00,0.567682539724,3.47061624859,0.0,3.17746367222,0.0,0.0874860121631,0.0874860121631,0.0874860121631,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271183236953
 10/20  03:00:00,0.562604402798,3.71698756056,0.0,3.41920599844,0.0,0.0941419724742,0.0941419724742,0.0941419724742,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276121468541
 10/20  04:00:00,0.564984802112,3.90923649433,0.0,3.55892102073,0.0,0.0979887859709,0.0979887859709,0.0979887859709,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32947359295
 10/20  05:00:00,0.619665105341,4.15355270992,0.0,3.5656592809,0.0,0.0981743124069,0.0981743124069,0.0981743124069,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.564635565298
 10/20  06:00:00,0.823276172119,4.7550436711,0.0,3.72451778531,0.0,0.102548208849,0.102548208849,0.102548208849,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00365371139
 10/20  07:00:00,1.12694196623,4.89781490305,0.0,3.74506719781,0.0,0.103114001675,0.103114001675,0.103114001675,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12419400663
 10/20  08:00:00,1.05785274355,4.44460601662,0.0,3.32828167412,0.0,0.0916385271592,0.0916385271592,0.0916385271592,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09218383963
 10/20  09:00:00,0.900508889329,4.33015940511,0.0,3.31418194917,0.0,0.091250315417,0.091250315417,0.091250315417,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.995431935884
 10/20  10:00:00,0.907837271813,4.89842859959,0.0,3.99636538679,0.0,0.110033066277,0.110033066277,0.110033066277,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.881034496125
 10/20  11:00:00,0.904153512765,4.07279298173,0.0,3.2733814946,0.0,0.0901269448822,0.0901269448822,0.0901269448822,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.77837632783
 10/20  12:00:00,0.880120705758,3.63911706758,0.0,2.9194209148,0.0,0.0803812474378,0.0803812474378,0.0803812474378,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.69901533767
 10/20  13:00:00,0.848733105608,3.30447583715,0.0,2.63091450168,0.0,0.0724377182048,0.0724377182048,0.0724377182048,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.652165389366
 10/20  14:00:00,0.833388599598,2.98294325604,0.0,2.35506018469,0.0,0.0648425427375,0.0648425427375,0.0648425427375,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605282355028
 10/20  15:00:00,0.858858983199,2.6455524393,0.0,2.01001974525,0.0,0.055342446058,0.055342446058,0.055342446058,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.611675666529
 10/20  16:00:00,1.00004816239,2.49132778604,0.0,1.79457886057,0.0,0.049410650827,0.049410650827,0.049410650827,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.66853024317
 10/20  17:00:00,1.29637422308,3.02038614287,0.0,2.19545217372,0.0,0.0604480099184,0.0604480099184,0.0604480099184,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.790652779991
 10/20  18:00:00,1.53322197052,2.56588976218,0.0,1.62581735244,0.0,0.044764092164,0.044764092164,0.044764092164,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.902853385159
 10/20  19:00:00,1.72145121589,2.48682075395,0.0,1.52659320545,0.0,0.0420321254679,0.0420321254679,0.0420321254679,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.921810196317
 10/20  20:00:00,1.78488207705,2.55826749675,0.0,1.66297070632,0.0,0.0457870460368,0.0457870460368,0.0457870460368,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.855558700842
 10/20  21:00:00,1.62183268612,2.74687742568,0.0,1.93341393389,0.0,0.053233236438,0.053233236438,0.053233236438,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.774653139698
 10/20  22:00:00,1.32665315974,3.07283110474,0.0,2.39356946522,0.0,0.0659028297249,0.0659028297249,0.0659028297249,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.645676253489
 10/20  23:00:00,1.03952173949,3.40541527942,0.0,2.87036199444,0.0,0.0790304942127,0.0790304942127,0.0790304942127,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505868209448
 10/20  24:00:00,0.744100907858,3.74474473383,0.0,3.36312029495,0.0,0.092597748828,0.092597748828,0.092597748828,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357483936006
 10/21  01:00:00,0.645086443195,4.12331397572,0.0,3.80470016306,0.0,0.104755893089,0.104755893089,0.104755893089,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296386768391
 10/21  02:00:00,0.598443174996,4.49780666095,0.0,4.19984066318,0.0,0.115635409007,0.115635409007,0.115635409007,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.275996658354
 10/21  03:00:00,0.595138082302,4.85434992614,0.0,4.55122767993,0.0,0.125310247807,0.125310247807,0.125310247807,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281462152629
 10/21  04:00:00,0.604014881077,5.24113669593,0.0,4.87946535975,0.0,0.134347709321,0.134347709321,0.134347709321,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.340829455525
 10/21  05:00:00,0.662283286755,5.58567807676,0.0,4.96474729826,0.0,0.13669580122,0.13669580122,0.13669580122,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.597672914777
 10/21  06:00:00,0.883254547366,6.62346095562,0.0,5.51699781176,0.0,0.151901071878,0.151901071878,0.151901071878,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.07959096946
 10/21  07:00:00,1.18367154855,6.28179514706,0.0,5.03689346159,0.0,0.138682222081,0.138682222081,0.138682222081,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21634798685
 10/21  08:00:00,1.12005772019,5.62146876917,0.0,4.40943403136,0.0,0.121406202901,0.121406202901,0.121406202901,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.18789423494
 10/21  09:00:00,0.948037834394,4.50874458223,0.0,3.40490438274,0.0,0.0937482020164,0.0937482020164,0.0937482020164,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08329467943
 10/21  10:00:00,0.956340470889,4.88671825698,0.0,3.90872490974,0.0,0.107620036064,0.107620036064,0.107620036064,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.95696463057
 10/21  11:00:00,0.949828628752,3.88846491644,0.0,3.02591216478,0.0,0.0833133013501,0.0833133013501,0.0833133013501,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.841517592363
 10/21  12:00:00,0.920832021126,3.43627768339,0.0,2.66158060334,0.0,0.0732820567148,0.0732820567148,0.0732820567148,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.754016264945
 10/21  13:00:00,0.880975891299,2.94023493833,0.0,2.21885880566,0.0,0.0610924713814,0.0610924713814,0.0610924713814,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.699980186572
 10/21  14:00:00,0.864463229386,2.7340471116,0.0,2.06265256056,0.0,0.0567916003507,0.0567916003507,0.0567916003507,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.648793834712
 10/21  15:00:00,0.885123902869,2.29676737272,0.0,1.61798322394,0.0,0.0445483928728,0.0445483928728,0.0445483928728,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.654927121261
 10/21  16:00:00,1.02264134576,2.06033384643,0.0,1.310628762,0.0,0.036085914944,0.036085914944,0.036085914944,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.721486402131
 10/21  17:00:00,1.31649502563,2.53053798643,0.0,1.64226254221,0.0,0.0452168822571,0.0452168822571,0.0452168822571,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.853994255064
 10/21  18:00:00,1.55174063531,2.07445632877,0.0,1.05226970366,0.0,0.0289724414156,0.0289724414156,0.0289724414156,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.98496760053
 10/21  19:00:00,1.73764116807,1.92252921969,0.0,0.870848634321,0.0,0.0239773234484,0.0239773234484,0.0239773234484,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01326323319
 10/21  20:00:00,1.80128864191,1.9757321498,0.0,0.992916057132,0.0,0.027338240563,0.027338240563,0.027338240563,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.943078003073
 10/21  21:00:00,1.63997329182,2.18625306269,0.0,1.29904531768,0.0,0.035766984673,0.035766984673,0.035766984673,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.84839739291
 10/21  22:00:00,1.33874844489,2.5426285495,0.0,1.80526600255,0.0,0.0497049029506,0.0497049029506,0.0497049029506,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.703777160914
 10/21  23:00:00,1.03761892102,2.8087227098,0.0,2.23703168392,0.0,0.0615928304137,0.0615928304137,0.0615928304137,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.542505950358
 10/21  24:00:00,0.729428189846,2.98738344256,0.0,2.59145787764,0.0,0.0713513477387,0.0713513477387,0.0713513477387,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.371785062046
 10/22  01:00:00,0.626376034062,3.44493098946,0.0,3.12514415358,0.0,0.0860454839568,0.0860454839568,0.0860454839568,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297559791603
 10/22  02:00:00,0.579993880643,3.82880185132,0.0,3.52976825806,0.0,0.0971861146542,0.0971861146542,0.0971861146542,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277064253842
 10/22  03:00:00,0.576232875718,4.16871191547,0.0,3.86459669,0.0,0.106405041223,0.106405041223,0.106405041223,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282455131896
 10/22  04:00:00,0.588327141756,4.6726327187,0.0,4.30969174039,0.0,0.118659969999,0.118659969999,0.118659969999,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.342099097667
 10/22  05:00:00,0.652131085719,5.21899636042,0.0,4.59602263947,0.0,0.126543600185,0.126543600185,0.126543600185,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.599715857231
 10/22  06:00:00,0.875954174832,6.3618342964,0.0,5.25185064199,0.0,0.144600699344,0.144600699344,0.144600699344,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08311148001
 10/22  07:00:00,1.17806836712,6.08204702367,0.0,4.83338772386,0.0,0.13307904065,0.13307904065,0.13307904065,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.2201056012
 10/22  08:00:00,1.1266023353,5.86320348498,0.0,4.64713233595,0.0,0.127950818013,0.127950818013,0.127950818013,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.19193064616
 10/22  09:00:00,0.957116983106,4.84204705948,0.0,3.7346561281,0.0,0.102827350728,0.102827350728,0.102827350728,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08684541131
 10/22  10:00:00,0.948867546964,4.61808451158,0.0,3.63731072923,0.0,0.100147112139,0.100147112139,0.100147112139,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.959745065678
 10/22  11:00:00,0.9233877379,2.93080567157,0.0,2.06558755896,0.0,0.0568724104974,0.0568724104974,0.0568724104974,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.844182953317
 10/22  12:00:00,0.883349253051,2.07777015102,0.0,1.3002185873,0.0,0.0357992886394,0.0357992886394,0.0357992886394,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756870748614
 10/22  13:00:00,0.855048381139,2.00159509242,0.0,1.2771800206,0.0,0.0351649612215,0.0351649612215,0.0351649612215,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.703019125722
 10/22  14:00:00,0.848259341251,2.14875410948,0.0,1.47413258319,0.0,0.0405877122154,0.0405877122154,0.0405877122154,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.65202080997
 10/22  15:00:00,0.874816850223,1.92547786029,0.0,1.24363440474,0.0,0.0342413402269,0.0342413402269,0.0342413402269,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657986428033
 10/22  16:00:00,1.01987133654,1.96273789312,0.0,1.21002292283,0.0,0.0333159057237,0.0333159057237,0.0333159057237,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.724496287995
 10/22  17:00:00,1.33766642156,3.30345488711,0.0,2.41120079645,0.0,0.0663882781886,0.0663882781886,0.0663882781886,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857972901509
 10/22  18:00:00,1.58090150695,3.13719136254,0.0,2.1113831319,0.0,0.0581333130487,0.0581333130487,0.0581333130487,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.988589206067
 10/22  19:00:00,1.76817863657,3.03468146719,0.0,1.97995961577,0.0,0.0545147919525,0.0545147919525,0.0545147919525,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01630449924
 10/22  20:00:00,1.83382668587,3.15967615466,0.0,2.17468729219,0.0,0.0598762845217,0.0598762845217,0.0598762845217,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.945250772877
 10/22  21:00:00,1.67488875746,3.45604011157,0.0,2.56716373929,0.0,0.070682450309,0.070682450309,0.070682450309,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.850066020184
 10/22  22:00:00,1.36956781667,3.66297127012,0.0,2.9246156196,0.0,0.0805242747244,0.0805242747244,0.0805242747244,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.704770264488
 10/22  23:00:00,1.07147376362,4.03875256276,0.0,3.46662861957,0.0,0.0954476730067,0.0954476730067,0.0954476730067,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.542938867666
 10/22  24:00:00,0.770150734914,4.4662704424,0.0,4.07048754646,0.0,0.112073892807,0.112073892807,0.112073892807,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.371642393072
 10/23  01:00:00,0.665454111279,5.00063052544,0.0,4.68780191988,0.0,0.129070585249,0.129070585249,0.129070585249,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290601561282
 10/23  02:00:00,0.6191225612,5.33943963764,0.0,5.04574861851,0.0,0.138926033638,0.138926033638,0.138926033638,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271721679713
 10/23  03:00:00,0.617948335097,5.72755822311,0.0,5.42927972349,0.0,0.149485904773,0.149485904773,0.149485904773,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276618406043
 10/23  04:00:00,0.62343331021,6.03328000388,0.0,5.68175193488,0.0,0.156437294068,0.156437294068,0.156437294068,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330686188356
 10/23  05:00:00,0.67989725488,6.34463585112,0.0,5.75327147543,0.0,0.158406461946,0.158406461946,0.158406461946,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.568106511972
 10/23  06:00:00,0.875831313728,6.67159223487,0.0,5.63330353429,0.0,0.155103350458,0.155103350458,0.155103350458,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01141652618
 10/23  07:00:00,1.17286487183,6.57483070759,0.0,5.41297227974,0.0,0.14903690728,0.14903690728,0.14903690728,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13330472924
 10/23  08:00:00,1.10885059192,6.30565770409,0.0,5.18050703594,0.0,0.142636375522,0.142636375522,0.142636375522,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10101016528
 10/23  09:00:00,0.953185286759,6.25131903973,0.0,5.22737167037,0.0,0.143926712847,0.143926712847,0.143926712847,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.0034018493
 10/23  10:00:00,0.959813981239,6.7928115201,0.0,5.88414266593,0.0,0.162009775703,0.162009775703,0.162009775703,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.887640137501
 10/23  11:00:00,0.945910012439,5.59475010884,0.0,4.78996406034,0.0,0.131883444556,0.131883444556,0.131883444556,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.783750889206
 10/23  12:00:00,0.919804147264,5.08511761811,0.0,4.36071067822,0.0,0.120064688944,0.120064688944,0.120064688944,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.703726124777
 10/23  13:00:00,0.875896742727,4.29549224635,0.0,3.6174890182,0.0,0.099601355324,0.099601355324,0.099601355324,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.65660728205
 10/23  14:00:00,0.86596400931,4.1702685086,0.0,3.53818853183,0.0,0.0974179524496,0.0974179524496,0.0974179524496,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.609479260448
 10/23  15:00:00,0.896349794269,4.01147224011,0.0,3.37167388027,0.0,0.0928332571283,0.0928332571283,0.0928332571283,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.615941332324
 10/23  16:00:00,1.04137303051,3.9970958979,0.0,3.2954847078,0.0,0.0907355189456,0.0907355189456,0.0907355189456,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.673392507807
 10/23  17:00:00,1.34601844725,4.82913219805,0.0,3.99851434279,0.0,0.110092234094,0.110092234094,0.110092234094,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.7963366661
 10/23  18:00:00,1.57185206861,3.97543573754,0.0,3.02885002351,0.0,0.0833941902511,0.0833941902511,0.0833941902511,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.909366689458
 10/23  19:00:00,1.75364974448,3.66241909728,0.0,2.69603335191,0.0,0.0742306540526,0.0742306540526,0.0742306540526,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.927968393193
 10/23  20:00:00,1.81694183606,3.72837598216,0.0,2.82737078635,0.0,0.0778468050373,0.0778468050373,0.0778468050373,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.861267106216
 10/23  21:00:00,1.6515731866,3.8320873527,0.0,3.01357929446,0.0,0.0829737369192,0.0829737369192,0.0829737369192,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.779697706153
 10/23  22:00:00,1.34895627401,3.88651534681,0.0,3.20361136337,0.0,0.0882059439899,0.0882059439899,0.0882059439899,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.649318597404
 10/23  23:00:00,1.06424392765,4.30602001284,0.0,3.76826387453,0.0,0.103752682381,0.103752682381,0.103752682381,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.508571062776
 10/23  24:00:00,0.768528144957,4.63333638529,0.0,4.25030964758,0.0,0.117024985927,0.117024985927,0.117024985927,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358886234843
 10/24  01:00:00,0.666274700542,5.03033576213,0.0,4.71760545655,0.0,0.129891174512,0.129891174512,0.129891174512,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290503261302
 10/24  02:00:00,0.617789470601,5.29110011988,0.0,4.99733119905,0.0,0.13759294304,0.13759294304,0.13759294304,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271799581417
 10/24  03:00:00,0.614783289719,5.61289652748,0.0,5.31432629882,0.0,0.146320859396,0.146320859396,0.146320859396,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276910135076
 10/24  04:00:00,0.618322791543,5.84810479637,0.0,5.49613954946,0.0,0.151326775402,0.151326775402,0.151326775402,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331123366263
 10/24  05:00:00,0.675065728274,6.17039414643,0.0,5.57779199142,0.0,0.153574935339,0.153574935339,0.153574935339,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569344291289
 10/24  06:00:00,0.870823921913,6.4924661996,0.0,5.45143668275,0.0,0.150095958642,0.150095958642,0.150095958642,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01415734246
 10/24  07:00:00,1.17445313973,6.63577715615,0.0,5.47065765614,0.0,0.150625175177,0.150625175177,0.150625175177,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1365658014
 10/24  08:00:00,1.11369839078,6.48505266356,0.0,5.35657752288,0.0,0.14748417438,0.14748417438,0.14748417438,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10433463781
 10/24  09:00:00,0.937792898472,5.69496753164,0.0,4.66832510505,0.0,0.12853432456,0.12853432456,0.12853432456,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00609690653
 10/24  10:00:00,0.921302577359,5.39660768391,0.0,4.48542093005,0.0,0.123498371822,0.123498371822,0.123498371822,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.890158037183
 10/24  11:00:00,0.899276269686,3.90384568102,0.0,3.09624160308,0.0,0.0852497018032,0.0852497018032,0.0852497018032,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.786568918644
 10/24  12:00:00,0.882803303891,3.74425321017,0.0,3.01685201156,0.0,0.0830638455712,0.0830638455712,0.0830638455712,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.706720383511
 10/24  13:00:00,0.853858625666,3.497598432,0.0,2.81707173279,0.0,0.0775632382627,0.0775632382627,0.0775632382627,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.659130753108
 10/24  14:00:00,0.847266645579,3.49362364958,0.0,2.85910632712,0.0,0.0787205887188,0.0787205887188,0.0787205887188,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.611916606144
 10/24  15:00:00,0.879441742462,3.39972470139,0.0,2.75757890603,0.0,0.0759252053211,0.0759252053211,0.0759252053211,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.618288767838
 10/24  16:00:00,1.02702798934,3.47846595707,0.0,2.77447745117,0.0,0.0763904777767,0.0763904777767,0.0763904777767,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.675769823609
 10/24  17:00:00,1.33618367652,4.47463175615,0.0,3.64131864992,0.0,0.10025746336,0.10025746336,0.10025746336,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.799031917071
 10/24  18:00:00,1.56667936775,3.79012748177,0.0,2.8409792009,0.0,0.0782214893904,0.0782214893904,0.0782214893904,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.9119292563
 10/24  19:00:00,1.75095976646,3.56757553417,0.0,2.59833422017,0.0,0.0715406760359,0.0715406760359,0.0715406760359,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.930823961818
 10/24  20:00:00,1.81051808029,3.49795899816,0.0,2.59406205416,0.0,0.0714230492723,0.0714230492723,0.0714230492723,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.864158854412
 10/24  21:00:00,1.64429112462,3.5699358595,0.0,2.74909715805,0.0,0.0756916749387,0.0756916749387,0.0756916749387,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.782028349357
 10/24  22:00:00,1.34703337271,3.81867825711,0.0,3.13377220996,0.0,0.0862830426902,0.0862830426902,0.0862830426902,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.65132066112
 10/24  23:00:00,1.05665737613,4.03181010784,0.0,3.49272277635,0.0,0.0961661308563,0.0961661308563,0.0961661308563,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.509902255969
 10/24  24:00:00,0.758350766455,4.26418747663,0.0,3.88067055134,0.0,0.106847607425,0.106847607425,0.106847607425,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359376422421
 10/25  01:00:00,0.649959283493,4.43834434776,0.0,4.12503478512,0.0,0.113575757463,0.113575757463,0.113575757463,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291082518363
 10/25  02:00:00,0.604920777339,4.82419381178,0.0,4.52994442099,0.0,0.124724249777,0.124724249777,0.124724249777,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272280051378
 10/25  03:00:00,0.605963345627,5.29327382283,0.0,4.99398878143,0.0,0.137500915304,0.137500915304,0.137500915304,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277624947819
 10/25  04:00:00,0.614319397023,5.70353282604,0.0,5.35073755504,0.0,0.147323380882,0.147323380882,0.147323380882,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331953390353
 10/25  05:00:00,0.672788245626,6.08925142519,0.0,5.49507455811,0.0,0.151297452692,0.151297452692,0.151297452692,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.570919003361
 10/25  06:00:00,0.885613837609,7.03266840365,0.0,5.98860163836,0.0,0.164885874339,0.164885874339,0.164885874339,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01719459089
 10/25  07:00:00,1.17442313661,6.63763206906,0.0,5.46956795269,0.0,0.150595172061,0.150595172061,0.150595172061,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13951041776
 10/25  08:00:00,1.10740871103,6.25950510906,0.0,5.12813838839,0.0,0.141194494635,0.141194494635,0.141194494635,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10722621781
 10/25  09:00:00,0.922410272715,5.13885936209,0.0,4.10963311169,0.0,0.113151698803,0.113151698803,0.113151698803,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00868073034
 10/25  10:00:00,0.911452501905,5.04155106429,0.0,4.12766937471,0.0,0.113648296369,0.113648296369,0.113648296369,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.892852972902
 10/25  11:00:00,0.879511190669,3.1881404461,0.0,2.37838032441,0.0,0.0654846227854,0.0654846227854,0.0654846227854,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.788724962399
 10/25  12:00:00,0.844677845721,2.36180256926,0.0,1.63214769906,0.0,0.0449383874002,0.0449383874002,0.0449383874002,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.708974055087
 10/25  13:00:00,0.802839677751,1.64752424074,0.0,0.964080042073,0.0,0.0265442903484,0.0265442903484,0.0265442903484,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.662048252568
 10/25  14:00:00,0.780908409558,1.0865801018,0.0,0.448996652477,0.0,0.0123623526976,0.0123623526976,0.0123623526976,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614982733001
 10/25  15:00:00,0.811092574231,0.920331014473,0.0,0.275159217331,0.0,0.00757603709042,0.00757603709042,0.00757603709042,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.62131476962
 10/25  16:00:00,0.958553855393,0.99533747265,0.0,0.287519048034,0.0,0.00791634382899,0.00791634382899,0.00791634382899,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679599742319
 10/25  17:00:00,1.26607324549,1.93268062245,0.0,1.09493046592,0.0,0.0301470323318,0.0301470323318,0.0301470323318,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.803468967373
 10/25  18:00:00,1.50290981591,1.47895630471,0.0,0.524889698873,0.0,0.0144519375568,0.0144519375568,0.0144519375568,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.916847581262
 10/25  19:00:00,1.69988706917,1.71784155451,0.0,0.743390369372,0.0,0.0204679787421,0.0204679787421,0.0204679787421,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.936033832955
 10/25  20:00:00,1.77943175923,2.37400857912,0.0,1.46501692552,0.0,0.0403367282169,0.0403367282169,0.0403367282169,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.869253564008
 10/25  21:00:00,1.6273013389,2.95735470366,0.0,2.13203363457,0.0,0.0587018892197,0.0587018892197,0.0587018892197,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.786510716997
 10/25  22:00:00,1.33003999189,3.20466944914,0.0,2.51657811375,0.0,0.0692896618753,0.0692896618753,0.0692896618753,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.654505949358
 10/25  23:00:00,1.04866897551,3.74350450146,0.0,3.20258664896,0.0,0.0881777302361,0.0881777302361,0.0881777302361,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511732776976
 10/25  24:00:00,0.756110939673,4.18436377126,0.0,3.7993207669,0.0,0.104607780643,0.104607780643,0.104607780643,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360902501495
 10/26  01:00:00,0.65487714269,4.61768969288,0.0,4.30364984092,0.0,0.11849361666,0.11849361666,0.11849361666,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291812807688
 10/26  02:00:00,0.614510037207,5.1730507026,0.0,4.8782232386,0.0,0.134313509645,0.134313509645,0.134313509645,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272858124577
 10/26  03:00:00,0.610905279989,5.47295688345,0.0,5.17347823941,0.0,0.142442849665,0.142442849665,0.142442849665,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277818550459
 10/26  04:00:00,0.618745728473,5.86457744263,0.0,5.51150048197,0.0,0.151749712331,0.151749712331,0.151749712331,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332235080009
 10/26  05:00:00,0.673169180261,6.10438994194,0.0,5.50890998087,0.0,0.151678387327,0.151678387327,0.151678387327,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.57222209735
 10/26  06:00:00,0.87881084185,6.78807400727,0.0,5.74151903219,0.0,0.158082878579,0.158082878579,0.158082878579,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01968280068
 10/26  07:00:00,1.16213450913,6.19441497598,0.0,5.02324897611,0.0,0.138306544577,0.138306544577,0.138306544577,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14261230126
 10/26  08:00:00,1.10110995885,6.03391742923,0.0,4.89936974605,0.0,0.134895742457,0.134895742457,0.134895742457,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.1104071803
 10/26  09:00:00,0.934986123815,5.59860993975,0.0,4.56638395711,0.0,0.125727549903,0.125727549903,0.125727549903,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01168046258
 10/26  10:00:00,0.929376114698,5.69460769675,0.0,4.77864919557,0.0,0.131571909162,0.131571909162,0.131571909162,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.894929784506
 10/26  11:00:00,0.921417389807,4.71197908605,0.0,3.90039992628,0.0,0.107390821923,0.107390821923,0.107390821923,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.790544000472
 10/26  12:00:00,0.895232733549,4.1987632416,0.0,3.46828487754,0.0,0.0954932752289,0.0954932752289,0.0954932752289,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.709797548957
 10/26  13:00:00,0.863101564439,3.83594923415,0.0,3.15277228022,0.0,0.0868061770355,0.0868061770355,0.0868061770355,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.661781007831
 10/26  14:00:00,0.832551722144,2.96134141121,0.0,2.3246650662,0.0,0.0640056652841,0.0640056652841,0.0640056652841,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614075628693
 10/26  15:00:00,0.857948397735,2.6218051178,0.0,1.97694757564,0.0,0.0544318605939,0.0544318605939,0.0544318605939,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.62100051463
 10/26  16:00:00,0.998881919812,2.4595270685,0.0,1.7522213072,0.0,0.0482444082475,0.0482444082475,0.0482444082475,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679087078999
 10/26  17:00:00,1.30020780775,3.17255745657,0.0,2.3346867294,0.0,0.0642815945909,0.0642815945909,0.0642815945909,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.803589538012
 10/26  18:00:00,1.53950330102,2.80905762744,0.0,1.8539532452,0.0,0.0510454226676,0.0510454226676,0.0510454226676,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.917885357668
 10/26  19:00:00,1.73146854686,2.86601004118,0.0,1.89041942708,0.0,0.0520494564382,0.0520494564382,0.0520494564382,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.937173261918
 10/26  20:00:00,1.80168351098,3.18296581919,0.0,2.27319335374,0.0,0.0625884799669,0.0625884799669,0.0625884799669,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.870034375862
 10/26  21:00:00,1.64472255318,3.59090427355,0.0,2.76476650379,0.0,0.0761231034972,0.0761231034972,0.0761231034972,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.787327417664
 10/26  22:00:00,1.35067514077,3.95465776407,0.0,3.26604004846,0.0,0.0899248107549,0.0899248107549,0.0899248107549,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.655032329574
 10/26  23:00:00,1.06478426405,4.32935667652,0.0,3.78788871773,0.0,0.104293018778,0.104293018778,0.104293018778,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.512282883262
 10/26  24:00:00,0.774010961698,4.8345213518,0.0,4.44944377866,0.0,0.122507802667,0.122507802667,0.122507802667,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360937070277
 10/27  01:00:00,0.669711787044,5.15646649989,0.0,4.84243932691,0.0,0.133328261014,0.133328261014,0.133328261014,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291800128701
 10/27  02:00:00,0.621302127259,5.41924304075,0.0,5.12490975299,0.0,0.141105599697,0.141105599697,0.141105599697,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272363948345
 10/27  03:00:00,0.619438537232,5.78282709812,0.0,5.48340338315,0.0,0.150976106908,0.150976106908,0.150976106908,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277763621388
 10/27  04:00:00,0.622614893758,6.00526239556,0.0,5.652027314,0.0,0.155618877617,0.155618877617,0.155618877617,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332393200919
 10/27  05:00:00,0.677491966764,6.2620635196,0.0,5.66591218882,0.0,0.156001173829,0.156001173829,0.156001173829,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.572893467062
 10/27  06:00:00,0.887420623654,7.10337215912,0.0,6.05422352326,0.0,0.166692660383,0.166692660383,0.166692660383,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02227646147
 10/27  07:00:00,1.17925954334,6.81957634714,0.0,5.64522468108,0.0,0.155431578787,0.155431578787,0.155431578787,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14579796744
 10/27  08:00:00,1.11065202112,6.38335922791,0.0,5.2459343621,0.0,0.144437804725,0.144437804725,0.144437804725,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11328436294
 10/27  09:00:00,0.928248648212,5.35639611247,0.0,4.32168102185,0.0,0.1189900743,0.1189900743,0.1189900743,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01416957056
 10/27  10:00:00,0.902972702464,4.73788596332,0.0,3.81968580104,0.0,0.105168496927,0.105168496927,0.105168496927,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.897171445607
 10/27  11:00:00,0.877615786142,3.12338156661,0.0,2.30953984488,0.0,0.0635892182583,0.0635892182583,0.0635892182583,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.792806562431
 10/27  12:00:00,0.835143480442,2.01885370012,0.0,1.28586263519,0.0,0.0354040221218,0.0354040221218,0.0354040221218,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.712310249818
 10/27  13:00:00,0.79258688209,1.2781322296,0.0,0.591701819013,0.0,0.0162914946873,0.0162914946873,0.0162914946873,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.665034464491
 10/27  14:00:00,0.76965260712,0.680560119606,0.0,0.0401895476377,0.0,0.00110655026026,0.00110655026026,0.00110655026026,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.617769855644
 10/27  15:00:00,0.803516537141,0.648153867696,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.624296840174
 10/27  16:00:00,0.950637511564,0.710918511561,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.682699829263
 10/27  17:00:00,1.25096754793,1.38802560477,0.0,0.546296414944,0.0,0.0150413347665,0.0150413347665,0.0150413347665,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.807448000673
 10/27  18:00:00,1.50086235795,1.41014796381,0.0,0.450526687601,0.0,0.0124044795904,0.0124044795904,0.0124044795904,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.92240225164
 10/27  19:00:00,1.70082668738,1.75746706207,0.0,0.777516998897,0.0,0.0214075969514,0.0214075969514,0.0214075969514,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.941532710994
 10/27  20:00:00,1.77353404428,2.16409033349,0.0,1.2508138255,0.0,0.0344390132633,0.0344390132633,0.0344390132633,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.873538418395
 10/27  21:00:00,1.61747624685,2.60424152008,0.0,1.77518946832,0.0,0.0488767971686,0.0488767971686,0.0488767971686,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.790241699668
 10/27  22:00:00,1.32985074513,3.20099322032,0.0,2.50970473235,0.0,0.0691004151077,0.0691004151077,0.0691004151077,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.657703101937
 10/27  23:00:00,1.05047110175,3.81161538425,0.0,3.26803929128,0.0,0.0899798564767,0.0899798564767,0.0899798564767,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.514391017448
 10/27  24:00:00,0.759029935329,4.29117682097,0.0,3.90533774525,0.0,0.107526776299,0.107526776299,0.107526776299,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361698572852
 10/28  01:00:00,0.659421686915,4.64707783601,0.0,4.32535157951,0.0,0.119091136809,0.119091136809,0.119091136809,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.299499212227
 10/28  02:00:00,0.610973483179,4.95538955706,0.0,4.65493740459,0.0,0.12816571719,0.12816571719,0.12816571719,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.278482813058
 10/28  03:00:00,0.603982952933,5.17773394371,0.0,4.87247052116,0.0,0.134155118438,0.134155118438,0.134155118438,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.283603328975
 10/28  04:00:00,0.607966151659,5.38827068855,0.0,5.02297422959,0.0,0.138298979902,0.138298979902,0.138298979902,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.344454578307
 10/28  05:00:00,0.672320755965,5.95990826165,0.0,5.32930493425,0.0,0.14673327043,0.14673327043,0.14673327043,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.607345463684
 10/28  06:00:00,0.895218325149,7.07898940637,0.0,5.9515183522,0.0,0.16386484966,0.16386484966,0.16386484966,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10059887977
 10/28  07:00:00,1.19015537435,6.54165150719,0.0,5.27238391777,0.0,0.145166047874,0.145166047874,0.145166047874,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24071389081
 10/28  08:00:00,1.13270096744,6.10478642904,0.0,4.86863268331,0.0,0.134049450155,0.134049450155,0.134049450155,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21201324286
 10/28  09:00:00,0.955492742211,4.80121980888,0.0,3.67566422403,0.0,0.101203109833,0.101203109833,0.101203109833,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.1050100648
 10/28  10:00:00,0.93541662998,4.14530485827,0.0,3.14877777384,0.0,0.086696195154,0.086696195154,0.086696195154,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.975498367756
 10/28  11:00:00,0.912078253677,2.53378741596,0.0,1.65483074905,0.0,0.0455629262751,0.0455629262751,0.0455629262751,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.85792150762
 10/28  12:00:00,0.866552448708,1.47955540175,0.0,0.690164085008,0.0,0.019002484297,0.019002484297,0.019002484297,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.768710501631
 10/28  13:00:00,0.821131494863,0.780785072928,0.0,0.0453296784483,0.0,0.00124807494567,0.00124807494567,0.00124807494567,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.714059448382
 10/28  14:00:00,0.807671629035,0.684650628123,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.662049911799
 10/28  15:00:00,0.840575509996,0.691894923986,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.668037896463
 10/28  16:00:00,0.986555430812,0.764284866646,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.736066184348
 10/28  17:00:00,1.27361452382,0.990716972697,0.0,0.0848565822093,0.0,0.00233638044337,0.00233638044337,0.00233638044337,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.871579201331
 10/28  18:00:00,1.52513369162,1.12900855622,0.0,0.085914112466,0.0,0.00236549772509,0.00236549772509,0.00236549772509,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00587541918
 10/28  19:00:00,1.72239178228,1.38999707673,0.0,0.316995873659,0.0,0.0087279376633,0.0087279376633,0.0087279376633,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03458385089
 10/28  20:00:00,1.79338974831,1.70779467273,0.0,0.706030795784,0.0,0.0194393469633,0.0194393469633,0.0194393469633,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.962025787357
 10/28  21:00:00,1.6367289229,2.08480531428,0.0,1.18121088769,0.0,0.0325226157551,0.0325226157551,0.0325226157551,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.864784074504
 10/28  22:00:00,1.3422964179,2.68423968456,0.0,1.93412723504,0.0,0.0532528759618,0.0532528759618,0.0532528759618,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.71652706349
 10/28  23:00:00,1.04716717483,3.16421731227,0.0,2.5838211746,0.0,0.0711410842192,0.0711410842192,0.0711410842192,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.551211062135
 10/28  24:00:00,0.747726648027,3.65611030144,0.0,3.25605196176,0.0,0.0896498059194,0.0896498059194,0.0896498059194,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.375917836811
 10/29  01:00:00,0.757960376999,4.02770455462,0.0,3.62773768886,0.0,0.0998835348921,0.0998835348921,0.0998835348921,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.375826362888
 10/29  02:00:00,0.646355828659,4.17256027949,0.0,3.85080383265,0.0,0.106025278553,0.106025278553,0.106025278553,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.299529402567
 10/29  03:00:00,0.596800659762,4.44066149687,0.0,4.14018504102,0.0,0.113992893773,0.113992893773,0.113992893773,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.278507116433
 10/29  04:00:00,0.585794066779,4.51757542959,0.0,4.21185605762,0.0,0.115966232284,0.115966232284,0.115966232284,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.284059278393
 10/29  05:00:00,0.587840146668,4.65778009832,0.0,4.29200423628,0.0,0.118172974911,0.118172974911,0.118172974911,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.3449339814
 10/29  06:00:00,0.639608322252,4.77311172787,0.0,4.14119991973,0.0,0.114020836718,0.114020836718,0.114020836718,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.608653944423
 10/29  07:00:00,0.8443293313,5.23353906755,0.0,4.10324655111,0.0,0.112975855811,0.112975855811,0.112975855811,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10342034204
