Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/29  08:00:00,1.13992725592,4.72089291645,0.0,3.4481148985,0.0,0.0949379294523,0.0949379294523,0.0949379294523,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24422431933
 10/29  09:00:00,1.06472336525,3.63958179318,0.0,2.39970815278,0.0,0.0660718479578,0.0660718479578,0.0660718479578,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21573313752
 10/29  10:00:00,0.892157836401,2.50489501152,0.0,1.37536092503,0.0,0.0378682040233,0.0378682040233,0.0378682040233,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10898856643
 10/29  11:00:00,0.868668301291,1.72480826304,0.0,0.724500059676,0.0,0.0199478664657,0.0199478664657,0.0199478664657,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.979279486688
 10/29  12:00:00,0.866515327402,0.882491321587,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.861456162294
 10/29  13:00:00,0.847549964411,0.792381479846,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.771700664737
 10/29  14:00:00,0.819883419918,0.737153527639,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.715757581541
 10/29  15:00:00,0.807671629035,0.68539633341,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.662795617085
 10/29  16:00:00,0.840575509996,0.692686524398,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.668829496876
 10/29  17:00:00,0.986555430812,0.765398489988,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.73717980769
 10/29  18:00:00,1.27127814338,0.907551525727,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.87327033657
 10/29  19:00:00,1.5227681939,1.04472852546,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00750950089
 10/29  20:00:00,1.71366384462,1.07437372927,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03595637709
 10/29  21:00:00,1.77395040135,1.00306464439,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.963326554799
 10/29  22:00:00,1.60420630715,0.905204594491,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.866394242399
 10/29  23:00:00,1.29633937099,1.01644628511,0.0,0.264982151734,0.0,0.00729582904513,0.00729582904513,0.00729582904513,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.717878747348
 10/29  24:00:00,0.994973992771,1.27002549424,0.0,0.68818167948,0.0,0.018947902161,0.018947902161,0.018947902161,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.552658739229
 10/30  01:00:00,0.686863221017,1.67293125736,0.0,1.28426601728,0.0,0.0353600619862,0.0353600619862,0.0353600619862,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.364524737208
 10/30  02:00:00,0.579889869027,1.89673716276,0.0,1.58013630939,0.0,0.0435063429964,0.0435063429964,0.0435063429964,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.294373809096
 10/30  03:00:00,0.529826772673,2.09920929723,0.0,1.80255445398,0.0,0.0496302451116,0.0496302451116,0.0496302451116,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.274685503833
 10/30  04:00:00,0.527138052092,2.43258912954,0.0,2.13107960925,0.0,0.0586756217688,0.0586756217688,0.0586756217688,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279849426712
 10/30  05:00:00,0.527641472682,2.55845026217,0.0,2.20262337121,0.0,0.0606454565412,0.0606454565412,0.0606454565412,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.334985010312
 10/30  06:00:00,0.582293345097,2.80952891089,0.0,2.20832903337,0.0,0.0608025521623,0.0608025521623,0.0608025521623,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.577942013799
 10/30  07:00:00,0.788167875545,3.50813592022,0.0,2.44939580638,0.0,0.0674399122743,0.0674399122743,0.0674399122743,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03186793944
 10/30  08:00:00,1.08686549388,3.47513603435,0.0,2.28950268148,0.0,0.0630375293321,0.0630375293321,0.0630375293321,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15707965426
 10/30  09:00:00,1.02176415209,3.16564808917,0.0,2.01755570162,0.0,0.0555499356909,0.0555499356909,0.0555499356909,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12395188467
 10/30  10:00:00,0.861333146321,2.93587152793,0.0,1.89133163101,0.0,0.0520745724086,0.0520745724086,0.0520745724086,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02399437687
 10/30  11:00:00,0.84947499665,2.80325803597,0.0,1.87666642495,0.0,0.051670791114,0.051670791114,0.051670791114,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.905562894347
 10/30  12:00:00,0.850265278241,2.13681508313,0.0,1.31617824202,0.0,0.0362387103578,0.0362387103578,0.0362387103578,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.799601681816
 10/30  13:00:00,0.82902117529,1.80176542579,0.0,1.0635024918,0.0,0.0292817169701,0.0292817169701,0.0292817169701,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.717582118891
 10/30  14:00:00,0.797842454268,1.47278449708,0.0,0.782582501059,0.0,0.021547066865,0.021547066865,0.021547066865,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.668806049927
 10/30  15:00:00,0.783010134482,1.16849454575,0.0,0.52533062213,0.0,0.0144640776224,0.0144640776224,0.0144640776224,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.620563207295
 10/30  16:00:00,0.81897749808,1.21276099411,0.0,0.561537101843,0.0,0.0154609609392,0.0154609609392,0.0154609609392,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.627366864746
 10/30  17:00:00,0.964235413859,1.20853597055,0.0,0.493871414316,0.0,0.0135979022947,0.0135979022947,0.0135979022947,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.686445873932
 10/30  18:00:00,1.25900472855,1.68466377979,0.0,0.838204216429,0.0,0.0230785153941,0.0230785153941,0.0230785153941,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.812178374206
 10/30  19:00:00,1.50177100339,1.4486512335,0.0,0.483528396131,0.0,0.0133131250296,0.0133131250296,0.0133131250296,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.927903812793
 10/30  20:00:00,1.69330328575,1.48979165507,0.0,0.504269484466,0.0,0.0138841953213,0.0138841953213,0.0138841953213,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.94710481842
 10/30  21:00:00,1.75640006408,1.54694384742,0.0,0.628513204959,0.0,0.0173050330597,0.0173050330597,0.0173050330597,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.878692552874
 10/30  22:00:00,1.59485450722,1.7876743802,0.0,0.953575199891,0.0,0.0262550575371,0.0262550575371,0.0262550575371,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.795288828213
 10/30  23:00:00,1.29726536484,2.02150737856,0.0,1.32621425724,0.0,0.0365150348229,0.0365150348229,0.0365150348229,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.661707735296
 10/30  24:00:00,1.00856294885,2.29235528818,0.0,1.74594872937,0.0,0.0480717035757,0.0480717035757,0.0480717035757,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.517221483289
 10/31  01:00:00,0.714233612441,2.66660855701,0.0,2.2783497833,0.0,0.0627304534104,0.0627304534104,0.0627304534104,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.364118270848
 10/31  02:00:00,0.610051669222,2.99179145949,0.0,2.67560313934,0.0,0.0736681431918,0.0736681431918,0.0736681431918,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293961275877
 10/31  03:00:00,0.56260898127,3.28934805898,0.0,2.99319366975,0.0,0.0824124537087,0.0824124537087,0.0824124537087,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.274185049814
 10/31  04:00:00,0.559072524339,3.59201313579,0.0,3.2909293149,0.0,0.0906100940157,0.0906100940157,0.0906100940157,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279423727305
 10/31  05:00:00,0.561492016261,3.78798161774,0.0,3.43206416805,0.0,0.0944960001199,0.0944960001199,0.0944960001199,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.335075569035
 10/31  06:00:00,0.615705576433,4.02388069157,0.0,3.42185047131,0.0,0.0942147834987,0.0942147834987,0.0942147834987,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.578772356541
 10/31  07:00:00,0.825148069848,4.85352477143,0.0,3.79250450551,0.0,0.104420106577,0.104420106577,0.104420106577,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03414809152
 10/31  08:00:00,1.12272366838,4.78020166586,0.0,3.59185998419,0.0,0.0988957038321,0.0988957038321,0.0988957038321,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15978798306
 10/31  09:00:00,1.05275028196,4.29374653648,0.0,3.14296191901,0.0,0.0865360655666,0.0865360655666,0.0865360655666,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.1266441146
 10/31  10:00:00,0.89407984906,4.12790881241,0.0,3.08068128552,0.0,0.0848212751484,0.0848212751484,0.0848212751484,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02668200684
 10/31  11:00:00,0.890022367865,4.27829199055,0.0,3.34933383603,0.0,0.0922181623283,0.0922181623283,0.0922181623283,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.907929437852
 10/31  12:00:00,0.862189079418,2.57160288446,0.0,1.74924684508,0.0,0.0481625115348,0.0481625115348,0.0481625115348,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.801320880092
 10/31  13:00:00,0.830272287437,1.84932079375,0.0,1.10894248039,0.0,0.0305328291163,0.0305328291163,0.0305328291163,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.719697498257
 10/31  14:00:00,0.791459374912,1.24367916668,0.0,0.550751122885,0.0,0.0151639875089,0.0151639875089,0.0151639875089,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.671532097693
 10/31  15:00:00,0.781125690724,1.1024842625,0.0,0.456888234174,0.0,0.0125796338638,0.0125796338638,0.0125796338638,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.622995312001
 10/31  16:00:00,0.820365457823,1.26573038014,0.0,0.611947350906,0.0,0.0168489206824,0.0168489206824,0.0168489206824,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.629926001714
 10/31  17:00:00,0.973340721618,1.54188098442,0.0,0.82457324783,0.0,0.0227032100539,0.0227032100539,0.0227032100539,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.689089054288
 10/31  18:00:00,1.2827618587,2.55043491582,0.0,1.70105550109,0.0,0.0468356455369,0.0468356455369,0.0468356455369,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.81509822557
 10/31  19:00:00,1.52256766688,2.20646954324,0.0,1.23885648947,0.0,0.0341097885253,0.0341097885253,0.0341097885253,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.930394029191
 10/31  20:00:00,1.72080571896,2.49131142926,0.0,1.50314896565,0.0,0.0413866285368,0.0413866285368,0.0413866285368,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.949745111434
 10/31  21:00:00,1.78727677116,2.67083690797,0.0,1.74994522181,0.0,0.0481817401402,0.0481817401402,0.0481817401402,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.881153596576
 10/31  22:00:00,1.62970162139,3.05513651066,0.0,2.21921111853,0.0,0.0611021717119,0.0611021717119,0.0611021717119,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.797115040035
 10/31  23:00:00,1.33864065014,3.52535453247,0.0,2.82895124032,0.0,0.0778903201264,0.0778903201264,0.0778903201264,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.66281790612
 10/31  24:00:00,1.05622500705,4.02368902086,0.0,3.47701927131,0.0,0.09573376178,0.09573376178,0.09573376178,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.517484674027
 11/01  01:00:00,0.768094055263,4.52086759065,0.0,4.13285499614,0.0,0.11379107356,0.11379107356,0.11379107356,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.363970825804
 11/01  02:00:00,0.662473518927,4.99975342186,0.0,4.68406325488,0.0,0.128967647521,0.128967647521,0.128967647521,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.293554030866
 11/01  03:00:00,0.620100595873,5.46540531858,0.0,5.16952992208,0.0,0.14233413952,0.14233413952,0.14233413952,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.27399591123
 11/01  04:00:00,0.619928794514,5.88910601336,0.0,5.58850498114,0.0,0.153869899136,0.153869899136,0.153869899136,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.279029527969
 11/01  05:00:00,0.628742382381,6.31549634032,0.0,5.96002748586,0.0,0.164099134061,0.164099134061,0.164099134061,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.334712216679
 11/01  06:00:00,0.688720230485,6.72175612196,0.0,6.1192595112,0.0,0.16848331476,0.16848331476,0.16848331476,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.579333871232
 11/01  07:00:00,0.874500515282,7.78846324297,0.0,6.72562722518,0.0,0.18517860971,0.18517860971,0.18517860971,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.03607375004
 11/01  08:00:00,1.13302116409,7.90169705711,0.0,6.71123691726,0.0,0.184782397264,0.184782397264,0.184782397264,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16202322528
 11/01  09:00:00,1.08869396249,7.17542194127,0.0,6.02292946407,0.0,0.16583103214,0.16583103214,0.16583103214,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1284507085
 11/01  10:00:00,0.970541008126,7.02425287284,0.0,5.97543849488,0.0,0.164523449761,0.164523449761,0.164523449761,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02835288866
 11/01  11:00:00,0.993449569327,7.80721978716,0.0,6.87688641336,0.0,0.189343272014,0.189343272014,0.189343272014,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.909390664154
 11/01  12:00:00,0.977966771626,6.54880229065,0.0,5.72551996621,0.0,0.157642371739,0.157642371739,0.157642371739,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.802333198528
 11/01  13:00:00,0.954240849181,6.12309669972,0.0,5.38260208634,0.0,0.148200716097,0.148200716097,0.148200716097,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.719898382375
 11/01  14:00:00,0.927604669168,5.96062512669,0.0,5.26799669213,0.0,0.145045253141,0.145045253141,0.145045253141,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.671319997441
 11/01  15:00:00,0.93474276317,5.88313458715,0.0,5.23799245128,0.0,0.144219137833,0.144219137833,0.144219137833,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.622633856021
 11/01  16:00:00,1.02486095792,5.84570884353,0.0,5.19293889043,0.0,0.142978665312,0.142978665312,0.142978665312,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.629010500326
 11/01  17:00:00,1.30808261664,5.76562848951,0.0,5.04930086509,0.0,0.139023838655,0.139023838655,0.139023838655,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.688224355959
 11/01  18:00:00,1.80988172916,6.74965695519,0.0,5.90084886099,0.0,0.162469752129,0.162469752129,0.162469752129,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.814667114406
 11/01  19:00:00,2.05238484128,5.54684881667,0.0,4.57924434259,0.0,0.126081638558,0.126081638558,0.126081638558,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.930537674558
 11/01  20:00:00,1.94957454998,5.27676055368,0.0,4.28944762255,0.0,0.118102582937,0.118102582937,0.118102582937,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.949052705139
 11/01  21:00:00,1.8548111641,5.07832040484,0.0,4.15769496303,0.0,0.114474999442,0.114474999442,0.114474999442,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.881049880197
 11/01  22:00:00,1.6907651675,5.02851858838,0.0,4.19230183408,0.0,0.115427840279,0.115427840279,0.115427840279,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.797565135751
 11/01  23:00:00,1.37765307016,5.04653970599,0.0,4.34969100514,0.0,0.119761281146,0.119761281146,0.119761281146,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.663400678363
 11/01  24:00:00,1.08452179344,5.12902796549,0.0,4.58180107514,0.0,0.126152033804,0.126152033804,0.126152033804,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.518161181188
 11/02  01:00:00,0.787636220034,5.23110738307,0.0,4.84262010145,0.0,0.133333238331,0.133333238331,0.133333238331,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.364445512911
 11/02  02:00:00,0.67208631782,5.34945120272,0.0,5.03319700225,0.0,0.138580446413,0.138580446413,0.138580446413,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.294118064351
 11/02  03:00:00,0.619728355168,5.45268855486,0.0,5.15601026006,0.0,0.141961898815,0.141961898815,0.141961898815,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.274798809535
 11/02  04:00:00,0.609178561894,5.49983002042,0.0,5.19806000862,0.0,0.143119666517,0.143119666517,0.143119666517,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.280198507565
 11/02  05:00:00,0.608874107402,5.59544395519,0.0,5.23841816325,0.0,0.144230859082,0.144230859082,0.144230859082,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.336269154156
 11/02  06:00:00,0.662840197466,5.78434536118,0.0,5.17930508052,0.0,0.142603281741,0.142603281741,0.142603281741,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.581877541134
 11/02  07:00:00,0.826006438217,6.03148465741,0.0,4.96433802726,0.0,0.136684532645,0.136684532645,0.136684532645,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04038436239
 11/02  08:00:00,1.08076854335,6.00884473241,0.0,4.8134386283,0.0,0.132529776521,0.132529776521,0.132529776521,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16696918954
 11/02  09:00:00,1.05373491762,5.91146641531,0.0,4.75322825869,0.0,0.130871987267,0.130871987267,0.130871987267,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13419638791
 11/02  10:00:00,0.934561229303,5.72271264353,0.0,4.66866456247,0.0,0.128543670938,0.128543670938,0.128543670938,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03358659176
 11/02  11:00:00,0.968753902321,6.9151871863,0.0,5.97994777331,0.0,0.164647605008,0.164647605008,0.164647605008,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.914296703339
 11/02  12:00:00,0.965519315226,6.10157661372,0.0,5.2734323748,0.0,0.14519491534,0.14519491534,0.14519491534,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.807195112994
 11/02  13:00:00,0.945494273062,5.80868369355,0.0,5.06492926998,0.0,0.139454139977,0.139454139977,0.139454139977,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.72315819257
 11/02  14:00:00,0.917598005087,5.60038014897,0.0,4.90455788848,0.0,0.13503858906,0.13503858906,0.13503858906,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.67451382337
 11/02  15:00:00,0.924264917714,5.5056733663,0.0,4.85744049244,0.0,0.133741292377,0.133741292377,0.133741292377,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.625724594009
 11/02  16:00:00,1.00630818691,5.17495570877,0.0,4.51910824673,0.0,0.124425894306,0.124425894306,0.124425894306,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.632088009271
 11/02  17:00:00,1.28715069088,5.00860337158,0.0,4.28906009002,0.0,0.118091912894,0.118091912894,0.118091912894,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.691440013093
 11/02  18:00:00,1.78855696376,5.97902200375,0.0,5.12634027713,0.0,0.141144986726,0.141144986726,0.141144986726,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.818540746825
 11/02  19:00:00,2.03456044687,4.90392996736,0.0,3.93186810138,0.0,0.10825724415,0.10825724415,0.10825724415,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.934995066456
 11/02  20:00:00,1.93460287767,4.73856180635,0.0,3.74568132547,0.0,0.103130910627,0.103130910627,0.103130910627,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.95462025488
 11/02  21:00:00,1.84661777157,4.78529507811,0.0,3.86011359587,0.0,0.106281606915,0.106281606915,0.106281606915,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.885605920623
 11/02  22:00:00,1.68594516034,4.85750441418,0.0,4.01724073257,0.0,0.110607833117,0.110607833117,0.110607833117,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.801612063064
 11/02  23:00:00,1.37594544292,4.98784694755,0.0,4.28767053591,0.0,0.118053653905,0.118053653905,0.118053653905,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.666728389156
 11/02  24:00:00,1.08606599139,5.18790352049,0.0,4.63788584518,0.0,0.127696231749,0.127696231749,0.127696231749,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.52095196614
 11/03  01:00:00,0.790762496953,5.34678996226,0.0,4.95616546824,0.0,0.13645951525,0.13645951525,0.13645951525,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.366582725314
 11/03  02:00:00,0.674918882566,5.45391137968,0.0,5.13607483789,0.0,0.141413011159,0.141413011159,0.141413011159,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.295700405668
 11/03  03:00:00,0.625253455529,5.65471863365,0.0,5.35668011857,0.0,0.147486999176,0.147486999176,0.147486999176,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.276159029819
 11/03  04:00:00,0.615436944961,5.72870377367,0.0,5.42536245787,0.0,0.149378049583,0.149378049583,0.149378049583,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.281769811555
 11/03  05:00:00,0.625700343519,6.20828965728,0.0,5.84954161806,0.0,0.161057095198,0.161057095198,0.161057095198,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.337991401435
 11/03  06:00:00,0.681989805134,6.48243384122,0.0,5.8748126388,0.0,0.161752889409,0.161752889409,0.161752889409,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.584458462888
 11/03  07:00:00,0.842672284299,6.64055723073,0.0,5.56963616788,0.0,0.153350378727,0.153350378727,0.153350378727,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0441587951
 11/03  08:00:00,1.11341318195,7.19842434391,0.0,5.99908134635,0.0,0.165174415123,0.165174415123,0.165174415123,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.17090608299
 11/03  09:00:00,1.07346755568,6.63189297994,0.0,5.46991129232,0.0,0.150604625329,0.150604625329,0.150604625329,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13793991892
 11/03  10:00:00,0.95206783629,6.36177014021,0.0,5.30449886727,0.0,0.146050277924,0.146050277924,0.146050277924,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03680978364
 11/03  11:00:00,0.972717367572,7.06201138778,0.0,6.1238995496,0.0,0.168611070259,0.168611070259,0.168611070259,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.917169128533
 11/03  12:00:00,0.95993639772,5.90107525382,0.0,5.07066261627,0.0,0.139611997834,0.139611997834,0.139611997834,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.809463511619
 11/03  13:00:00,0.935537331979,5.45035633317,0.0,4.70329638954,0.0,0.129497198895,0.129497198895,0.129497198895,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.726463712629
 11/03  14:00:00,0.905773311484,5.1738301148,0.0,4.47508884047,0.0,0.123213895457,0.123213895457,0.123213895457,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.677432837215
 11/03  15:00:00,0.910832028103,5.02026425247,0.0,4.36956228543,0.0,0.120308402766,0.120308402766,0.120308402766,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.628193687184
 11/03  16:00:00,0.999663373945,4.93628716918,0.0,4.27777078846,0.0,0.117781081339,0.117781081339,0.117781081339,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.634756927951
 11/03  17:00:00,1.28521670145,4.94128193972,0.0,4.21881821921,0.0,0.116157923462,0.116157923462,0.116157923462,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.694360452049
 11/03  18:00:00,1.78267162398,5.76839360948,0.0,4.91258663938,0.0,0.135259646945,0.135259646945,0.135259646945,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.821665990306
 11/03  19:00:00,2.05290183092,5.57407675997,0.0,4.59802123899,0.0,0.126598628194,0.126598628194,0.126598628194,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.938988721452
 11/03  20:00:00,1.92754455153,4.48479799325,0.0,3.48932520249,0.0,0.0960725844877,0.0960725844877,0.0960725844877,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.957212564768
 11/03  21:00:00,1.83092199897,4.21735115774,0.0,3.29004821037,0.0,0.0905858343139,0.0905858343139,0.0905858343139,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.88772738575
 11/03  22:00:00,1.6727112778,4.3795915112,0.0,3.53659039801,0.0,0.0973739505762,0.0973739505762,0.0973739505762,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.804349494645
 11/03  23:00:00,1.36224702005,4.49334568531,0.0,3.79014824703,0.0,0.104355231041,0.104355231041,0.104355231041,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.669749415795
 11/03  24:00:00,1.07146581566,4.65988890645,0.0,4.10761218391,0.0,0.113096056023,0.113096056023,0.113096056023,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.523211013369
 11/04  01:00:00,0.781996322966,4.80500041808,0.0,4.39902681998,0.0,0.121119658186,0.121119658186,0.121119658186,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.381931829394
 11/04  02:00:00,0.663614339264,4.90886992538,0.0,4.58214284251,0.0,0.126161443782,0.126161443782,0.126161443782,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304590946753
 11/04  03:00:00,0.605575195832,4.85206320016,0.0,4.54713275425,0.0,0.125197501052,0.125197501052,0.125197501052,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283050960648
 11/04  04:00:00,0.59264785929,4.85840274228,0.0,4.54807919738,0.0,0.12522355974,0.12522355974,0.12522355974,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.288752040656
 11/04  05:00:00,0.59126150271,4.87378021978,0.0,4.50171854785,0.0,0.123947098774,0.123947098774,0.123947098774,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351305034141
 11/04  06:00:00,0.646040741804,5.06401773926,0.0,4.42036373265,0.0,0.121707133479,0.121707133479,0.121707133479,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.620491267076
 11/04  07:00:00,0.818392159369,5.45413890671,0.0,4.30187471378,0.0,0.118444741579,0.118444741579,0.118444741579,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12550192517
 11/04  08:00:00,1.09770170194,5.95807825438,0.0,4.65987165046,0.0,0.128301573187,0.128301573187,0.128301573187,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.26976968934
 11/04  09:00:00,1.07543426085,5.62831939798,0.0,4.36322910865,0.0,0.120134029606,0.120134029606,0.120134029606,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24104852062
 11/04  10:00:00,0.976855448905,5.72142629922,0.0,4.56926345991,0.0,0.125806832073,0.125806832073,0.125806832073,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13170135001
 11/04  11:00:00,1.01970451294,7.00134097397,0.0,5.98119649204,0.0,0.164681986336,0.164681986336,0.164681986336,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.999201772287
 11/04  12:00:00,1.04464312987,7.14056813107,0.0,6.24080896404,0.0,0.17182997046,0.17182997046,0.17182997046,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.878810041104
 11/04  13:00:00,0.99389808908,5.89201196109,0.0,5.08647809467,0.0,0.140047449904,0.140047449904,0.140047449904,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.784937635423
 11/04  14:00:00,0.962242450717,5.69159042399,0.0,4.94292647124,0.0,0.136095002176,0.136095002176,0.136095002176,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.727355515628
 11/04  15:00:00,0.969903002991,5.7909622192,0.0,5.09397286238,0.0,0.140253805478,0.140253805478,0.140253805478,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.674481076961
 11/04  16:00:00,1.05921001172,5.79924022897,0.0,5.09451550684,0.0,0.140268746262,0.140268746262,0.140268746262,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.680965269358
 11/04  17:00:00,1.34027887124,5.69247162057,0.0,4.91413120861,0.0,0.13530217401,0.13530217401,0.13530217401,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.750237143496
 11/04  18:00:00,1.84801179585,6.924676039,0.0,6.00174987936,0.0,0.165247888602,0.165247888602,0.165247888602,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.888785179855
 11/04  19:00:00,2.09226851818,5.84354061274,0.0,4.7816670248,0.0,0.131654999913,0.131654999913,0.131654999913,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02480678842
 11/04  20:00:00,1.99877182482,5.92487546764,0.0,4.83251833749,0.0,0.133055103587,0.133055103587,0.133055103587,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05409690416
 11/04  21:00:00,1.91570339173,6.1232025532,0.0,5.10334520107,0.0,0.140511856748,0.140511856748,0.140511856748,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.980281790515
 11/04  22:00:00,1.75335532572,6.09194536348,0.0,5.17232659182,0.0,0.142411141024,0.142411141024,0.142411141024,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.880967153111
 11/04  23:00:00,1.43604526738,6.20559992975,0.0,5.44287641842,0.0,0.149860266447,0.149860266447,0.149860266447,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.729275488842
 11/04  24:00:00,1.13954344019,6.60553961781,0.0,6.01594893391,0.0,0.165638835215,0.165638835215,0.165638835215,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.560524974738
 11/05  01:00:00,0.830756176237,6.57617729156,0.0,6.16996892377,0.0,0.169879511457,0.169879511457,0.169879511457,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.382166599084
 11/05  02:00:00,0.713365114142,6.71583252329,0.0,6.38907489863,0.0,0.17591221866,0.17591221866,0.17591221866,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304621488542
 11/05  03:00:00,0.662227989987,6.90989847544,0.0,6.60474391865,0.0,0.181850295207,0.181850295207,0.181850295207,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283275071519
 11/05  04:00:00,0.657656029698,7.21986239242,0.0,6.90915492553,0.0,0.190231730149,0.190231730149,0.190231730149,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.289135962647
 11/05  05:00:00,0.664218484838,7.52389664328,0.0,7.15149254729,0.0,0.196904080902,0.196904080902,0.196904080902,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351647458213
 11/05  06:00:00,0.723038828159,7.86153860384,0.0,7.2169093309,0.0,0.198705219834,0.198705219834,0.198705219834,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.621466533404
 11/05  07:00:00,0.915332131958,8.9776174784,0.0,7.82270317165,0.0,0.215384714169,0.215384714169,0.215384714169,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.128152039
 11/05  08:00:00,1.18302506317,9.06001368398,0.0,7.75878854032,0.0,0.213624934423,0.213624934423,0.213624934423,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.27278822908
 11/05  09:00:00,1.15132749847,8.38690218944,0.0,7.11964695816,0.0,0.196027267227,0.196027267227,0.196027267227,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24321346257
 11/05  10:00:00,1.04405793898,8.16447519646,0.0,7.01003616875,0.0,0.193009322147,0.193009322147,0.193009322147,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13397753841
 11/05  11:00:00,1.08121644442,9.23709223394,0.0,8.21528995276,0.0,0.226193917814,0.226193917814,0.226193917814,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.00085957153
 11/05  12:00:00,1.06580589109,7.90969870337,0.0,7.00943360838,0.0,0.192992731681,0.192992731681,0.192992731681,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.879315969066
 11/05  13:00:00,1.03178370585,7.26996444635,0.0,6.46247144518,0.0,0.177933066678,0.177933066678,0.177933066678,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.786896770171
 11/05  14:00:00,0.994036540703,6.84909252544,0.0,6.09767753857,0.0,0.167889092162,0.167889092162,0.167889092162,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.730106549752
 11/05  15:00:00,0.995832421893,6.7341861653,0.0,6.03572097235,0.0,0.16618322438,0.16618322438,0.16618322438,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.675956913094
 11/05  16:00:00,1.07845436415,6.49970508804,0.0,5.7934641641,0.0,0.159513098689,0.159513098689,0.159513098689,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.682481471173
 11/05  17:00:00,1.35976745699,6.40243680895,0.0,5.62195034122,0.0,0.15479075976,0.15479075976,0.15479075976,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.752383199264
 11/05  18:00:00,1.86869817382,7.67859979618,0.0,6.75307243794,0.0,0.185934266569,0.185934266569,0.185934266569,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.891386378452
 11/05  19:00:00,2.11006970605,6.49294763301,0.0,5.42820041196,0.0,0.149456187781,0.149456187781,0.149456187781,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02768042153
 11/05  20:00:00,2.01155228543,6.39195447662,0.0,5.29670053389,0.0,0.14583556419,0.14583556419,0.14583556419,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05699371674
 11/05  21:00:00,1.92656860596,6.52098703154,0.0,5.49796626846,0.0,0.151377070977,0.151377070977,0.151377070977,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.983445201463
 11/05  22:00:00,1.77247021203,6.78903854317,0.0,5.86657308172,0.0,0.161526027337,0.161526027337,0.161526027337,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.883813842909
 11/05  23:00:00,1.45828767036,7.01571238621,0.0,6.25071330211,0.0,0.172102669421,0.172102669421,0.172102669421,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.731551061607
 11/05  24:00:00,1.15605106445,7.20649959908,0.0,6.61550050911,0.0,0.182146459475,0.182146459475,0.182146459475,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.561933380806
 11/06  01:00:00,0.847114135818,7.39628118258,0.0,7.00283876987,0.0,0.192811154114,0.192811154114,0.192811154114,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.369400644007
 11/06  02:00:00,0.742956965729,7.92748267949,0.0,7.60719601752,0.0,0.209451094322,0.209451094322,0.209451094322,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298150525857
 11/06  03:00:00,0.69497681193,8.18912260454,0.0,7.88900987726,0.0,0.217210355577,0.217210355577,0.217210355577,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278233242019
 11/06  04:00:00,0.687539495609,8.34934772777,0.0,8.04410378229,0.0,0.221480600232,0.221480600232,0.221480600232,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.283672441242
 11/06  05:00:00,0.695408864128,8.74255449008,0.0,8.38133254558,0.0,0.230765615808,0.230765615808,0.230765615808,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.340465306719
 11/06  06:00:00,0.754046019592,9.10427598621,0.0,8.49187104774,0.0,0.233809103867,0.233809103867,0.233809103867,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.589242198937
 11/06  07:00:00,0.945118536601,10.3709835403,0.0,9.29045092438,0.0,0.255796631029,0.255796631029,0.255796631029,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0537703482
 11/06  08:00:00,1.17845125747,9.57142018842,0.0,8.36124321832,0.0,0.230212490639,0.230212490639,0.230212490639,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18174005552
 11/06  09:00:00,1.12202765884,8.40586560706,0.0,7.23359853673,0.0,0.199164728491,0.199164728491,0.199164728491,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.14822530162
 11/06  10:00:00,0.973986555053,7.16778497571,0.0,6.10057964509,0.0,0.167968996687,0.167968996687,0.167968996687,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04674384132
 11/06  11:00:00,0.97623836737,7.19905689113,0.0,6.25178112369,0.0,0.172132070056,0.172132070056,0.172132070056,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.926333057786
 11/06  12:00:00,0.937133565084,5.08125904507,0.0,4.24247110847,0.0,0.116809165197,0.116809165197,0.116809165197,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.817838810688
 11/06  13:00:00,0.900019801025,4.16878373931,0.0,3.41331115026,0.0,0.0939796679406,0.0939796679406,0.0939796679406,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.734876358049
 11/06  14:00:00,0.860576935224,3.54081338184,0.0,2.83357106942,0.0,0.0780175191968,0.0780175191968,0.0780175191968,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.685933875305
 11/06  15:00:00,0.864410721064,3.34246669419,0.0,2.68355542461,0.0,0.0738870957267,0.0738870957267,0.0738870957267,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63640298973
 11/06  16:00:00,0.96413792724,3.65474473593,0.0,2.98749805167,0.0,0.0822556346344,0.0822556346344,0.0822556346344,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.643487231488
 11/06  17:00:00,1.26324772721,4.15261496082,0.0,3.42091217862,0.0,0.094188949219,0.094188949219,0.094188949219,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.703599513732
 11/06  18:00:00,1.78036976439,5.69481819039,0.0,4.82898384338,0.0,0.132957787354,0.132957787354,0.132957787354,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.83169336722
 11/06  19:00:00,2.03471875722,4.92309887772,0.0,3.93761788206,0.0,0.108415554499,0.108415554499,0.108415554499,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.948414196135
 11/06  20:00:00,1.94757771343,5.22332987385,0.0,4.21692316465,0.0,0.116105746385,0.116105746385,0.116105746385,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.968146483202
 11/06  21:00:00,1.87065502667,5.67114455793,0.0,4.73313892822,0.0,0.130318862011,0.130318862011,0.130318862011,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.898430068089
 11/06  22:00:00,1.7216377717,6.16483796009,0.0,5.31358483568,0.0,0.14630044448,0.14630044448,0.14630044448,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.812601505861
 11/06  23:00:00,1.41831737469,6.53555076473,0.0,5.82660539657,0.0,0.16042558568,0.16042558568,0.16042558568,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.675497345669
 11/06  24:00:00,1.13234499752,6.87511304961,0.0,6.31872438305,0.0,0.17397523788,0.17397523788,0.17397523788,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.5273229574
 11/07  01:00:00,0.845035873009,7.3219169481,0.0,6.92735693671,0.0,0.190732891306,0.190732891306,0.190732891306,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.370518242686
 11/07  02:00:00,0.730880824394,7.48981022588,0.0,7.1685944692,0.0,0.197374952988,0.197374952988,0.197374952988,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299079620567
 11/07  03:00:00,0.683665450678,7.77906559212,0.0,7.47818489422,0.0,0.205898994325,0.205898994325,0.205898994325,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.279001212638
 11/07  04:00:00,0.681169644678,8.11881288731,0.0,7.81275285624,0.0,0.215110749301,0.215110749301,0.215110749301,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284488526825
 11/07  05:00:00,0.680421952746,8.19923557146,0.0,7.83701277035,0.0,0.215778704425,0.215778704425,0.215778704425,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341466163328
 11/07  06:00:00,0.738127053523,8.52766678943,0.0,7.91369934769,0.0,0.217890137798,0.217890137798,0.217890137798,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.590804702201
 11/07  07:00:00,0.904322442587,8.89254396041,0.0,7.80874998163,0.0,0.215000537014,0.215000537014,0.215000537014,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05703171103
 11/07  08:00:00,1.17877267882,9.58713261074,0.0,8.37291713787,0.0,0.23053391199,0.23053391199,0.23053391199,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.1857785583
 11/07  09:00:00,1.11437150832,8.13133336536,0.0,6.95552962559,0.0,0.191508577972,0.191508577972,0.191508577972,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15176197106
 11/07  10:00:00,0.971274425496,7.07255733573,0.0,6.00207597658,0.0,0.16525686713,0.16525686713,0.16525686713,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05001986986
 11/07  11:00:00,0.980306169321,7.3497712313,0.0,6.3995223752,0.0,0.176199872008,0.176199872008,0.176199872008,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.929306146446
 11/07  12:00:00,0.942985604057,5.29616597039,0.0,4.45501527165,0.0,0.12266120417,0.12266120417,0.12266120417,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.82020157282
 11/07  13:00:00,0.916919658615,4.78470117841,0.0,4.02710851317,0.0,0.11087952553,0.11087952553,0.11087952553,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.736996434239
 11/07  14:00:00,0.882819217632,4.34975040868,0.0,3.64140357422,0.0,0.100259801605,0.100259801605,0.100259801605,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.687038397345
 11/07  15:00:00,0.887137956172,4.16922579169,0.0,3.50900125461,0.0,0.0966143308341,0.0966143308341,0.0966143308341,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.637716257227
 11/07  16:00:00,0.988521107878,4.54154584537,0.0,3.87308728787,0.0,0.106638815272,0.106638815272,0.106638815272,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.644699104736
 11/07  17:00:00,1.29188062059,5.19399221331,0.0,4.46084960772,0.0,0.122821842607,0.122821842607,0.122821842607,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.705039337123
 11/07  18:00:00,1.82038878699,7.15013898203,0.0,6.28246180386,0.0,0.172976809961,0.172976809961,0.172976809961,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.833536198376
 11/07  19:00:00,2.08062976744,6.59266904928,0.0,5.60509092734,0.0,0.154326564716,0.154326564716,0.154326564716,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.950511322412
 11/07  20:00:00,1.99510143883,6.95145193267,0.0,5.94296950385,0.0,0.163629471784,0.163629471784,0.163629471784,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.970222202823
 11/07  21:00:00,1.91637426383,7.33296207418,0.0,6.39364683839,0.0,0.17603809918,0.17603809918,0.17603809918,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.899739674176
 11/07  22:00:00,1.76680678988,7.80662128689,0.0,6.95410896981,0.0,0.191469462652,0.191469462652,0.191469462652,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.813860698532
 11/07  23:00:00,1.4687029895,8.36645829318,0.0,7.65659463384,0.0,0.210811200493,0.210811200493,0.210811200493,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.676415636844
 11/07  24:00:00,1.18427991634,8.76176248911,0.0,8.2049838409,0.0,0.225910156701,0.225910156701,0.225910156701,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.527712939045
 11/08  01:00:00,0.899139576186,9.28688686292,0.0,8.89238594107,0.0,0.244836594483,0.244836594483,0.244836594483,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37045915314
 11/08  02:00:00,0.787358804507,9.54065536865,0.0,9.21985644413,0.0,0.2538529331,0.2538529331,0.2538529331,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298662788408
 11/08  03:00:00,0.741175236387,9.86742168196,0.0,9.56692171479,0.0,0.263408780034,0.263408780034,0.263408780034,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278620481912
 11/08  04:00:00,0.740248245965,10.2640252949,0.0,9.95846855125,0.0,0.274189350587,0.274189350587,0.274189350587,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.283985239425
 11/08  05:00:00,0.736370363197,10.2308673126,0.0,9.86904094643,0.0,0.271727114877,0.271727114877,0.271727114877,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341069728345
 11/08  06:00:00,0.793490864383,10.5387897023,0.0,9.92449505566,0.0,0.273253948658,0.273253948658,0.273253948658,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.591131907093
 11/08  07:00:00,0.976594674151,11.5195080995,0.0,10.4336540621,0.0,0.287272768579,0.287272768579,0.287272768579,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05909176966
 11/08  08:00:00,1.21281042201,10.825406285,0.0,9.60915696413,0.0,0.264571655182,0.264571655182,0.264571655182,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18781240632
 11/08  09:00:00,1.15682264155,9.675867622,0.0,8.49734105759,0.0,0.233959711205,0.233959711205,0.233959711205,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15448479571
 11/08  10:00:00,1.0096485203,8.46859273288,0.0,7.39581069124,0.0,0.203630961936,0.203630961936,0.203630961936,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05232055234
 11/08  11:00:00,1.0152241504,8.61977078427,0.0,7.66773215695,0.0,0.211117853089,0.211117853089,0.211117853089,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.931095917667
 11/08  12:00:00,0.978504180818,6.58773647532,0.0,5.7450384943,0.0,0.158179780932,0.158179780932,0.158179780932,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.821748855094
 11/08  13:00:00,0.931128926121,5.30172180166,0.0,4.54318451429,0.0,0.125088793037,0.125088793037,0.125088793037,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.737941056372
 11/08  14:00:00,0.88917900056,4.58228199946,0.0,3.87238883366,0.0,0.106619584533,0.106619584533,0.106619584533,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.688584728685
 11/08  15:00:00,0.895070064436,4.45830597547,0.0,3.79709286183,0.0,0.104546439098,0.104546439098,0.104546439098,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.638704833781
 11/08  16:00:00,0.993193383216,4.71260294358,0.0,4.04278281732,0.0,0.11131109061,0.11131109061,0.11131109061,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.646060673496
 11/08  17:00:00,1.29597762402,5.34449446783,0.0,4.60965144737,0.0,0.126918846034,0.126918846034,0.126918846034,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.706739751995
 11/08  18:00:00,1.82390674878,7.28012199623,0.0,6.41023303829,0.0,0.176494771745,0.176494771745,0.176494771745,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.835747978146
 11/08  19:00:00,2.08019132152,6.57917256142,0.0,5.58916671314,0.0,0.153888118792,0.153888118792,0.153888118792,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.952939048758
 11/08  20:00:00,1.98988314023,6.76441207935,0.0,5.75344258605,0.0,0.158411173183,0.158411173183,0.158411173183,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.972709267313
 11/08  21:00:00,1.91398524183,7.24893635808,0.0,6.30687833177,0.0,0.173649077177,0.173649077177,0.173649077177,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.902482464687
 11/08  22:00:00,1.76076672038,7.58930478767,0.0,6.73473559871,0.0,0.185429393152,0.185429393152,0.185429393152,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.815917570417
 11/08  23:00:00,1.45794128774,7.97730655751,0.0,7.26573310574,0.0,0.200049498731,0.200049498731,0.200049498731,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.67812542928
 11/08  24:00:00,1.17207724877,8.31986278589,0.0,7.7617869005,0.0,0.213707489128,0.213707489128,0.213707489128,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.529010176229
 11/09  01:00:00,0.885599996616,8.79601398241,0.0,8.40063278925,0.0,0.231297014913,0.231297014913,0.231297014913,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371339424454
 11/09  02:00:00,0.774787628941,9.08464989702,0.0,8.76327541259,0.0,0.241281757534,0.241281757534,0.241281757534,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299238348312
