Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/09  03:00:00,0.725684941698,9.3050899358,0.0,9.00431922062,0.0,0.247918485345,0.247918485345,0.247918485345,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278891229921
 11/09  04:00:00,0.723084149136,9.64116735573,0.0,9.33507410464,0.0,0.257025253759,0.257025253759,0.257025253759,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28452174685
 11/09  05:00:00,0.717822555072,9.55765002745,0.0,9.19539055295,0.0,0.253179306751,0.253179306751,0.253179306751,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341502836719
 11/09  06:00:00,0.773588176553,9.81769554896,0.0,9.2016358694,0.0,0.253351260828,0.253351260828,0.253351260828,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.592896940027
 11/09  07:00:00,0.94930073593,10.5312237541,0.0,9.44234705164,0.0,0.259978830358,0.259978830358,0.259978830358,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0621144347
 11/09  08:00:00,1.18309443682,9.74979657896,0.0,8.52988199096,0.0,0.234855669991,0.234855669991,0.234855669991,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19147767343
 11/09  09:00:00,1.12129098988,8.38897715309,0.0,7.20684295818,0.0,0.198428059527,0.198428059527,0.198428059527,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1580924262
 11/09  10:00:00,0.973355895844,7.1538046704,0.0,6.07767430657,0.0,0.167338337479,0.167338337479,0.167338337479,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05566887453
 11/09  11:00:00,0.967141277166,6.87635386097,0.0,5.92137774912,0.0,0.163034979852,0.163034979852,0.163034979852,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.934033402194
 11/09  12:00:00,0.932802368607,4.9307811264,0.0,4.08516345296,0.0,0.11247796872,0.11247796872,0.11247796872,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.824668547524
 11/09  13:00:00,0.892993941843,3.91932836818,0.0,3.15813421665,0.0,0.0869538087584,0.0869538087584,0.0869538087584,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.740597920527
 11/09  14:00:00,0.858475873887,3.46975090015,0.0,2.75726120106,0.0,0.0759164578598,0.0759164578598,0.0759164578598,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.691181261966
 11/09  15:00:00,0.862220172431,3.26754981613,0.0,2.6039954066,0.0,0.071696547094,0.071696547094,0.071696547094,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.641046129666
 11/09  16:00:00,0.965646156959,3.71400770406,0.0,3.04227646735,0.0,0.0837638643529,0.0837638643529,0.0837638643529,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.64797178394
 11/09  17:00:00,1.27259481755,4.49754315666,0.0,3.76039547758,0.0,0.103536039567,0.103536039567,0.103536039567,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.709044410621
 11/09  18:00:00,1.79123971947,6.09619796152,0.0,5.22377709723,0.0,0.143827742442,0.143827742442,0.143827742442,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.838279884493
 11/09  19:00:00,2.04693949641,5.37452518944,0.0,4.38147117761,0.0,0.120636293685,0.120636293685,0.120636293685,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.955987212314
 11/09  20:00:00,1.95592269819,5.53417547289,0.0,4.5200103126,0.0,0.124450731142,0.124450731142,0.124450731142,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.975904934296
 11/09  21:00:00,1.86951830435,5.63662587192,0.0,4.69185354137,0.0,0.129182139697,0.129182139697,0.129182139697,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.905196768929
 11/09  22:00:00,1.7156966107,5.95522214292,0.0,5.097803789,0.0,0.140359283472,0.140359283472,0.140359283472,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.818766735373
 11/09  23:00:00,1.4094118527,6.21723804803,0.0,5.50315971747,0.0,0.151520063687,0.151520063687,0.151520063687,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.680630308074
 11/09  24:00:00,1.11700338778,6.32160389747,0.0,5.7615220781,0.0,0.158633628139,0.158633628139,0.158633628139,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.531016110209
 11/10  01:00:00,0.821646443399,6.47466052281,0.0,6.07786041648,0.0,0.167343461696,0.167343461696,0.167343461696,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.372758337624
 11/10  02:00:00,0.707134033495,6.62866936011,0.0,6.30611870252,0.0,0.173628162089,0.173628162089,0.173628162089,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300414521476
 11/10  03:00:00,0.660735543441,6.94774449362,0.0,6.645378078,0.0,0.182969087088,0.182969087088,0.182969087088,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280486930355
 11/10  04:00:00,0.65195463908,7.05934412821,0.0,6.75167329989,0.0,0.185895743703,0.185895743703,0.185895743703,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286099324075
 11/10  05:00:00,0.650845967198,7.12710945508,0.0,6.76282253899,0.0,0.186202718878,0.186202718878,0.186202718878,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343530278307
 11/10  06:00:00,0.701298745127,7.19481079858,0.0,6.57610709557,0.0,0.181061829401,0.181061829401,0.181061829401,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.595540963477
 11/10  07:00:00,0.86358826276,7.42241110193,0.0,6.32929774215,0.0,0.174266357188,0.174266357188,0.174266357188,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06635109203
 11/10  08:00:00,1.13331030303,7.94680495328,0.0,6.72173835006,0.0,0.185071536204,0.185071536204,0.185071536204,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19662968865
 11/10  09:00:00,1.09591279717,7.47202665723,0.0,6.28511520543,0.0,0.173049866822,0.173049866822,0.173049866822,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16286968309
 11/10  10:00:00,0.970286741502,7.04607813759,0.0,5.96620361329,0.0,0.164269183136,0.164269183136,0.164269183136,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.059413035
 11/10  11:00:00,0.983974458268,7.49050936807,0.0,6.53275344357,0.0,0.179868160955,0.179868160955,0.179868160955,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.936813214848
 11/10  12:00:00,0.969470201524,6.26439191678,0.0,5.41692728758,0.0,0.149145801638,0.149145801638,0.149145801638,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.82651550328
 11/10  13:00:00,0.946469120855,5.86252393194,0.0,5.1003354266,0.0,0.14042898777,0.14042898777,0.14042898777,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.741592274346
 11/10  14:00:00,0.914898129686,5.51889004835,0.0,4.80649928694,0.0,0.132338713659,0.132338713659,0.132338713659,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.691082324295
 11/10  15:00:00,0.919073526393,5.33221706903,0.0,4.66889083833,0.0,0.128549901055,0.128549901055,0.128549901055,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.640817950837
 11/10  16:00:00,1.00194708896,5.03190554504,0.0,4.36071457923,0.0,0.120064796351,0.120064796351,0.120064796351,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.647431513044
 11/10  17:00:00,1.28210717744,4.84237589019,0.0,4.10588131289,0.0,0.113048399458,0.113048399458,0.113048399458,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.708391308831
 11/10  18:00:00,1.74979590107,4.59128587065,0.0,3.71855101421,0.0,0.102383924041,0.102383924041,0.102383924041,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.838593876649
 11/10  19:00:00,2.0419051676,5.19436797659,0.0,4.19862598328,0.0,0.115601964879,0.115601964879,0.115601964879,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.958675193788
 11/10  20:00:00,1.92249145784,4.32244439761,0.0,3.30579847379,0.0,0.0910194908017,0.0910194908017,0.0910194908017,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.978385697828
 11/10  21:00:00,1.8269722108,4.09307769692,0.0,3.14659318138,0.0,0.0866360461475,0.0866360461475,0.0866360461475,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.906908953922
 11/10  22:00:00,1.65814193824,3.86700505175,0.0,3.00743669625,0.0,0.0828046110135,0.0828046110135,0.0828046110135,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.820916736953
 11/10  23:00:00,1.34253603385,3.79044744351,0.0,3.07425160177,0.0,0.0846442448349,0.0846442448349,0.0846442448349,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.682747819243
 11/10  24:00:00,1.0463992849,3.75912514497,0.0,3.19720389212,0.0,0.0880295252593,0.0880295252593,0.0880295252593,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.532855543682
 11/11  01:00:00,0.755431353846,3.84657197961,0.0,3.43419573162,0.0,0.0945546890665,0.0945546890665,0.0945546890665,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.388334479288
 11/11  02:00:00,0.641216593133,4.10031039073,0.0,3.76866394559,0.0,0.103763697651,0.103763697651,0.103763697651,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309510309024
 11/11  03:00:00,0.590647821365,4.31451192563,0.0,4.00497534052,0.0,0.110270126585,0.110270126585,0.110270126585,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287657099839
 11/11  04:00:00,0.581896876993,4.47277491938,0.0,4.15760699682,0.0,0.114472577444,0.114472577444,0.114472577444,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293596418316
 11/11  05:00:00,0.585151466057,4.65800261243,0.0,4.27980399234,0.0,0.117837062121,0.117837062121,0.117837062121,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.357441982313
 11/11  06:00:00,0.64457707167,5.02318863437,0.0,4.36720370668,0.0,0.120243463345,0.120243463345,0.120243463345,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.632822188159
 11/11  07:00:00,0.831558341129,5.95660322477,0.0,4.78006617788,0.0,0.131610923339,0.131610923339,0.131610923339,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14977477914
 11/11  08:00:00,1.08883535806,5.66362126582,0.0,4.33784890797,0.0,0.119435229313,0.119435229313,0.119435229313,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29733544328
 11/11  09:00:00,1.06029828122,5.10544053452,0.0,3.81349522301,0.0,0.10499804998,0.10499804998,0.10499804998,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26790354281
 11/11  10:00:00,0.934410418766,4.20482514731,0.0,3.02767369032,0.0,0.0833618019344,0.0833618019344,0.0833618019344,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15668996769
 11/11  11:00:00,0.939120660675,4.09667668233,0.0,3.05441703546,0.0,0.0840981340721,0.0840981340721,0.0840981340721,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02131693722
 11/11  12:00:00,0.9332236242,3.11277402006,0.0,2.19408854696,0.0,0.0604104647943,0.0604104647943,0.0604104647943,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.897736347181
 11/11  13:00:00,0.894129879137,2.28733876262,0.0,1.46292897069,0.0,0.0402792399619,0.0402792399619,0.0402792399619,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.803813560932
 11/11  14:00:00,0.854413262314,1.79373278201,0.0,1.02660521614,0.0,0.028265813772,0.028265813772,0.028265813772,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.745819128756
 11/11  15:00:00,0.846938496213,1.34134529964,0.0,0.627941738113,0.0,0.0172892987003,0.0172892987003,0.0172892987003,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.690895281672
 11/11  16:00:00,0.940285309191,1.49676140502,0.0,0.775208766435,0.0,0.0213440437297,0.0213440437297,0.0213440437297,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.697793185813
 11/11  17:00:00,1.23995101814,2.06791847876,0.0,1.2702560259,0.0,0.0349743209038,0.0349743209038,0.0349743209038,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.769559184394
 11/11  18:00:00,1.75122496555,3.43175316458,0.0,2.48648350006,0.0,0.0684610583061,0.0684610583061,0.0684610583061,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.911128684733
 11/11  19:00:00,2.00814251478,2.81253894678,0.0,1.72623778457,0.0,0.0475289965193,0.0475289965193,0.0475289965193,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04923436269
 11/11  20:00:00,1.92720937176,3.35103137108,0.0,2.2333931827,0.0,0.0614926505235,0.0614926505235,0.0614926505235,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07937796238
 11/11  21:00:00,1.84209454898,3.47270860962,0.0,2.42989583452,0.0,0.066903013996,0.066903013996,0.066903013996,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00323721347
 11/11  22:00:00,1.69292879804,3.91794129218,0.0,2.97765464604,0.0,0.0819846133439,0.0819846133439,0.0819846133439,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.901635027597
 11/11  23:00:00,1.37899025247,4.15035162907,0.0,3.37065672608,0.0,0.0928052515324,0.0928052515324,0.0928052515324,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.746246880507
 11/11  24:00:00,1.07801739645,4.38306865973,0.0,3.7813429203,0.0,0.104112791473,0.104112791473,0.104112791473,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.572660030263
 11/12  01:00:00,0.773774938489,4.51407299863,0.0,4.10042879424,0.0,0.112898273709,0.112898273709,0.112898273709,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.389602435678
 11/12  02:00:00,0.656150225296,4.64298139666,0.0,4.31104863678,0.0,0.118697329814,0.118697329814,0.118697329814,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309796623761
 11/12  03:00:00,0.605265335233,4.84535592266,0.0,4.53587871747,0.0,0.124887640453,0.124887640453,0.124887640453,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287597719924
 11/12  04:00:00,0.597590842068,5.0429114245,0.0,4.72760673354,0.0,0.130166542519,0.130166542519,0.130166542519,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293733186717
 11/12  05:00:00,0.601827178486,5.26408191167,0.0,4.8854604755,0.0,0.13451277455,0.13451277455,0.13451277455,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.357864798391
 11/12  06:00:00,0.659716310929,5.57438912298,0.0,4.9170559811,0.0,0.135382702603,0.135382702603,0.135382702603,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.634170402352
 11/12  07:00:00,0.831234375675,5.94773647342,0.0,4.76829985735,0.0,0.131286957886,0.131286957886,0.131286957886,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.15267434831
 11/12  08:00:00,1.11120654009,6.47975572541,0.0,5.15036300516,0.0,0.141806411338,0.141806411338,0.141806411338,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.30095580568
 11/12  09:00:00,1.07253405341,5.55319717988,0.0,4.25789451223,0.0,0.117233822166,0.117233822166,0.117233822166,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.27126089894
 11/12  10:00:00,0.960880873251,5.16930682365,0.0,3.98907203771,0.0,0.109832256419,0.109832256419,0.109832256419,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15977329664
 11/12  11:00:00,0.967897510767,5.14412664517,0.0,4.09958292552,0.0,0.112874984165,0.112874984165,0.112874984165,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02360101
 11/12  12:00:00,1.0120025173,5.97635345469,0.0,5.05531247023,0.0,0.139189357891,0.139189357891,0.139189357891,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.900091858547
 11/12  13:00:00,1.00579692334,6.34374654711,0.0,5.51863990738,0.0,0.151946284164,0.151946284164,0.151946284164,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.804510408731
 11/12  14:00:00,0.983864259774,6.49470600789,0.0,5.72822358453,0.0,0.157716811232,0.157716811232,0.157716811232,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.745173986243
 11/12  15:00:00,0.956800721689,5.32971028389,0.0,4.61810224228,0.0,0.127151524177,0.127151524177,0.127151524177,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.689099761752
 11/12  16:00:00,1.04262064176,5.21136992689,0.0,4.49199495423,0.0,0.123679376302,0.123679376302,0.123679376302,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.695615519898
 11/12  17:00:00,1.3335272792,5.46464669392,0.0,4.66891556865,0.0,0.128550581962,0.128550581962,0.128550581962,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.767627856809
 11/12  18:00:00,1.83366486432,6.42450245208,0.0,5.48067396538,0.0,0.150900957071,0.150900957071,0.150900957071,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.909687506905
 11/12  19:00:00,2.08859094797,5.73426529254,0.0,4.64809886397,0.0,0.127977429704,0.127977429704,0.127977429704,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04909962905
 11/12  20:00:00,1.99291347576,5.73701981525,0.0,4.61974499397,0.0,0.127196754527,0.127196754527,0.127196754527,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07901459529
 11/12  21:00:00,1.90592923988,5.79133768453,0.0,4.74835116626,0.0,0.130737704893,0.130737704893,0.130737704893,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00341095665
 11/12  22:00:00,1.75044292396,6.00692000192,0.0,5.06654910166,0.0,0.139498739264,0.139498739264,0.139498739264,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.901719281718
 11/12  23:00:00,1.43830011762,6.3039937272,0.0,5.52477184985,0.0,0.152115116683,0.152115116683,0.152115116683,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.745773854861
 11/12  24:00:00,1.13694418788,6.5226768425,0.0,5.92154493063,0.0,0.163039582908,0.163039582908,0.163039582908,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.572066202708
 11/13  01:00:00,0.832269409774,6.86256172846,0.0,6.46368312017,0.0,0.177966428071,0.177966428071,0.177966428071,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374836839585
 11/13  02:00:00,0.720904586544,7.12987750002,0.0,6.80626073639,0.0,0.187398715137,0.187398715137,0.187398715137,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301480627512
 11/13  03:00:00,0.675002477886,7.46670584723,0.0,7.1635485237,0.0,0.197236021533,0.197236021533,0.197236021533,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281277838265
 11/13  04:00:00,0.668019359765,7.643728701,0.0,7.33513876049,0.0,0.201960464388,0.201960464388,0.201960464388,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287018436273
 11/13  05:00:00,0.672456953967,7.91348139518,0.0,7.54772659027,0.0,0.207813705646,0.207813705646,0.207813705646,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344998167131
 11/13  06:00:00,0.730782613173,8.26975888,0.0,7.64695164908,0.0,0.210545697448,0.210545697448,0.210545697448,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.599644491392
 11/13  07:00:00,0.918502130673,9.42581883946,0.0,8.32375166777,0.0,0.229180225101,0.229180225101,0.229180225101,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07530490394
 11/13  08:00:00,1.17557741034,9.49215929964,0.0,8.25686601999,0.0,0.227338643513,0.227338643513,0.227338643513,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20685636508
 11/13  09:00:00,1.11159542021,8.05080108714,0.0,6.85470300322,0.0,0.188732489865,0.188732489865,0.188732489865,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17205631522
 11/13  10:00:00,0.96733526956,6.94775165546,0.0,5.85900710675,0.0,0.161317711194,0.161317711194,0.161317711194,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06828305941
 11/13  11:00:00,0.964158169194,6.77907981579,0.0,5.81303223222,0.0,0.160051871881,0.160051871881,0.160051871881,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.945104873924
 11/13  12:00:00,0.931479111475,4.89217835997,0.0,4.03710318181,0.0,0.111154711588,0.111154711588,0.111154711588,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.834126052238
 11/13  13:00:00,0.893605143811,3.94991103691,0.0,3.18033287452,0.0,0.0875650107271,0.0875650107271,0.0875650107271,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.748981931396
 11/13  14:00:00,0.856805578189,3.41659205362,0.0,2.69659660144,0.0,0.0742461621624,0.0742461621624,0.0742461621624,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.698687015066
 11/13  15:00:00,0.859407199546,3.17214687767,0.0,2.50182914101,0.0,0.0688835742085,0.0688835742085,0.0688835742085,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.647809456806
 11/13  16:00:00,0.957715074914,3.43285700093,0.0,2.75422213209,0.0,0.0758327823083,0.0758327823083,0.0758327823083,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.654875416067
 11/13  17:00:00,1.25939189469,4.02567148723,0.0,3.28086958836,0.0,0.0903331166999,0.0903331166999,0.0903331166999,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.716698630406
 11/13  18:00:00,1.78664279828,5.93900757191,0.0,5.05681840579,0.0,0.139230821244,0.139230821244,0.139230821244,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.848048186325
 11/13  19:00:00,2.04579262324,5.34402208118,0.0,4.33981711509,0.0,0.11948942052,0.11948942052,0.11948942052,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.967138166564
 11/13  20:00:00,1.95621754984,5.5558263242,0.0,4.5307192294,0.0,0.124745582798,0.124745582798,0.124745582798,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.986846868811
 11/13  21:00:00,1.87663803118,5.90522689232,0.0,4.9504397175,0.0,0.136301866525,0.136301866525,0.136301866525,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.915211613193
 11/13  22:00:00,1.72371075852,6.25514636784,0.0,5.38887504657,0.0,0.148373431297,0.148373431297,0.148373431297,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.827619702727
 11/13  23:00:00,1.42057760862,6.62958206134,0.0,5.90869636215,0.0,0.162685819614,0.162685819614,0.162685819614,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.687437676696
 11/13  24:00:00,1.13363689327,6.93047730492,0.0,6.36564561877,0.0,0.175267133626,0.175267133626,0.175267133626,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.535765976984
 11/14  01:00:00,0.843673149474,7.2773373435,0.0,6.87786325856,0.0,0.189370167771,0.189370167771,0.189370167771,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375432316235
 11/14  02:00:00,0.726757968784,7.34290533365,0.0,7.0188536866,0.0,0.193252097377,0.193252097377,0.193252097377,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301915510933
 11/14  03:00:00,0.674782501108,7.45889817322,0.0,7.15555903826,0.0,0.197016044755,0.197016044755,0.197016044755,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281459649697
 11/14  04:00:00,0.666225028924,7.57860317929,0.0,7.26996924453,0.0,0.200166133546,0.200166133546,0.200166133546,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287062430518
 11/14  05:00:00,0.671541400024,7.88069051328,0.0,7.51447396714,0.0,0.206898151704,0.206898151704,0.206898151704,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.345459908362
 11/14  06:00:00,0.72543101846,8.07665062676,0.0,7.45258345962,0.0,0.205194102735,0.205194102735,0.205194102735,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.600904427611
 11/14  07:00:00,0.884843600337,8.20593034526,0.0,7.10128472981,0.0,0.195521694765,0.195521694765,0.195521694765,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0778833477
 11/14  08:00:00,1.12996035731,7.83837733303,0.0,6.60006940465,0.0,0.181721590481,0.181721590481,0.181721590481,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20987101381
 11/14  09:00:00,1.10438533817,7.79304195619,0.0,6.5928351549,0.0,0.181522407823,0.181522407823,0.181522407823,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17616503258
 11/14  10:00:00,0.976368005776,7.27871121429,0.0,6.18707316529,0.0,0.17035044741,0.17035044741,0.17035044741,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0711765597
 11/14  11:00:00,0.972640604146,7.08897220211,0.0,6.12111152678,0.0,0.168534306833,0.168534306833,0.168534306833,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.946917965678
 11/14  12:00:00,0.956218854467,5.79223111724,0.0,4.93564264742,0.0,0.13589445458,0.13589445458,0.13589445458,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.835639343899
 11/14  13:00:00,0.930532890443,5.29171854384,0.0,4.52153669118,0.0,0.124492757358,0.124492757358,0.124492757358,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.749585621654
 11/14  14:00:00,0.895925027087,4.83707121005,0.0,4.11740233573,0.0,0.113365611061,0.113365611061,0.113365611061,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.698360437207
 11/14  15:00:00,0.898472714088,4.5905966393,0.0,3.92067599691,0.0,0.10794908875,0.10794908875,0.10794908875,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.647412362536
 11/14  16:00:00,0.987790577948,4.52461135375,0.0,3.84655467705,0.0,0.105908285342,0.105908285342,0.105908285342,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.65429722394
 11/14  17:00:00,1.27458001016,4.57703559382,0.0,3.83249703123,0.0,0.105521232177,0.105521232177,0.105521232177,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.716435294131
 11/14  18:00:00,1.77441152661,5.49512012323,0.0,4.61258257381,0.0,0.126999549573,0.126999549573,0.126999549573,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.848396569626
 11/14  19:00:00,2.02392172012,4.55174208934,0.0,3.54547298593,0.0,0.0976185173989,0.0976185173989,0.0976185173989,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.969202303889
 11/14  20:00:00,1.9247985903,4.41694270955,0.0,3.38959277865,0.0,0.0933266232605,0.0933266232605,0.0933266232605,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.989089704903
 11/14  21:00:00,1.83556855797,4.41579194894,0.0,3.45880973089,0.0,0.0952323933179,0.0952323933179,0.0952323933179,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.917406656439
 11/14  22:00:00,1.67899063446,4.63335595935,0.0,3.76465460145,0.0,0.103653307237,0.103653307237,0.103653307237,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.830049739349
 11/14  23:00:00,1.37423589507,4.94870931373,0.0,4.22558031105,0.0,0.116344106062,0.116344106062,0.116344106062,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.689680980182
 11/14  24:00:00,1.08598683637,5.2014665249,0.0,4.63501096063,0.0,0.127617076734,0.127617076734,0.127617076734,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537389855114
 11/15  01:00:00,0.797762725953,5.61123706949,0.0,5.21041152191,0.0,0.14345974425,0.14345974425,0.14345974425,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376783778871
 11/15  02:00:00,0.684075094799,5.79400539947,0.0,5.46862550545,0.0,0.150569223393,0.150569223393,0.150569223393,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303243757896
 11/15  03:00:00,0.631077892552,5.87274499609,0.0,5.56822178784,0.0,0.153311436199,0.153311436199,0.153311436199,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282643722981
 11/15  04:00:00,0.617442695694,5.80786362782,0.0,5.49821067592,0.0,0.151383800317,0.151383800317,0.151383800317,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288081447657
 11/15  05:00:00,0.615687376307,5.8532304821,0.0,5.48587388673,0.0,0.151044127987,0.151044127987,0.151044127987,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346599957585
 11/15  06:00:00,0.669038884014,6.0306420496,0.0,5.40443937154,0.0,0.148801968289,0.148801968289,0.148801968289,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.603039938521
 11/15  07:00:00,0.831504131161,6.27259988008,0.0,5.16401245723,0.0,0.142182225589,0.142182225589,0.142182225589,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0818251551
 11/15  08:00:00,1.09778350596,6.67421924901,0.0,5.43141656843,0.0,0.149544739134,0.149544739134,0.149544739134,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.214365766
 11/15  09:00:00,1.05755965715,6.09635908985,0.0,4.89214156188,0.0,0.134696726804,0.134696726804,0.134696726804,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18017575926
 11/15  10:00:00,0.936627038733,5.83946796929,0.0,4.74369409295,0.0,0.130609480367,0.130609480367,0.130609480367,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07531238704
 11/15  11:00:00,0.954462989257,6.43264941663,0.0,5.46090643195,0.0,0.150356691944,0.150356691944,0.150356691944,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.95080027503
 11/15  12:00:00,0.946071738426,5.42652804573,0.0,4.56710267399,0.0,0.125747338539,0.125747338539,0.125747338539,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.838476245809
 11/15  13:00:00,0.919937292173,4.90925241332,0.0,4.13670798824,0.0,0.113897159089,0.113897159089,0.113897159089,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.751948194085
 11/15  14:00:00,0.89156163645,4.68064596965,0.0,3.95892539871,0.0,0.109002220423,0.109002220423,0.109002220423,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700412133816
 11/15  15:00:00,0.897753779006,4.56649638263,0.0,3.89456450722,0.0,0.107230153669,0.107230153669,0.107230153669,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649423595548
 11/15  16:00:00,0.985061405515,4.42726282579,0.0,3.74743201678,0.0,0.103179112909,0.103179112909,0.103179112909,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656071356249
 11/15  17:00:00,1.26556094933,4.25112844868,0.0,3.5049276583,0.0,0.0965021713469,0.0965021713469,0.0965021713469,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718097521911
 11/15  18:00:00,1.73335066276,4.00557224628,0.0,3.12126527633,0.0,0.0859386857251,0.0859386857251,0.0859386857251,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.850165990154
 11/15  19:00:00,2.00477765473,3.85951537425,0.0,2.85016672118,0.0,0.0784744520028,0.0784744520028,0.0784744520028,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.972281853544
 11/15  20:00:00,1.90497761739,3.70026465603,0.0,2.66970145175,0.0,0.0735056503469,0.0735056503469,0.0735056503469,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.992302978279
 11/15  21:00:00,1.81758491341,3.76554752455,0.0,2.80564957541,0.0,0.0772487487507,0.0772487487507,0.0772487487507,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.920322387522
 11/15  22:00:00,1.65595537297,3.79942831032,0.0,2.92802135265,0.0,0.0806180457423,0.0806180457423,0.0806180457423,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.832755339131
 11/15  23:00:00,1.34593655499,3.92294792781,0.0,3.19775743012,0.0,0.0880447659788,0.0880447659788,0.0880447659788,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691742475196
 11/15  24:00:00,1.05478903269,4.07014793915,0.0,3.50191681915,0.0,0.0964192730551,0.0964192730551,0.0964192730551,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539165410834
 11/16  01:00:00,0.766090053305,4.46217626691,0.0,4.06007029303,0.0,0.111787071602,0.111787071602,0.111787071602,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378064205169
 11/16  02:00:00,0.647455624926,4.46530293818,0.0,4.13861820094,0.0,0.113949753519,0.113949753519,0.113949753519,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304548601122
 11/16  03:00:00,0.599210511145,4.71625959664,0.0,4.41080879982,0.0,0.121444054792,0.121444054792,0.121444054792,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28357131156
 11/16  04:00:00,0.596737264564,5.05670892951,0.0,4.7461961126,0.0,0.130678369187,0.130678369187,0.130678369187,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288941312675
 11/16  05:00:00,0.593475870204,5.04717987945,0.0,4.67915916738,0.0,0.128832621883,0.128832621883,0.128832621883,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347264074294
 11/16  06:00:00,0.648854619011,5.29901000204,0.0,4.67135339341,0.0,0.128617703286,0.128617703286,0.128617703286,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.604493869097
 11/16  07:00:00,0.811457751192,5.54757276563,0.0,4.43593441896,0.0,0.122135845619,0.122135845619,0.122135845619,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08487607892
 11/16  08:00:00,1.0717324257,5.73150015324,0.0,4.48524975727,0.0,0.123493658873,0.123493658873,0.123493658873,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21781348139
 11/16  09:00:00,1.02328727743,4.85501093205,0.0,3.6473798126,0.0,0.100424347079,0.100424347079,0.100424347079,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18358935074
 11/16  10:00:00,0.903107499811,4.62539553367,0.0,3.52627527824,0.0,0.0970899414459,0.0970899414459,0.0970899414459,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07865876614
 11/16  11:00:00,0.898787768005,4.41347368653,0.0,3.43880039924,0.0,0.0946814706915,0.0946814706915,0.0946814706915,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.953730577638
 11/16  12:00:00,0.870773496628,2.69483797001,0.0,1.8322948804,0.0,0.0504490967417,0.0504490967417,0.0504490967417,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.841593963685
 11/16  13:00:00,0.831928396118,1.71634786714,0.0,0.940253342143,0.0,0.0258882630339,0.0258882630339,0.0258882630339,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.755498294003
 11/16  14:00:00,0.801006263696,1.3957846787,0.0,0.669983542362,0.0,0.0184468476693,0.0184468476693,0.0184468476693,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.704492699222
 11/16  15:00:00,0.805186304883,1.20917049636,0.0,0.532543779774,0.0,0.014662679546,0.014662679546,0.014662679546,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.654118436725
 11/16  16:00:00,0.900401528315,1.35719546831,0.0,0.672612652567,0.0,0.0185192357093,0.0185192357093,0.0185192357093,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.660823362971
 11/16  17:00:00,1.19322441681,1.62873416059,0.0,0.877688188008,0.0,0.0241656388279,0.0241656388279,0.0241656388279,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.72294270412
 11/16  18:00:00,1.68803863894,2.3651190757,0.0,1.47554722354,0.0,0.040626661911,0.040626661911,0.040626661911,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.855430872373
 11/16  19:00:00,1.95284906278,1.978106741,0.0,0.964137053297,0.0,0.0265458600547,0.0265458600547,0.0265458600547,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.976902888181
 11/16  20:00:00,1.86237763541,2.15746766502,0.0,1.12248388131,0.0,0.0309056683643,0.0309056683643,0.0309056683643,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.996723557719
 11/16  21:00:00,1.77787264949,2.32736983356,0.0,1.36331299123,0.0,0.0375364848307,0.0375364848307,0.0375364848307,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.924481280711
 11/16  22:00:00,1.61932602467,2.47252651933,0.0,1.59765526711,0.0,0.0439886974485,0.0439886974485,0.0439886974485,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.836219633675
 11/16  23:00:00,1.31014756046,2.62589791894,0.0,1.89791272146,0.0,0.0522557714462,0.0522557714462,0.0522557714462,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.694537174994
 11/16  24:00:00,1.02354380612,2.93748346511,0.0,2.36710029344,0.0,0.0651740464804,0.0651740464804,0.0651740464804,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.54131746251
 11/17  01:00:00,0.727764567313,3.07183574827,0.0,2.66810103476,0.0,0.0734615856101,0.0734615856101,0.0734615856101,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379692944798
 11/17  02:00:00,0.614747844501,3.27819741583,0.0,2.95068219232,0.0,0.0812419730944,0.0812419730944,0.0812419730944,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305379087386
 11/17  03:00:00,0.567840842833,3.57805067546,0.0,3.27147259045,0.0,0.0900743864804,0.0900743864804,0.0900743864804,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284698599747
 11/17  04:00:00,0.561461544093,3.77668240247,0.0,3.46499335188,0.0,0.0954026487156,0.0954026487156,0.0954026487156,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290117546353
 11/17  05:00:00,0.56248607055,3.92333850702,0.0,3.55361966484,0.0,0.0978428222294,0.0978428222294,0.0978428222294,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348962204401
 11/17  06:00:00,0.620255155775,4.26284410277,0.0,3.63263013665,0.0,0.10001824005,0.10001824005,0.10001824005,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.607051226587
 11/17  07:00:00,0.800769822583,5.16360155203,0.0,4.04775230794,0.0,0.111447917011,0.111447917011,0.111447917011,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08908697634
 11/17  08:00:00,1.05170712395,5.00868420519,0.0,3.75793727303,0.0,0.103468357121,0.103468357121,0.103468357121,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22231001759
 11/17  09:00:00,1.02476120905,4.91291220986,0.0,3.70091253256,0.0,0.101898278702,0.101898278702,0.101898278702,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18795790859
 11/17  10:00:00,0.919812511949,5.23587909761,0.0,4.13299591734,0.0,0.113794953584,0.113794953584,0.113794953584,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08242169096
 11/17  11:00:00,0.924997818653,5.36825123255,0.0,4.39074096349,0.0,0.12089152134,0.12089152134,0.12089152134,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.956567559408
 11/17  12:00:00,0.953865470636,5.71497268927,0.0,4.85016850767,0.0,0.133541070749,0.133541070749,0.133541070749,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.843855055675
 11/17  13:00:00,0.913896617144,4.69396599062,0.0,3.91731262449,0.0,0.10785648406,0.10785648406,0.10785648406,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.756057135125
 11/17  14:00:00,0.877792903889,4.18407201445,0.0,3.45884948439,0.0,0.0952334878624,0.0952334878624,0.0952334878624,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.703914092944
 11/17  15:00:00,0.884125128657,4.07459298424,0.0,3.39957633351,0.0,0.0936015033195,0.0936015033195,0.0936015033195,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.652508370868
 11/17  16:00:00,0.97302378858,3.99340498513,0.0,3.31022966219,0.0,0.091141495974,0.091141495974,0.091141495974,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.659415870173
 11/17  17:00:00,1.25222417196,3.77035218962,0.0,3.02054021664,0.0,0.083165393972,0.083165393972,0.083165393972,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.721708704521
 11/17  18:00:00,1.7179486977,3.45073903723,0.0,2.561870886,0.0,0.0705367206719,0.0705367206719,0.0705367206719,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.854727171436
 11/17  19:00:00,2.00120562505,3.73475110838,0.0,2.72043175828,0.0,0.0749024223234,0.0749024223234,0.0749024223234,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.977252550577
 11/17  20:00:00,1.89065540383,3.1851584382,0.0,2.1495232864,0.0,0.0591834367842,0.0591834367842,0.0591834367842,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.997374925803
 11/17  21:00:00,1.79607098475,2.98883293564,0.0,2.02427064329,0.0,0.055734820092,0.055734820092,0.055734820092,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.924986730737
 11/17  22:00:00,1.63230909856,2.94497437058,0.0,2.0691963126,0.0,0.056971771339,0.056971771339,0.056971771339,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.837126439437
 11/17  23:00:00,1.31780277198,2.90493399819,0.0,2.17594752844,0.0,0.0599109829653,0.0599109829653,0.0599109829653,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.695538447262
 11/17  24:00:00,1.02317039975,2.92461446635,0.0,2.35353829493,0.0,0.0648006401134,0.0648006401134,0.0648006401134,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.542010462256
 11/18  01:00:00,0.734848581463,3.10472650312,0.0,2.68663609431,0.0,0.073971916683,0.073971916683,0.073971916683,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.394048640099
 11/18  02:00:00,0.617308179109,3.23577532515,0.0,2.90031807926,0.0,0.0798552836269,0.0798552836269,0.0798552836269,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.313321109764
 11/18  03:00:00,0.566810582335,3.45173628605,0.0,3.13921452697,0.0,0.0864328875545,0.0864328875545,0.0864328875545,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.290642273815
 11/18  04:00:00,0.557323806891,3.58337419101,0.0,3.26512103667,0.0,0.0898995073415,0.0898995073415,0.0898995073415,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.296681650099
 11/18  05:00:00,0.557779999386,3.66845268572,0.0,3.28568117373,0.0,0.0904655954502,0.0904655954502,0.0904655954502,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.362014874212
 11/18  06:00:00,0.612912680377,3.88388537288,0.0,3.21716325392,0.0,0.0885790720516,0.0885790720516,0.0885790720516,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.643559379434
 11/18  07:00:00,0.786275805085,4.33469233347,0.0,3.13541911135,0.0,0.0863283872952,0.0863283872952,0.0863283872952,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17251095437
 11/18  08:00:00,1.07052781844,5.02617548681,0.0,3.67292498897,0.0,0.101127689694,0.101127689694,0.101127689694,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32481358327
 11/18  09:00:00,1.05305311826,4.8692032402,0.0,3.55035324719,0.0,0.0977528870219,0.0977528870219,0.0977528870219,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29480822431
 11/18  10:00:00,0.928634706188,4.01895679279,0.0,2.81790167715,0.0,0.077586089357,0.077586089357,0.077586089357,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.18059362634
 11/18  11:00:00,0.926175237101,3.64686919823,0.0,2.5842434373,0.0,0.0711527104984,0.0711527104984,0.0711527104984,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04168305127
 11/18  12:00:00,0.908123514069,2.21877743972,0.0,1.28246066338,0.0,0.0353103546632,0.0353103546632,0.0353103546632,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.915367650414
 11/18  13:00:00,0.877438146984,1.69676051606,0.0,0.856690656351,0.0,0.0235875078091,0.0235875078091,0.0235875078091,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.819473628708
 11/18  14:00:00,0.837980485396,1.21105055853,0.0,0.429772072213,0.0,0.0118330368544,0.0118330368544,0.0118330368544,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.7599700492
 11/18  15:00:00,0.848299545622,1.40340338002,0.0,0.677374612527,0.0,0.018650348109,0.018650348109,0.018650348109,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.703520487635
 11/18  16:00:00,0.940798383522,1.52788926023,0.0,0.793843460226,0.0,0.0218571180606,0.0218571180606,0.0218571180606,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.710286347231
 11/18  17:00:00,1.24467313902,2.25326492224,0.0,1.44176192947,0.0,0.0396964417879,0.0396964417879,0.0396964417879,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.783399724312
 11/18  18:00:00,1.75287286821,3.50825139764,0.0,2.54633479183,0.0,0.0701089609668,0.0701089609668,0.0701089609668,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.927775626016
 11/18  19:00:00,2.0171156039,3.15822660955,0.0,2.0521374798,0.0,0.0565020856375,0.0565020856375,0.0565020856375,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06902233023
 11/18  20:00:00,1.93195206472,3.54330305711,0.0,2.40564625758,0.0,0.0662353434882,0.0662353434882,0.0662353434882,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09939657354
 11/18  21:00:00,1.85560592162,3.98212545646,0.0,2.92062451974,0.0,0.0804143866355,0.0804143866355,0.0804143866355,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.0219253751
 11/18  22:00:00,1.70268464695,4.28855928939,0.0,3.33198392399,0.0,0.0917404622594,0.0917404622594,0.0917404622594,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.917923746851
 11/18  23:00:00,1.39404576606,4.70926844745,0.0,3.91746811143,0.0,0.107860765126,0.107860765126,0.107860765126,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.758352313531
 11/18  24:00:00,1.09993847403,5.18737917028,0.0,4.57750936978,0.0,0.126033869058,0.126033869058,0.126033869058,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.580804091336
 11/19  01:00:00,0.796911871563,5.35888578082,0.0,4.94075472191,0.0,0.136035206783,0.136035206783,0.136035206783,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.394089290207
 11/19  02:00:00,0.690304331403,5.88618686694,0.0,5.5515147265,0.0,0.152851435921,0.152851435921,0.152851435921,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.312536004324
 11/19  03:00:00,0.638563716933,6.05714809278,0.0,5.74526517344,0.0,0.158186022153,0.158186022153,0.158186022153,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.29000343407
 11/19  04:00:00,0.630060726747,6.22412137943,0.0,5.9069024456,0.0,0.162636427198,0.162636427198,0.162636427198,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295647429592
 11/19  05:00:00,0.633557262314,6.41961230153,0.0,6.03788685987,0.0,0.166242858378,0.166242858378,0.166242858378,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.360968803873
 11/19  06:00:00,0.686561699703,6.55883859031,0.0,5.89207182065,0.0,0.162228091378,0.162228091378,0.162228091378,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.643604030132
 11/19  07:00:00,0.867118434425,7.27256681997,0.0,6.07159726765,0.0,0.167171016635,0.167171016635,0.167171016635,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17420728457
 11/19  08:00:00,1.11939522307,6.80224109626,0.0,5.44777332333,0.0,0.149995094324,0.149995094324,0.149995094324,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32603085836
 11/19  09:00:00,1.07661449515,5.72635251277,0.0,4.40609483677,0.0,0.121314263905,0.121314263905,0.121314263905,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29621590729
 11/19  10:00:00,0.937672800352,4.34915433335,0.0,3.14616233461,0.0,0.0866241835207,0.0866241835207,0.0866241835207,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.18253050944
 11/19  11:00:00,0.929444935305,3.76768640296,0.0,2.70299781879,0.0,0.0744224087027,0.0744224087027,0.0744224087027,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04374587452
 11/19  12:00:00,0.909528027379,2.27152760243,0.0,1.33347213265,0.0,0.0367148679735,0.0367148679735,0.0367148679735,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.917106343854
 11/19  13:00:00,0.86817870412,1.36209982917,0.0,0.520390685668,0.0,0.014328064945,0.014328064945,0.014328064945,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.821112912507
 11/19  14:00:00,0.826552851214,0.797837024368,0.0,0.0147240939858,0.0,0.000405402672828,0.000405402672828,0.000405402672828,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.761804493266
 11/19  15:00:00,0.829649197513,0.72766917813,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.705160898273
 11/19  16:00:00,0.918941265461,0.735602006766,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.711842553998
 11/19  17:00:00,1.21688559772,1.24604834701,0.0,0.432527414945,0.0,0.0119089004905,0.0119089004905,0.0119089004905,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.7854176636
 11/19  18:00:00,1.71247777236,2.04374978393,0.0,1.07919797266,0.0,0.0297138651145,0.0297138651145,0.0297138651145,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.930410831478
 11/19  19:00:00,1.98334101311,1.93544684899,0.0,0.825455263673,0.0,0.0227274948473,0.0227274948473,0.0227274948473,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.07292478579
