Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/19  20:00:00,1.89427188272,2.17860729867,0.0,1.03711423158,0.0,0.0285551614869,0.0285551614869,0.0285551614869,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.1032328411
 11/19  21:00:00,1.81323299514,2.44667737682,0.0,1.38165353188,0.0,0.0380414601597,0.0380414601597,0.0380414601597,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02544828331
 11/19  22:00:00,1.65686177117,2.62770484834,0.0,1.66771189284,0.0,0.0459175864753,0.0459175864753,0.0459175864753,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.921341336955
 11/19  23:00:00,1.34715270766,3.00898206227,0.0,2.2143273938,0.0,0.0609677067281,0.0609677067281,0.0609677067281,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.761206645977
 11/19  24:00:00,1.05217038495,3.45486740903,0.0,2.84258782057,0.0,0.0782657799739,0.0782657799739,0.0782657799739,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.583213879299
 11/20  01:00:00,0.745739838718,3.72626624788,0.0,3.32095707969,0.0,0.091436857015,0.091436857015,0.091436857015,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.381267399479
 11/20  02:00:00,0.635981247317,4.05030964501,0.0,3.72187251656,0.0,0.102475375911,0.102475375911,0.102475375911,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.306300992327
 11/20  03:00:00,0.586963930798,4.27310879773,0.0,3.96601696167,0.0,0.109197474445,0.109197474445,0.109197474445,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.285212350799
 11/20  04:00:00,0.578907340759,4.41091654888,0.0,4.0986190455,0.0,0.112848445382,0.112848445382,0.112848445382,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290725999142
 11/20  05:00:00,0.580908632857,4.5934924958,0.0,4.22272117071,0.0,0.116265384537,0.116265384537,0.116265384537,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350014687316
 11/20  06:00:00,0.636378809059,4.8519060108,0.0,4.21823601016,0.0,0.116141893334,0.116141893334,0.116141893334,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.610507261106
 11/20  07:00:00,0.802172987626,5.22258551563,0.0,4.09871480857,0.0,0.112851082054,0.112851082054,0.112851082054,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0971084393
 11/20  08:00:00,1.05314806841,5.07052429305,0.0,3.81027190965,0.0,0.104909301575,0.104909301575,0.104909301575,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23181546883
 11/20  09:00:00,1.00307741558,4.13455161022,0.0,2.91336416538,0.0,0.0802144852311,0.0802144852311,0.0802144852311,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19714567614
 11/20  10:00:00,0.859725174401,3.06206928226,0.0,1.95064324748,0.0,0.0537076160356,0.0537076160356,0.0537076160356,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09096454548
 11/20  11:00:00,0.86798784312,3.30639125218,0.0,2.32015708692,0.0,0.0638815458068,0.0638815458068,0.0638815458068,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.965291455608
 11/20  12:00:00,0.84320377588,1.70324017578,0.0,0.83097153777,0.0,0.0228793759929,0.0228793759929,0.0228793759929,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.851319512091
 11/20  13:00:00,0.806040133084,0.784492461161,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763896230163
 11/20  14:00:00,0.782559416027,0.733634031684,0.0,0.0,0.0,0.0,0.0,0.0,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712325594567
 11/20  15:00:00,0.790523625337,0.682533328376,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660025048519
 11/20  16:00:00,0.881882292606,0.690531513284,0.0,0.0,0.0,0.0,0.0,0.0,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666772060517
 11/20  17:00:00,1.17305486985,0.903807317553,0.0,0.145136764238,0.0,0.00399609186172,0.00399609186172,0.00399609186172,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.730567284851
 11/20  18:00:00,1.68661601305,2.32346999298,0.0,1.42387791112,0.0,0.0392040360178,0.0392040360178,0.0392040360178,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.865451102065
 11/20  19:00:00,1.95673598051,2.13034177927,0.0,1.10530864855,0.0,0.0304327777896,0.0304327777896,0.0304327777896,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.98796633119
 11/20  20:00:00,1.88393648279,2.9519498856,0.0,1.90549424689,0.0,0.0524645157449,0.0524645157449,0.0524645157449,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00819541272
 11/20  21:00:00,1.81433686508,3.66198925455,0.0,2.68768151066,0.0,0.0740007004289,0.0740007004289,0.0740007004289,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.934732182275
 11/20  22:00:00,1.66910949823,4.28888122408,0.0,3.40577492852,0.0,0.0937721710012,0.0937721710012,0.0937721710012,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.844454677011
 11/20  23:00:00,1.37807874898,5.09926963797,0.0,4.36515152226,0.0,0.120186959967,0.120186959967,0.120186959967,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.700670093217
 11/20  24:00:00,1.0930513066,5.4649970344,0.0,4.89159023494,0.0,0.134681546962,0.134681546962,0.134681546962,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544341090297
 11/21  01:00:00,0.808528158914,6.0055351971,0.0,5.60140856594,0.0,0.154225177211,0.154225177211,0.154225177211,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380084862447
 11/21  02:00:00,0.698886055864,6.33392206593,0.0,6.00655482203,0.0,0.165380184457,0.165380184457,0.165380184457,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305231107787
 11/21  03:00:00,0.654634835665,6.72988785395,0.0,6.42380234432,0.0,0.176868379312,0.176868379312,0.176868379312,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284206024364
 11/21  04:00:00,0.651081705577,7.03138597141,0.0,6.71996863734,0.0,0.1850228102,0.1850228102,0.1850228102,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289845829835
 11/21  05:00:00,0.653441837088,7.22695719693,0.0,6.85710369398,0.0,0.188798588768,0.188798588768,0.188798588768,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349096865164
 11/21  06:00:00,0.713261606652,7.64429387676,0.0,7.01059435784,0.0,0.193024690927,0.193024690927,0.193024690927,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.610536779384
 11/21  07:00:00,0.894211765932,8.56705559232,0.0,7.44153347492,0.0,0.20488986036,0.20488986036,0.20488986036,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09875984965
 11/21  08:00:00,1.15009652882,8.59376514637,0.0,7.3314086426,0.0,0.20185776199,0.20185776199,0.20185776199,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23391958919
 11/21  09:00:00,1.10505265594,7.8398051859,0.0,6.61707192029,0.0,0.182189725587,0.182189725587,0.182189725587,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.1986914969
 11/21  10:00:00,0.961404762029,6.75617164403,0.0,5.64361299093,0.0,0.155387203663,0.155387203663,0.155387203663,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09209716381
 11/21  11:00:00,0.987107342957,7.63324579994,0.0,6.64653880241,0.0,0.183001045643,0.183001045643,0.183001045643,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.965764287885
 11/21  12:00:00,0.979809630937,6.66462849041,0.0,5.7924520205,0.0,0.159485231051,0.159485231051,0.159485231051,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.851227343993
 11/21  13:00:00,0.961080884753,6.4140657213,0.0,5.63102996653,0.0,0.155040751669,0.155040751669,0.155040751669,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.762439523773
 11/21  14:00:00,0.925229494984,5.91290115299,0.0,5.18173113381,0.0,0.142670078957,0.142670078957,0.142670078957,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.709861582066
 11/21  15:00:00,0.923944580924,5.5259064501,0.0,4.8458059638,0.0,0.133420955586,0.133420955586,0.133420955586,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.65759220644
 11/21  16:00:00,1.01676347252,5.58725930184,0.0,4.89884083921,0.0,0.134881179914,0.134881179914,0.134881179914,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.664659009863
 11/21  17:00:00,1.30791600638,5.79942550478,0.0,5.0432496343,0.0,0.138857228394,0.138857228394,0.138857228394,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.728072602012
 11/21  18:00:00,1.81340854901,6.9258153233,0.0,6.02894181732,0.0,0.165996571974,0.165996571974,0.165996571974,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.862732526181
 11/21  19:00:00,2.05702547716,5.77108030758,0.0,4.74779073718,0.0,0.130722274439,0.130722274439,0.130722274439,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.98622277088
 11/21  20:00:00,1.96293061049,5.81894087363,0.0,4.77453542138,0.0,0.131458643446,0.131458643446,0.131458643446,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00614522626
 11/21  21:00:00,1.87639382797,5.91429350791,0.0,4.94157033601,0.0,0.136057663318,0.136057663318,0.136057663318,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.933147610272
 11/21  22:00:00,1.71639324324,6.00538617113,0.0,5.12310525761,0.0,0.141055916012,0.141055916012,0.141055916012,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.843629294967
 11/21  23:00:00,1.4035678646,6.02406479759,0.0,5.29090795947,0.0,0.145676075589,0.145676075589,0.145676075589,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.699708815635
 11/21  24:00:00,1.11224798315,6.16204006887,0.0,5.58880731979,0.0,0.153878223512,0.153878223512,0.153878223512,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544167039915
 11/22  01:00:00,0.818116222566,6.35356260499,0.0,5.94964393735,0.0,0.163813240863,0.163813240863,0.163813240863,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379876898932
 11/22  02:00:00,0.707356067285,6.64096453921,0.0,6.31418289796,0.0,0.173850195878,0.173850195878,0.173850195878,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304645505131
 11/22  03:00:00,0.656285189053,6.78951770643,0.0,6.48374264573,0.0,0.178518732701,0.178518732701,0.178518732701,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283895575434
 11/22  04:00:00,0.646087841439,6.8497191968,0.0,6.53859310668,0.0,0.180028946062,0.180028946062,0.180028946062,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289554585875
 11/22  05:00:00,0.645279535758,6.93079172253,0.0,6.56065154902,0.0,0.180636287437,0.180636287437,0.180636287437,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349383535726
 11/22  06:00:00,0.702874133575,7.26810287077,0.0,6.63332469461,0.0,0.18263721785,0.18263721785,0.18263721785,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611615436626
 11/22  07:00:00,0.864436225359,7.48830548202,0.0,6.36009546956,0.0,0.175114319787,0.175114319787,0.175114319787,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.1014477447
 11/22  08:00:00,1.13489551067,8.04489455661,0.0,6.77931257882,0.0,0.186656743841,0.186656743841,0.186656743841,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23714506322
 11/22  09:00:00,1.09970327929,7.64938665182,0.0,6.42278429014,0.0,0.176840348936,0.176840348936,0.176840348936,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20256059297
 11/22  10:00:00,0.984146693852,7.58507612732,0.0,6.4695926009,0.0,0.178129135487,0.178129135487,0.178129135487,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09502203712
 11/22  11:00:00,1.01493526173,8.64589335418,0.0,7.65723981387,0.0,0.210828964419,0.210828964419,0.210828964419,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.967710830664
 11/22  12:00:00,1.03675739304,8.73531010077,0.0,7.86077632521,0.0,0.216432993148,0.216432993148,0.216432993148,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.853584649642
 11/22  13:00:00,0.983088158534,7.21423719758,0.0,6.43032703395,0.0,0.17704802545,0.17704802545,0.17704802545,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763313932634
 11/22  14:00:00,0.94780540667,6.73381826072,0.0,6.00168094608,0.0,0.165245990643,0.165245990643,0.165245990643,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.710828877522
 11/22  15:00:00,0.949452106808,6.45346721667,0.0,5.77223105578,0.0,0.158928481471,0.158928481471,0.158928481471,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.65872788103
 11/22  16:00:00,1.03624370126,6.29543699848,0.0,5.60635644794,0.0,0.154361408655,0.154361408655,0.154361408655,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.665321097771
 11/22  17:00:00,1.31718070522,6.13668642941,0.0,5.37974050035,0.0,0.148121927235,0.148121927235,0.148121927235,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.728842660596
 11/22  18:00:00,1.785113398,5.89937356161,0.0,5.00127108215,0.0,0.137701420963,0.137701420963,0.137701420963,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.86396149967
 11/22  19:00:00,2.08402922414,6.75404386946,0.0,5.72855809536,0.0,0.157726021414,0.157726021414,0.157726021414,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.988418974573
 11/22  20:00:00,1.9617611455,5.77898404235,0.0,4.73206083128,0.0,0.130289178461,0.130289178461,0.130289178461,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00866298508
 11/22  21:00:00,1.86732336516,5.58607383364,0.0,4.61213405955,0.0,0.126987200502,0.126987200502,0.126987200502,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.934364212481
 11/22  22:00:00,1.70316725269,5.52644020087,0.0,4.64274155788,0.0,0.12782992547,0.12782992547,0.12782992547,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.845047024445
 11/22  23:00:00,1.39388644495,5.67409923944,0.0,4.93928192841,0.0,0.13599465594,0.13599465594,0.13599465594,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.701369288541
 11/22  24:00:00,1.1023748046,5.80473162643,0.0,5.23021666733,0.0,0.144005044959,0.144005044959,0.144005044959,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.545449249939
 11/23  01:00:00,0.807399460152,5.96491427062,0.0,5.56041459187,0.0,0.153096478449,0.153096478449,0.153096478449,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380457910039
 11/23  02:00:00,0.691164247212,6.05327120734,0.0,5.72610122872,0.0,0.157658375805,0.157658375805,0.157658375805,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305033842507
 11/23  03:00:00,0.639251077682,6.17106409386,0.0,5.86506922888,0.0,0.161484621329,0.161484621329,0.161484621329,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284115379722
 11/23  04:00:00,0.628623077853,6.21573053888,0.0,5.90427854065,0.0,0.162564182476,0.162564182476,0.162564182476,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28988049399
 11/23  05:00:00,0.628771217852,6.33185170864,0.0,5.96107478083,0.0,0.164127969531,0.164127969531,0.164127969531,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350020290026
 11/23  06:00:00,0.683182568804,6.55438845583,0.0,5.91813342959,0.0,0.162945653079,0.162945653079,0.162945653079,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.613092286703
 11/23  07:00:00,0.866698934788,7.57354954208,0.0,6.44227634435,0.0,0.177377029216,0.177377029216,0.177377029216,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10451092998
 11/23  08:00:00,1.12583650361,7.71961537281,0.0,6.45029237184,0.0,0.177597736784,0.177597736784,0.177597736784,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24088608639
 11/23  09:00:00,1.09410147517,7.44897752556,0.0,6.21932857615,0.0,0.171238544823,0.171238544823,0.171238544823,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20560718071
 11/23  10:00:00,0.985442285177,7.63533217828,0.0,6.51664805888,0.0,0.179424726812,0.179424726812,0.179424726812,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0982226301
 11/23  11:00:00,1.02499613861,9.01400579717,0.0,8.02264760894,0.0,0.220889841301,0.220889841301,0.220889841301,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.970415478584
 11/23  12:00:00,1.02957972577,8.47638758174,0.0,7.60008577123,0.0,0.209255325886,0.209255325886,0.209255325886,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.855352684582
 11/23  13:00:00,1.02210289143,8.63340144927,0.0,7.84732951708,0.0,0.216062758351,0.216062758351,0.216062758351,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.765475701191
 11/23  14:00:00,1.00135278223,8.68027243195,0.0,7.94650431126,0.0,0.218793366202,0.218793366202,0.218793366202,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712459683577
 11/23  15:00:00,1.00856722597,8.60117131799,0.0,7.91927306832,0.0,0.218043600635,0.218043600635,0.218043600635,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.659389969814
 11/23  16:00:00,1.11285670011,9.07868051881,0.0,8.38891579242,0.0,0.230974407502,0.230974407502,0.230974407502,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666005273622
 11/23  17:00:00,1.39539220629,8.97775327024,0.0,8.22035692853,0.0,0.226333428301,0.226333428301,0.226333428301,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.729293073239
 11/23  18:00:00,1.90028603036,10.0832246407,0.0,9.18430384718,0.0,0.252874053324,0.252874053324,0.252874053324,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.864779813739
 11/23  19:00:00,2.1636669126,9.64695450786,0.0,8.62097318874,0.0,0.23736370988,0.23736370988,0.23736370988,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.9889145196
 11/23  20:00:00,2.05465233274,9.15290358145,0.0,8.10583871422,0.0,0.223180365694,0.223180365694,0.223180365694,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00880464124
 11/23  21:00:00,1.96153892648,9.0089830568,0.0,8.03401278137,0.0,0.22120276183,0.22120276183,0.22120276183,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.93539471381
 11/23  22:00:00,1.81667314631,9.64934607505,0.0,8.76523891059,0.0,0.241335819084,0.241335819084,0.241335819084,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.845455545908
 11/23  23:00:00,1.51001332701,9.89135020863,0.0,9.15697273381,0.0,0.252121537996,0.252121537996,0.252121537996,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.700929452331
 11/23  24:00:00,1.23494001643,10.6177811593,0.0,10.0449422946,0.0,0.27657025679,0.27657025679,0.27657025679,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.543773155471
 11/24  01:00:00,0.931940384162,10.4856402196,0.0,10.0837006802,0.0,0.277637402458,0.277637402458,0.277637402458,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377897770617
 11/24  02:00:00,0.812419176723,10.4546324293,0.0,10.1300410595,0.0,0.278913305316,0.278913305316,0.278913305316,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302455233749
 11/24  03:00:00,0.768355409782,10.8577330335,0.0,10.5540968235,0.0,0.290588953429,0.290588953429,0.290588953429,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281756724743
 11/24  04:00:00,0.755907431706,10.8363672008,0.0,10.5272051138,0.0,0.289848536329,0.289848536329,0.289848536329,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287590582705
 11/24  05:00:00,0.766404025451,11.3285230629,0.0,10.9598538478,0.0,0.30176077713,0.30176077713,0.30176077713,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347912577349
 11/24  06:00:00,0.818670576296,11.4739593782,0.0,10.8390140502,0.0,0.298433660571,0.298433660571,0.298433660571,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611782588483
 11/24  07:00:00,1.00362150743,12.5465347852,0.0,11.4152599073,0.0,0.314299601856,0.314299601856,0.314299601856,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10451261019
 11/24  08:00:00,1.26194392769,12.6634220635,0.0,11.3936700024,0.0,0.313705160858,0.313705160858,0.313705160858,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24131514648
 11/24  09:00:00,1.20098131307,11.3309757415,0.0,10.101169728,0.0,0.278118382725,0.278118382725,0.278118382725,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20576424478
 11/24  10:00:00,1.05544026836,10.177678178,0.0,9.05895217335,0.0,0.249422709991,0.249422709991,0.249422709991,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09826451537
 11/24  11:00:00,1.05567532519,10.1282282584,0.0,9.13690574488,0.0,0.251569027876,0.251569027876,0.251569027876,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.970379803824
 11/24  12:00:00,1.01814959692,8.06101711178,0.0,7.18494718721,0.0,0.19782519703,0.19782519703,0.19782519703,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.855120798644
 11/24  13:00:00,0.97949437275,7.08723632601,0.0,6.29980189636,0.0,0.173454239666,0.173454239666,0.173454239666,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.766838198652
 11/24  14:00:00,0.929169733475,6.06014674959,0.0,5.32483932168,0.0,0.146610317448,0.146610317448,0.146610317448,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.713998990792
 11/24  15:00:00,0.935760228845,5.9589845557,0.0,5.27494647557,0.0,0.145236603507,0.145236603507,0.145236603507,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.661529800275
 11/24  16:00:00,1.03305400525,6.18316430291,0.0,5.49050772035,0.0,0.151171712647,0.151171712647,0.151171712647,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.668897129785
 11/24  17:00:00,1.32942805123,6.58530442905,0.0,5.82456014696,0.0,0.16036927324,0.16036927324,0.16036927324,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.732641013622
 11/24  18:00:00,1.85699282882,8.51455326166,0.0,7.61190876675,0.0,0.209580851789,0.209580851789,0.209580851789,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.868503515115
 11/24  19:00:00,2.09925359998,7.31067944959,0.0,6.28150250297,0.0,0.172950397256,0.172950397256,0.172950397256,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.992110147087
 11/24  20:00:00,1.99777572041,7.08935200831,0.0,6.04009854602,0.0,0.166303753363,0.166303753363,0.166303753363,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.0109932363
 11/24  21:00:00,1.91055628687,7.15997611745,0.0,6.1823397964,0.0,0.170220122217,0.170220122217,0.170220122217,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.938060759437
 11/24  22:00:00,1.75085080485,7.26165729718,0.0,6.37459275311,0.0,0.175513477623,0.175513477623,0.175513477623,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.848412925531
 11/24  23:00:00,1.44660768775,7.59072114665,0.0,6.85410041899,0.0,0.188715898742,0.188715898742,0.188715898742,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.703172705168
 11/24  24:00:00,1.15365028985,7.66764820677,0.0,7.09252571105,0.0,0.195280530207,0.195280530207,0.195280530207,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.546056786559
 11/25  01:00:00,0.865087917777,7.8354510022,0.0,7.41688667495,0.0,0.204211252997,0.204211252997,0.204211252997,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.394522558542
 11/25  02:00:00,0.748706468897,8.00653115331,0.0,7.67266147531,0.0,0.211253573415,0.211253573415,0.211253573415,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.311733541883
 11/25  03:00:00,0.696357390183,8.15484563088,0.0,7.84431269767,0.0,0.215979695403,0.215979695403,0.215979695403,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288653447943
 11/25  04:00:00,0.683857480367,8.1771911167,0.0,7.86078314129,0.0,0.216433180817,0.216433180817,0.216433180817,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294836471166
 11/25  05:00:00,0.67598995682,7.96133324094,0.0,7.57902860326,0.0,0.208675552884,0.208675552884,0.208675552884,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.361547999899
 11/25  06:00:00,0.731179530318,8.18559696109,0.0,7.51257700094,0.0,0.206845921993,0.206845921993,0.206845921993,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.64985722062
 11/25  07:00:00,0.911890450254,8.91548930626,0.0,7.69770240505,0.0,0.211943032465,0.211943032465,0.211943032465,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19102463345
 11/25  08:00:00,1.17932303694,8.99909715783,0.0,7.62433214451,0.0,0.209922908187,0.209922908187,0.209922908187,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34632809875
 11/25  09:00:00,1.1330358781,7.7952469533,0.0,6.45530122124,0.0,0.177735646861,0.177735646861,0.177735646861,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31590396335
 11/25  10:00:00,1.01341225476,7.11754419513,0.0,5.89699482747,0.0,0.162363637927,0.162363637927,0.162363637927,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20008787836
 11/25  11:00:00,1.02820599439,7.3691117302,0.0,6.2899675494,0.0,0.17318346779,0.17318346779,0.17318346779,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05820147115
 11/25  12:00:00,0.990265111326,5.2149398565,0.0,4.26581691439,0.0,0.11745195192,0.11745195192,0.11745195192,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.928173816196
 11/25  13:00:00,0.940459493227,3.99657627811,0.0,3.14560557324,0.0,0.0866088540513,0.0866088540513,0.0866088540513,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.830374473877
 11/25  14:00:00,0.897909605974,3.39783989971,0.0,2.60637835289,0.0,0.0717621574327,0.0717621574327,0.0717621574327,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.770153109703
 11/25  15:00:00,0.892657967272,3.02335623475,0.0,2.28845814311,0.0,0.0630087697598,0.0630087697598,0.0630087697598,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.71238981178
 11/25  16:00:00,0.993186188466,3.43995467269,0.0,2.69655159562,0.0,0.0742449230043,0.0742449230043,0.0742449230043,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.719643624303
 11/25  17:00:00,1.2935738896,4.04021167087,0.0,3.21782137792,0.0,0.0885971923672,0.0885971923672,0.0885971923672,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.794287024486
 11/25  18:00:00,1.809590762,5.58227511482,0.0,4.6063103537,0.0,0.12682685475,0.12682685475,0.12682685475,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.941823781326
 11/25  19:00:00,2.0628538978,4.8362803228,0.0,3.71333752415,0.0,0.102240379534,0.102240379534,0.102240379534,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08587599912
 11/25  20:00:00,1.97535453994,5.13726797108,0.0,3.98201012265,0.0,0.109637818701,0.109637818701,0.109637818701,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11699762244
 11/25  21:00:00,1.89438056984,5.40640630744,0.0,4.32890720485,0.0,0.119189034854,0.119189034854,0.119189034854,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03792354097
 11/25  22:00:00,1.74495555664,5.83778222494,0.0,4.86724969501,0.0,0.134011371945,0.134011371945,0.134011371945,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.93188091138
 11/25  23:00:00,1.43770930476,6.30566319349,0.0,5.50331371773,0.0,0.15152430382,0.15152430382,0.15152430382,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.768901453266
 11/25  24:00:00,1.1399259681,6.64617132796,0.0,6.02984222395,0.0,0.166021363126,0.166021363126,0.166021363126,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.587263394844
 11/26  01:00:00,0.839107028551,6.8931265272,0.0,6.47326917946,0.0,0.178230363771,0.178230363771,0.178230363771,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.39581557904
 11/26  02:00:00,0.728542549168,7.27532991529,0.0,6.94031443098,0.0,0.191089653686,0.191089653686,0.191089653686,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.312879348192
 11/26  03:00:00,0.692746774118,8.0249127813,0.0,7.71317628972,0.0,0.212369079338,0.212369079338,0.212369079338,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.28985700632
 11/26  04:00:00,0.691823661938,8.46744024561,0.0,8.15011228001,0.0,0.224399362389,0.224399362389,0.224399362389,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295756461355
 11/26  05:00:00,0.693023921157,8.58128428187,0.0,8.19769667987,0.0,0.225709517221,0.225709517221,0.225709517221,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.362830964227
 11/26  06:00:00,0.748183627895,8.80485065461,0.0,8.13016032644,0.0,0.223850019569,0.223850019569,0.223850019569,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.651527588635
 11/26  07:00:00,0.927641969379,9.4906177485,0.0,8.26979248624,0.0,0.227694551589,0.227694551589,0.227694551589,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.1940629945
 11/26  08:00:00,1.17314377505,8.77793686528,0.0,7.39990335088,0.0,0.203743646299,0.203743646299,0.203743646299,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34959659983
 11/26  09:00:00,1.14636486041,8.28305583168,0.0,6.93940554875,0.0,0.191064629173,0.191064629173,0.191064629173,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31960851423
 11/26  10:00:00,1.0406547726,8.11019191535,0.0,6.88643426637,0.0,0.18960615577,0.18960615577,0.18960615577,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20329615967
 11/26  11:00:00,1.06499328403,8.70762207549,0.0,7.62607001327,0.0,0.209970757422,0.209970757422,0.209970757422,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.06060935257
 11/26  12:00:00,1.04175206699,7.08677265764,0.0,6.13580649523,0.0,0.168938907584,0.168938907584,0.168938907584,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.930017036492
 11/26  13:00:00,1.0127508171,6.62319874738,0.0,5.77120308004,0.0,0.158900177922,0.158900177922,0.158900177922,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.831399436344
 11/26  14:00:00,0.982445506563,6.46812684117,0.0,5.67669492667,0.0,0.156298058021,0.156298058021,0.156298058021,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.770123477393
 11/26  15:00:00,0.985307822112,6.38800044831,0.0,5.65347091154,0.0,0.155658624599,0.155658624599,0.155658624599,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.712021256914
 11/26  16:00:00,1.07267305565,6.32573455569,0.0,5.58348890875,0.0,0.153731790187,0.153731790187,0.153731790187,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.718486194173
 11/26  17:00:00,1.36535149029,6.64641752269,0.0,5.82476062476,0.0,0.160374793053,0.160374793053,0.160374793053,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.79355362946
 11/26  18:00:00,1.88618508163,8.36437589475,0.0,7.38819127507,0.0,0.20342117438,0.20342117438,0.20342117438,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.942043639886
 11/26  19:00:00,2.13021134614,7.28376583795,0.0,6.15973826707,0.0,0.169597827873,0.169597827873,0.169597827873,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08696077136
 11/26  20:00:00,2.04148114964,7.54030920977,0.0,6.38370720421,0.0,0.175764428401,0.175764428401,0.175764428401,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11834177957
 11/26  21:00:00,1.96272799226,7.89018523898,0.0,6.81126348647,0.0,0.18753645728,0.18753645728,0.18753645728,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03934619089
 11/26  22:00:00,1.80875332175,8.15581850695,0.0,7.18436389433,0.0,0.197809137061,0.197809137061,0.197809137061,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.932802994075
 11/26  23:00:00,1.4970470999,8.46117292247,0.0,7.65844324975,0.0,0.210862098961,0.210862098961,0.210862098961,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.769281650227
 11/26  24:00:00,1.19652421616,8.70177525149,0.0,8.08547229161,0.0,0.22261961118,0.22261961118,0.22261961118,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.587237250715
 11/27  01:00:00,0.888141355216,8.8975203903,0.0,8.49293411182,0.0,0.233838373513,0.233838373513,0.233838373513,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380544509769
 11/27  02:00:00,0.78007070857,9.28150261086,0.0,8.95515515637,0.0,0.246564837163,0.246564837163,0.246564837163,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304211318369
 11/27  03:00:00,0.726760599153,9.34854148832,0.0,9.04338675158,0.0,0.2489941428,0.2489941428,0.2489941428,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283275251483
 11/27  04:00:00,0.716697627806,9.41351333759,0.0,9.10311771507,0.0,0.250638732429,0.250638732429,0.250638732429,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288824118281
 11/27  05:00:00,0.716620739482,9.52216259057,0.0,9.15174099936,0.0,0.251977491162,0.251977491162,0.251977491162,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.34966495343
 11/27  06:00:00,0.771214265698,9.75467244945,0.0,9.11541619479,0.0,0.250977349973,0.250977349973,0.250977349973,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.616093515121
 11/27  07:00:00,0.935442492523,10.07948275,0.0,8.93902013232,0.0,0.246120586951,0.246120586951,0.246120586951,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11370034992
 11/27  08:00:00,1.18412644578,9.84759815251,0.0,8.56736422278,0.0,0.235887678954,0.235887678954,0.235887678954,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25179701516
 11/27  09:00:00,1.1429492412,9.23420314252,0.0,7.99346364268,0.0,0.220086310847,0.220086310847,0.220086310847,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21669773114
 11/27  10:00:00,0.995326243621,8.00412521554,0.0,6.87563023349,0.0,0.189308685256,0.189308685256,0.189308685256,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10803349275
 11/27  11:00:00,1.00363119561,8.246877067,0.0,7.24667978754,0.0,0.199524898295,0.199524898295,0.199524898295,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.979254569811
 11/27  12:00:00,0.959856536909,5.95128327314,0.0,5.06776209744,0.0,0.139532137022,0.139532137022,0.139532137022,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.862572049778
 11/27  13:00:00,0.92373925354,5.06901635425,0.0,4.27479399568,0.0,0.117699120456,0.117699120456,0.117699120456,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.773626127578
 11/27  14:00:00,0.889756468289,4.6349534979,0.0,3.89336227483,0.0,0.107197052262,0.107197052262,0.107197052262,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.720282785953
 11/27  15:00:00,0.89672933583,4.54748957224,0.0,3.85735706232,0.0,0.106205710492,0.106205710492,0.106205710492,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.667624230072
 11/27  16:00:00,1.00129550239,5.03560551058,0.0,4.33704916593,0.0,0.119413209787,0.119413209787,0.119413209787,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.674796891879
 11/27  17:00:00,1.30314091786,5.6367912959,0.0,4.86981996322,0.0,0.134082139871,0.134082139871,0.134082139871,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.738868064213
 11/27  18:00:00,1.82694104642,7.43004806857,0.0,6.52043774743,0.0,0.179529069386,0.179529069386,0.179529069386,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.875469341345
 11/27  19:00:00,2.08166431216,6.67970830835,0.0,5.64266525701,0.0,0.155361109436,0.155361109436,0.155361109436,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.999976251818
 11/27  20:00:00,1.99926233643,7.15335088779,0.0,6.09409195928,0.0,0.167790369386,0.167790369386,0.167790369386,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02099870251
 11/27  21:00:00,1.91048094327,7.1649336023,0.0,6.17960334104,0.0,0.170144778612,0.170144778612,0.170144778612,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.945754699644
 11/27  22:00:00,1.75183148511,7.30294956629,0.0,6.41021074295,0.0,0.176494157881,0.176494157881,0.176494157881,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.854087204797
 11/27  23:00:00,1.44027667158,7.36522289503,0.0,6.62415995893,0.0,0.182384882573,0.182384882573,0.182384882573,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.707614913615
 11/27  24:00:00,1.15039141709,7.55218372974,0.0,6.97416450641,0.0,0.192021657453,0.192021657453,0.192021657453,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.54895351416
 11/28  01:00:00,0.869494958634,8.22130965887,0.0,7.81570301748,0.0,0.215191976931,0.215191976931,0.215191976931,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.381564872684
 11/28  02:00:00,0.763593011105,8.68362529318,0.0,8.35669051268,0.0,0.230087139698,0.230087139698,0.230087139698,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30479864438
 11/28  03:00:00,0.711350116725,8.78908326217,0.0,8.48368301293,0.0,0.233583660372,0.233583660372,0.233583660372,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283520763974
 11/28  04:00:00,0.706293175084,9.03593873566,0.0,8.7252313566,0.0,0.240234279706,0.240234279706,0.240234279706,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289135874824
 11/28  05:00:00,0.713905698504,9.42421523607,0.0,9.05313158896,0.0,0.249262450183,0.249262450183,0.249262450183,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350327009329
 11/28  06:00:00,0.771939221334,9.78226208729,0.0,9.14174634906,0.0,0.251702305609,0.251702305609,0.251702305609,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.617352998698
 11/28  07:00:00,0.960824588203,11.0041294833,0.0,9.86088963984,0.0,0.271502682631,0.271502682631,0.271502682631,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11647757572
 11/28  08:00:00,1.2171402234,11.0499609604,0.0,9.76641395054,0.0,0.268901456573,0.268901456573,0.268901456573,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25511009526
 11/28  09:00:00,1.16108396084,9.8949497713,0.0,8.65211079607,0.0,0.23822103049,0.23822103049,0.23822103049,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21879720652
 11/28  10:00:00,1.02656886979,9.14076452634,0.0,8.01035231322,0.0,0.220551311422,0.220551311422,0.220551311422,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10995072382
 11/28  11:00:00,1.04412648653,9.71874865926,0.0,8.71745565925,0.0,0.240020189217,0.240020189217,0.240020189217,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.98035029036
 11/28  12:00:00,1.01270767775,7.87126400478,0.0,6.98729844285,0.0,0.192383277865,0.192383277865,0.192383277865,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.863016436001
 11/28  13:00:00,0.972716819605,6.84741146845,0.0,6.05364335772,0.0,0.16667668652,0.16667668652,0.16667668652,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.773171879738
 11/28  14:00:00,0.931513373867,6.1509689547,0.0,5.4099595829,0.0,0.148953957841,0.148953957841,0.148953957841,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.719700934683
 11/28  15:00:00,0.910424137575,5.04373437884,0.0,4.35474783334,0.0,0.119900512237,0.119900512237,0.119900512237,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.666478265644
 11/28  16:00:00,0.994345845154,4.7822390527,0.0,4.08463986223,0.0,0.112463552548,0.112463552548,0.112463552548,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.673839737703
 11/28  17:00:00,1.28138524468,4.84653871254,0.0,4.0796609484,0.0,0.112326466695,0.112326466695,0.112326466695,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.738774495683
 11/28  18:00:00,1.78784517152,6.01155750869,0.0,5.10048821312,0.0,0.140433194485,0.140433194485,0.140433194485,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.876928315772
 11/28  19:00:00,2.03759987863,5.0820577165,0.0,4.04225928009,0.0,0.11129667591,0.11129667591,0.11129667591,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00273163689
 11/28  20:00:00,1.93933965502,4.97926599914,0.0,3.91771954708,0.0,0.107867687975,0.107867687975,0.107867687975,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02328622607
 11/28  21:00:00,1.85304711164,5.08227818818,0.0,4.0936251481,0.0,0.112710946982,0.112710946982,0.112710946982,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.949077478466
 11/28  22:00:00,1.69382355457,5.19941665618,0.0,4.30338146323,0.0,0.118486227341,0.118486227341,0.118486227341,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.857383574404
 11/28  23:00:00,1.37519952285,5.0039251258,0.0,4.26057896023,0.0,0.117307733837,0.117307733837,0.117307733837,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.709898143072
 11/28  24:00:00,1.08515316536,5.18450490406,0.0,4.60473229908,0.0,0.126783405723,0.126783405723,0.126783405723,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.550706895806
 11/29  01:00:00,0.785585108745,5.17497310022,0.0,4.76812440266,0.0,0.131282127042,0.131282127042,0.131282127042,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.382806928855
 11/29  02:00:00,0.668139223629,5.21797340495,0.0,4.88983981759,0.0,0.134633352223,0.134633352223,0.134633352223,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305997451242
 11/29  03:00:00,0.613652892122,5.24196864505,0.0,4.93535140679,0.0,0.135886435769,0.135886435769,0.135886435769,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284737753001
 11/29  04:00:00,0.602036951031,5.25098253317,0.0,4.93867901137,0.0,0.135978055654,0.135978055654,0.135978055654,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290732017554
 11/29  05:00:00,0.602817275156,5.39130869111,0.0,5.01843597461,0.0,0.138174026836,0.138174026836,0.138174026836,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.352116078722
 11/29  06:00:00,0.656447425288,5.59061567612,0.0,4.94712166218,0.0,0.136210509563,0.136210509563,0.136210509563,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.620331274409
 11/29  07:00:00,0.836007903071,6.47545619944,0.0,5.32758799667,0.0,0.146685997499,0.146685997499,0.146685997499,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12110593502
 11/29  08:00:00,1.08957130675,6.42186739314,0.0,5.13315214833,0.0,0.141332539915,0.141332539915,0.141332539915,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.26027833024
 11/29  09:00:00,1.03387676969,5.28032397605,0.0,4.03198674745,0.0,0.111013839344,0.111013839344,0.111013839344,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22429545989
 11/29  10:00:00,0.898409662715,4.49157585638,0.0,3.355651354,0.0,0.0923921043497,0.0923921043497,0.0923921043497,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11546301309
 11/29  11:00:00,0.898612765701,4.43941228078,0.0,3.43244437214,0.0,0.0945064683873,0.0945064683873,0.0945064683873,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.986025198982
 11/29  12:00:00,0.876921533394,2.94566562507,0.0,2.05558958768,0.0,0.056597133507,0.056597133507,0.056597133507,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.869126911466
 11/29  13:00:00,0.847038108367,2.28896243377,0.0,1.48903320512,0.0,0.0409979752823,0.0409979752823,0.0409979752823,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.779332997659
 11/29  14:00:00,0.820701404789,2.13198060852,0.0,1.38530469822,0.0,0.0381419887621,0.0381419887621,0.0381419887621,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.725367473185
 11/29  15:00:00,0.82429070943,1.92082896909,0.0,1.22640957528,0.0,0.0337670840922,0.0337670840922,0.0337670840922,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.671911113953
 11/29  16:00:00,0.919264149401,2.06053297665,0.0,1.35769695096,0.0,0.0373818567949,0.0373818567949,0.0373818567949,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.679076572915
 11/29  17:00:00,1.21658920971,2.49835172053,0.0,1.72628991055,0.0,0.0475304317189,0.0475304317189,0.0475304317189,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.743958541514
 11/29  18:00:00,1.72361348979,3.68352633614,0.0,2.76761430283,0.0,0.0762015127592,0.0762015127592,0.0762015127592,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.881771053515
 11/29  19:00:00,1.98664426448,3.23616343754,0.0,2.19156785119,0.0,0.0603410617601,0.0603410617601,0.0603410617601,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00752878683
 11/29  20:00:00,1.89477614627,3.36561076044,0.0,2.29918731951,0.0,0.0633041792291,0.0633041792291,0.0633041792291,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02816321493
 11/29  21:00:00,1.81078000618,3.55109688961,0.0,2.55849754559,0.0,0.07044384153,0.07044384153,0.07044384153,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.953023782398
 11/29  22:00:00,1.65559029981,3.81438699911,0.0,2.91476201358,0.0,0.0802529725838,0.0802529725838,0.0802529725838,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.860973366983
 11/29  23:00:00,1.37213314123,4.8967111256,0.0,4.14920897135,0.0,0.114241352217,0.114241352217,0.114241352217,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.714054131757
 11/29  24:00:00,1.10278075703,5.82800591717,0.0,5.24496072851,0.0,0.144410997394,0.144410997394,0.144410997394,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.553979479495
 11/30  01:00:00,0.826549311633,6.66438157792,0.0,6.25593100536,0.0,0.17224632993,0.17224632993,0.17224632993,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.384408803856
 11/30  02:00:00,0.722391968722,7.18931919484,0.0,6.86028197614,0.0,0.188886097315,0.188886097315,0.188886097315,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.306901082582
 11/30  03:00:00,0.683837053665,7.79131495863,0.0,7.48441745922,0.0,0.206070597312,0.206070597312,0.206070597312,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28501801414
 11/30  04:00:00,0.687830661115,8.36692168218,0.0,8.05467881933,0.0,0.221771765738,0.221771765738,0.221771765738,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290671358614
 11/30  05:00:00,0.695561551398,8.75964314214,0.0,8.38687809787,0.0,0.230918303078,0.230918303078,0.230918303078,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.352008406489
 11/30  06:00:00,0.758174870501,9.28560595038,0.0,8.64182957766,0.0,0.237937954776,0.237937954776,0.237937954776,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.620613633183
 11/30  07:00:00,0.92668200583,9.77018205385,0.0,8.62084208843,0.0,0.237360100258,0.237360100258,0.237360100258,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12257769767
 11/30  08:00:00,1.18731298157,9.97346987399,0.0,8.68309817212,0.0,0.23907421474,0.23907421474,0.23907421474,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2619347873
 11/30  09:00:00,1.14196045394,9.20797597015,0.0,7.95755120914,0.0,0.219097523587,0.219097523587,0.219097523587,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22638299231
 11/30  10:00:00,0.999065224273,8.1486312874,0.0,7.0114288017,0.0,0.193047665907,0.193047665907,0.193047665907,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.1167409964
 11/30  11:00:00,1.01517279672,8.67347132766,0.0,7.66586700768,0.0,0.211066499403,0.211066499403,0.211066499403,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.986661610333
 11/30  12:00:00,0.977751216756,6.60739077108,0.0,5.71769108305,0.0,0.15742681687,0.15742681687,0.15742681687,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.868750562109
 11/30  13:00:00,0.940456601631,5.68125188704,0.0,4.88196267261,0.0,0.134416468547,0.134416468547,0.134416468547,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.778692983432
 11/30  14:00:00,0.906674176446,5.25385181229,0.0,4.50780796459,0.0,0.124114760419,0.124114760419,0.124114760419,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.724735410581
