Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/30  15:00:00,0.914787590773,5.20717430893,0.0,4.51322704254,0.0,0.124263965436,0.124263965436,0.124263965436,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.671438986535
 11/30  16:00:00,1.01741856674,5.6248908698,0.0,4.92263364953,0.0,0.135536274137,0.135536274137,0.135536274137,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.67849776751
 11/30  17:00:00,1.31452073634,6.0543824512,0.0,5.28313129061,0.0,0.145461958351,0.145461958351,0.145461958351,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.743147892122
 11/30  18:00:00,1.83276978407,7.64729994703,0.0,6.73213561401,0.0,0.185357807033,0.185357807033,0.185357807033,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.881023353234
 11/30  19:00:00,2.08271578327,6.72532142274,0.0,5.68085434773,0.0,0.156412580546,0.156412580546,0.156412580546,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00740027548
 11/30  20:00:00,1.98888240025,6.78304503231,0.0,5.71709603361,0.0,0.157410433204,0.157410433204,0.157410433204,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.0276887727
 11/30  21:00:00,1.90446024373,6.95296042022,0.0,5.96093348061,0.0,0.164124079072,0.164124079072,0.164124079072,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.952451377986
 11/30  22:00:00,1.7489068133,7.20308600073,0.0,6.30398760865,0.0,0.173569486074,0.173569486074,0.173569486074,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.860446773531
 11/30  23:00:00,1.44368863102,7.49387833461,0.0,6.74808122248,0.0,0.185796842012,0.185796842012,0.185796842012,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.712349089642
 11/30  24:00:00,1.15749590446,7.81325740406,0.0,7.23219719017,0.0,0.199126144817,0.199126144817,0.199126144817,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.551994504717
 12/01  01:00:00,0.924389721132,8.10617725809,0.0,7.69492307752,0.0,0.211866508448,0.211866508448,0.211866508448,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.382744690992
 12/01  02:00:00,0.811467599981,8.4032044283,0.0,8.07158791527,0.0,0.222237328692,0.222237328692,0.222237328692,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.305366782826
 12/01  03:00:00,0.758927059125,8.62934223926,0.0,8.31931037552,0.0,0.229057941736,0.229057941736,0.229057941736,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.284086478237
 12/01  04:00:00,0.754689629137,8.93151219834,0.0,8.61601115764,0.0,0.237227088865,0.237227088865,0.237227088865,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.289920868828
 12/01  05:00:00,0.754741442046,9.12079192624,0.0,8.74459228529,0.0,0.24076734967,0.24076734967,0.24076734967,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.351585763505
 12/01  06:00:00,0.824103901186,9.63387255834,0.0,8.98518424559,0.0,0.247391636628,0.247391636628,0.247391636628,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.621221203759
 12/01  07:00:00,1.04711271114,10.648148797,0.0,9.49145423173,0.0,0.261330912332,0.261330912332,0.261330912332,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1249590219
 12/01  08:00:00,1.33804700764,10.1654769981,0.0,8.86716732579,0.0,0.244142243167,0.244142243167,0.244142243167,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.26458827981
 12/01  09:00:00,1.30254470994,10.2108355247,0.0,8.95308798865,0.0,0.246507921246,0.246507921246,0.246507921246,0.29257494,0.063744625,0.268690649238,0.413914574456,1.22923804647
 12/01  10:00:00,1.11868016574,9.28395853988,0.0,8.1404199088,0.0,0.224132499572,0.224132499572,0.224132499572,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.11927475004
 12/01  11:00:00,1.14418863018,10.4730641919,0.0,9.45939319553,0.0,0.260448166692,0.260448166692,0.260448166692,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.988836468975
 12/01  12:00:00,1.12973095142,9.23576678345,0.0,8.3403385468,0.0,0.229636916365,0.229636916365,0.229636916365,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.870586100673
 12/01  13:00:00,1.10651991011,8.85813894505,0.0,8.05480480754,0.0,0.221775234608,0.221775234608,0.221775234608,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.778910475495
 12/01  14:00:00,1.08422302321,8.78465866763,0.0,8.03445210195,0.0,0.221214857769,0.221214857769,0.221214857769,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.724938347122
 12/01  15:00:00,1.09646528369,8.72576183783,0.0,8.02802985737,0.0,0.22103803228,0.22103803228,0.22103803228,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.671040950441
 12/01  16:00:00,1.19592765626,8.72776460288,0.0,8.0218456404,0.0,0.220867760473,0.220867760473,0.220867760473,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.677744252057
 12/01  17:00:00,1.52551499023,9.11864174293,0.0,8.34210053496,0.0,0.229685429687,0.229685429687,0.229685429687,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.743215463543
 12/01  18:00:00,2.09689961774,10.9070068289,0.0,9.98444520843,0.0,0.274904573287,0.274904573287,0.274904573287,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.882076167043
 12/01  19:00:00,2.34010719878,9.71458145458,0.0,8.66209648215,0.0,0.238495969229,0.238495969229,0.238495969229,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.00852998942
 12/01  20:00:00,2.17646321421,9.61413175989,0.0,8.53924694318,0.0,0.235113517887,0.235113517887,0.235113517887,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.02951463085
 12/01  21:00:00,2.07950465268,9.71165723051,0.0,8.71012805596,0.0,0.239818436229,0.239818436229,0.239818436229,0.71053914,0.154808375,0.275874927963,0.681351773484,0.954599222119
 12/01  22:00:00,1.92338145139,10.0924479087,0.0,9.18436654897,0.0,0.25287577971,0.25287577971,0.25287577971,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.862247048247
 12/01  23:00:00,1.6018012891,10.1963435175,0.0,9.44268689665,0.0,0.259988187407,0.259988187407,0.259988187407,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.713992898102
 12/01  24:00:00,1.3040716441,10.3523277626,0.0,9.7648634643,0.0,0.268858766594,0.268858766594,0.268858766594,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.552997261285
 12/02  01:00:00,0.997232205579,10.528674573,0.0,10.1017845146,0.0,0.278135309819,0.278135309819,0.278135309819,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.398380568811
 12/02  02:00:00,0.886705361327,11.0011024156,0.0,10.6608444403,0.0,0.293528065963,0.293528065963,0.293528065963,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.314008245116
 12/02  03:00:00,0.835623459109,11.326508856,0.0,11.010059487,0.0,0.303143103294,0.303143103294,0.303143103294,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.290503983429
 12/02  04:00:00,0.817401015066,11.1665150482,0.0,10.8440773782,0.0,0.298573070622,0.298573070622,0.298573070622,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.296857498136
 12/02  05:00:00,0.813235245861,11.1616752842,0.0,10.772052817,0.0,0.296589997869,0.296589997869,0.296589997869,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.365008589693
 12/02  06:00:00,0.875138180843,11.3770349223,0.0,10.6899422297,0.0,0.294329223685,0.294329223685,0.294329223685,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.659625583557
 12/02  07:00:00,1.08472672563,11.7161406368,0.0,10.4716679075,0.0,0.288319414611,0.288319414611,0.288319414611,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21273718595
 12/02  08:00:00,1.42031154521,12.4919492031,0.0,11.0864149071,0.0,0.30524541882,0.30524541882,0.30524541882,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37181290344
 12/02  09:00:00,1.3733978692,11.7178014728,0.0,10.3483395426,0.0,0.284923779618,0.284923779618,0.284923779618,0.29257494,0.063744625,0.30112795013,0.413914574456,1.3409524406
 12/02  10:00:00,1.22397848902,11.5761197801,0.0,10.3293074787,0.0,0.284399764384,0.284399764384,0.284399764384,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22254842033
 12/02  11:00:00,1.25814791195,12.8511398024,0.0,11.749096476,0.0,0.323491219172,0.323491219172,0.323491219172,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.07720879909
 12/02  12:00:00,1.23515478036,11.2316371873,0.0,10.2629231508,0.0,0.28257198578,0.28257198578,0.28257198578,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.943871900485
 12/02  13:00:00,1.20189144531,10.6498867542,0.0,9.78220600528,0.0,0.269336263713,0.269336263713,0.269336263713,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.843257086885
 12/02  14:00:00,1.17179525683,10.437783212,0.0,9.63194406364,0.0,0.265199058883,0.265199058883,0.265199058883,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.780570929847
 12/02  15:00:00,1.1784718389,10.333676517,0.0,9.58545329507,0.0,0.263919015312,0.263919015312,0.263919015312,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.721532191886
 12/02  16:00:00,1.28333568881,10.606817344,0.0,9.85050720734,0.0,0.27121682016,0.27121682016,0.27121682016,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.728135426255
 12/02  17:00:00,1.59803539072,10.5091611169,0.0,9.67149081809,0.0,0.266287910935,0.266287910935,0.266287910935,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.804344554383
 12/02  18:00:00,2.15828091721,11.9256564516,0.0,10.9298234829,0.0,0.300933942541,0.300933942541,0.300933942541,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.955347515301
 12/02  19:00:00,2.43590011422,12.0430976065,0.0,10.8951246295,0.0,0.299978569129,0.299978569129,0.299978569129,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.104017994
 12/02  20:00:00,2.23313517936,10.5332707396,0.0,9.35379599312,0.0,0.257540728846,0.257540728846,0.257540728846,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13410456061
 12/02  21:00:00,2.1186946414,9.9676214087,0.0,8.86755999461,0.0,0.244153054629,0.244153054629,0.244153054629,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05313146167
 12/02  22:00:00,1.94969740053,9.83893553338,0.0,8.84692376304,0.0,0.243584871389,0.243584871389,0.243584871389,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.946177458815
 12/02  23:00:00,1.61464871395,9.7018277232,0.0,8.88170090478,0.0,0.244542400336,0.244542400336,0.244542400336,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.780463095652
 12/02  24:00:00,1.30428274979,9.83789941397,0.0,9.20831019545,0.0,0.253535026947,0.253535026947,0.253535026947,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.59512218147
 12/03  01:00:00,0.98057660782,9.92574685252,0.0,9.49685858971,0.0,0.261479712059,0.261479712059,0.261479712059,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.400378773223
 12/03  02:00:00,0.858776087181,9.98838232465,0.0,9.64646223454,0.0,0.265598791816,0.265598791816,0.265598791816,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.315670359911
 12/03  03:00:00,0.79809627917,9.96499000836,0.0,9.64708444645,0.0,0.265615923354,0.265615923354,0.265615923354,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.291960176407
 12/03  04:00:00,0.785954253021,10.025964282,0.0,9.70194114937,0.0,0.267126308578,0.267126308578,0.267126308578,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.298442960732
 12/03  05:00:00,0.776146985571,9.81686537499,0.0,9.4250191962,0.0,0.259501737579,0.259501737579,0.259501737579,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.367232301342
 12/03  06:00:00,0.836571332172,9.97920658761,0.0,9.289206757,0.0,0.255762375014,0.255762375014,0.255762375014,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.662532721608
 12/03  07:00:00,1.04579819685,10.3068728288,0.0,9.05779632995,0.0,0.249390885825,0.249390885825,0.249390885825,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21734095548
 12/03  08:00:00,1.37686433939,10.9191934714,0.0,9.50842644072,0.0,0.261798212995,0.261798212995,0.261798212995,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37704563809
 12/03  09:00:00,1.33658428234,10.3862729467,0.0,9.01128197188,0.0,0.248110192758,0.248110192758,0.248110192758,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34648148528
 12/03  10:00:00,1.18476008567,10.1565091775,0.0,8.90490775051,0.0,0.245181361028,0.245181361028,0.245181361028,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22733754593
 12/03  11:00:00,1.22055858397,11.4905638527,0.0,10.3838642386,0.0,0.285901891191,0.285901891191,0.285901891191,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08186508675
 12/03  12:00:00,1.20060279965,9.98158474863,0.0,9.00800638443,0.0,0.248020005076,0.248020005076,0.248020005076,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.948736228226
 12/03  13:00:00,1.16521552309,9.32165111902,0.0,8.45014836989,0.0,0.232660341496,0.232660341496,0.232660341496,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.847079087112
 12/03  14:00:00,1.13509646501,9.10856977142,0.0,8.29905581167,0.0,0.228500267062,0.228500267062,0.228500267062,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.784245741197
 12/03  15:00:00,1.14159137038,8.99752658764,0.0,8.24596660433,0.0,0.227038546798,0.227038546798,0.227038546798,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.724868953297
 12/03  16:00:00,1.23682620948,8.92106664667,0.0,8.16129795762,0.0,0.224707340836,0.224707340836,0.224707340836,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.731593978632
 12/03  17:00:00,1.55216941057,8.847037842,0.0,8.00565325003,0.0,0.220421930777,0.220421930777,0.220421930777,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.808058847538
 12/03  18:00:00,2.10836260318,10.1169149803,0.0,9.11680645917,0.0,0.251015628518,0.251015628518,0.251015628518,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.959623067677
 12/03  19:00:00,2.34432613782,8.72147743322,0.0,7.56918741782,0.0,0.208404592723,0.208404592723,0.208404592723,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.1083350324
 12/03  20:00:00,2.17790290783,8.5329722451,0.0,7.34777775097,0.0,0.202308457312,0.202308457312,0.202308457312,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13982430827
 12/03  21:00:00,2.07816230389,8.50193891457,0.0,7.39543860277,0.0,0.203620717118,0.203620717118,0.203620717118,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05957035937
 12/03  22:00:00,1.91776435655,8.68421499181,0.0,7.68712593134,0.0,0.211651827402,0.211651827402,0.211651827402,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.951254748958
 12/03  23:00:00,1.5965493152,9.04839146727,0.0,8.22433659467,0.0,0.226443001582,0.226443001582,0.226443001582,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.784391149832
 12/03  24:00:00,1.28789110668,9.24585278943,0.0,8.61297101825,0.0,0.237143383841,0.237143383841,0.237143383841,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.598414734125
 12/04  01:00:00,0.9664310588,9.63793434419,0.0,9.2218508671,0.0,0.253907846116,0.253907846116,0.253907846116,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.38757398751
 12/04  02:00:00,0.853022119049,9.91655023897,0.0,9.58083461073,0.0,0.263791847761,0.263791847761,0.263791847761,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309465898043
 12/04  03:00:00,0.800496435587,10.1429999731,0.0,9.82909668672,0.0,0.270627318199,0.270627318199,0.270627318199,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287957900919
 12/04  04:00:00,0.795957232607,10.4343382894,0.0,10.1148371714,0.0,0.278494692335,0.278494692335,0.278494692335,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.29392094614
 12/04  05:00:00,0.806516986388,11.0058837794,0.0,10.6250633136,0.0,0.292542894012,0.292542894012,0.292542894012,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.356206588351
 12/04  06:00:00,0.869788654787,11.3000789666,0.0,10.6444397237,0.0,0.29307639023,0.29307639023,0.29307639023,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.628172133838
 12/04  07:00:00,1.10167219963,12.6411385119,0.0,11.4730372115,0.0,0.315890400826,0.315890400826,0.315890400826,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13636575707
 12/04  08:00:00,1.38832127481,12.0042994361,0.0,10.6931124527,0.0,0.294416510337,0.294416510337,0.294416510337,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27746559087
 12/04  09:00:00,1.33887897376,11.5427775206,0.0,10.2727367016,0.0,0.282842185067,0.282842185067,0.282842185067,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24153132944
 12/04  10:00:00,1.17127242915,11.2055392892,0.0,10.0505539093,0.0,0.276724762975,0.276724762975,0.276724762975,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13072149881
 12/04  11:00:00,1.19888535725,12.4694271546,0.0,11.4459606359,0.0,0.315144893761,0.315144893761,0.315144893761,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.998631991315
 12/04  12:00:00,1.17801345293,10.998211349,0.0,10.0939433888,0.0,0.277919417869,0.277919417869,0.277919417869,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.879425824295
 12/04  13:00:00,1.14386935593,10.223021692,0.0,9.41132460224,0.0,0.259124680424,0.259124680424,0.259124680424,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.787273427792
 12/04  14:00:00,1.12617850774,10.3160079122,0.0,9.55826173362,0.0,0.263170342307,0.263170342307,0.263170342307,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.73247796003
 12/04  15:00:00,1.12287230379,9.69206106424,0.0,8.98712428851,0.0,0.247445052382,0.247445052382,0.247445052382,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.678245745715
 12/04  16:00:00,1.21853066328,9.55629727504,0.0,8.84277954636,0.0,0.24347076749,0.24347076749,0.24347076749,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.685343018261
 12/04  17:00:00,1.54349112422,9.77951426747,0.0,8.99498790897,0.0,0.247661563684,0.247661563684,0.247661563684,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.751200614063
 12/04  18:00:00,2.10841245617,11.3342882297,0.0,10.4025877774,0.0,0.286417411718,0.286417411718,0.286417411718,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.891214998842
 12/04  19:00:00,2.34556324288,9.92335726607,0.0,8.86025823933,0.0,0.243952013322,0.243952013322,0.243952013322,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01914404372
 12/04  20:00:00,2.1850625544,9.93713414778,0.0,8.85157219833,0.0,0.243712858081,0.243712858081,0.243712858081,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.0401917636
 12/04  21:00:00,2.0906109351,10.1245219379,0.0,9.11350464217,0.0,0.25092471865,0.25092471865,0.25092471865,0.71053914,0.154808375,0.275874927963,0.681351773484,0.964087343346
 12/04  22:00:00,1.93159209961,10.3995032005,0.0,9.48257463736,0.0,0.261086427931,0.261086427931,0.261086427931,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.871094251603
 12/04  23:00:00,1.62145788401,10.9176938098,0.0,10.1566080676,0.0,0.279644782317,0.279644782317,0.279644782317,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.721422019429
 12/04  24:00:00,1.32812726839,11.232150396,0.0,10.6385559597,0.0,0.29291439088,0.29291439088,0.29291439088,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.559127399268
 12/05  01:00:00,1.01923981592,11.556237497,0.0,11.1398478495,0.0,0.306716603238,0.306716603238,0.306716603238,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.387880157948
 12/05  02:00:00,0.905059023654,11.8064629515,0.0,11.4707981593,0.0,0.315828752365,0.315828752365,0.315828752365,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309415061991
 12/05  03:00:00,0.852455158062,12.0298535651,0.0,11.7162206856,0.0,0.322586040674,0.322586040674,0.322586040674,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287687493989
 12/05  04:00:00,0.849080153756,12.3636627733,0.0,12.0442444896,0.0,0.331617613484,0.331617613484,0.331617613484,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293838111811
 12/05  05:00:00,0.854063953997,12.7328006628,0.0,12.3519538023,0.0,0.340089861621,0.340089861621,0.340089861621,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.356232982982
 12/05  06:00:00,0.920045682185,13.1262190159,0.0,12.4697587077,0.0,0.343333417627,0.343333417627,0.343333417627,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.628993199282
 12/05  07:00:00,1.15607204674,14.6194388546,0.0,13.4488220678,0.0,0.370290247938,0.370290247938,0.370290247938,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13888124344
 12/05  08:00:00,1.45394436759,14.3904843187,0.0,13.0765219628,0.0,0.360039603124,0.360039603124,0.360039603124,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28024096338
 12/05  09:00:00,1.3967349188,13.6468374022,0.0,12.3740459171,0.0,0.340698130107,0.340698130107,0.340698130107,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24428199556
 12/05  10:00:00,1.22407085586,13.1254007743,0.0,11.9681756947,0.0,0.329523189691,0.329523189691,0.329523189691,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13296119859
 12/05  11:00:00,1.23822960228,13.9001767685,0.0,12.8749308931,0.0,0.354489138793,0.354489138793,0.354489138793,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00041134804
 12/05  12:00:00,1.21144787745,12.2137406868,0.0,11.308270876,0.0,0.31135384239,0.31135384239,0.31135384239,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.880627674788
 12/05  13:00:00,1.18277731438,11.6374144678,0.0,10.8244490719,0.0,0.298032638877,0.298032638877,0.298032638877,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.788541733894
 12/05  14:00:00,1.15448784446,11.3453460506,0.0,10.5864476889,0.0,0.291479679019,0.291479679019,0.291479679019,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.733630143165
 12/05  15:00:00,1.16768327225,11.3204641728,0.0,10.6146441729,0.0,0.292256020844,0.292256020844,0.292256020844,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.679128969909
 12/05  16:00:00,1.25358198654,10.8301334094,0.0,10.1158322728,0.0,0.278522090746,0.278522090746,0.278522090746,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.686126426238
 12/05  17:00:00,1.56977373358,10.7348914973,0.0,9.94956378199,0.0,0.273944173039,0.273944173039,0.273944173039,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.752001970891
 12/05  18:00:00,2.13143365063,12.1720010139,0.0,11.2387101162,0.0,0.309438606181,0.309438606181,0.309438606181,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.89280544428
 12/05  19:00:00,2.36383547081,10.588916813,0.0,9.52389964936,0.0,0.262224241255,0.262224241255,0.262224241255,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02106218059
 12/05  20:00:00,2.20268957674,10.579454209,0.0,9.49177994954,0.0,0.261339880413,0.261339880413,0.261339880413,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04230407361
 12/05  21:00:00,2.10459497552,10.6346851785,0.0,9.62140046858,0.0,0.264908759077,0.264908759077,0.264908759077,0.71053914,0.154808375,0.275874927963,0.681351773484,0.966354757504
 12/05  22:00:00,1.94568907684,10.913497944,0.0,9.99457229193,0.0,0.275183405161,0.275183405161,0.275183405161,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.87309134057
 12/05  23:00:00,1.63522496159,11.4193150818,0.0,10.6566238736,0.0,0.293411859898,0.293411859898,0.293411859898,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.723027485418
 12/05  24:00:00,1.34175418332,11.7282033951,0.0,11.1334811036,0.0,0.306541305811,0.306541305811,0.306541305811,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.56025525446
 12/06  01:00:00,1.02711883408,11.8429569125,0.0,11.4260112411,0.0,0.314595621391,0.314595621391,0.314595621391,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388436181898
 12/06  02:00:00,0.910130314974,11.9911582141,0.0,11.6549858202,0.0,0.320900043685,0.320900043685,0.320900043685,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309922663718
 12/06  03:00:00,0.854646690733,12.1099142206,0.0,11.7958164436,0.0,0.324777573345,0.324777573345,0.324777573345,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288152391565
 12/06  04:00:00,0.851114393637,12.4379405865,0.0,12.1181274243,0.0,0.333651853366,0.333651853366,0.333651853366,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294232990362
 12/06  05:00:00,0.850050721382,12.5878177817,0.0,12.2061944915,0.0,0.336076629006,0.336076629006,0.336076629006,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357009412787
 12/06  06:00:00,0.91542808399,12.9600468411,0.0,12.3020490344,0.0,0.338715819432,0.338715819432,0.338715819432,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.63053069774
 12/06  07:00:00,1.14988261289,14.3976761776,0.0,13.2240238315,0.0,0.364100814081,0.364100814081,0.364100814081,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14191680276
 12/06  08:00:00,1.43823328482,13.8231037402,0.0,12.5059005169,0.0,0.344328520353,0.344328520353,0.344328520353,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28348183076
 12/06  09:00:00,1.4034837515,13.8953866547,0.0,12.6191613385,0.0,0.347446962807,0.347446962807,0.347446962807,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24771582671
 12/06  10:00:00,1.24776054479,13.9894563676,0.0,12.8285775363,0.0,0.353212878621,0.353212878621,0.353212878621,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13661495023
 12/06  11:00:00,1.25753185364,14.603921895,0.0,13.575982421,0.0,0.373791390157,0.373791390157,0.373791390157,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00310494657
 12/06  12:00:00,1.21522641962,12.3533633201,0.0,11.445506306,0.0,0.315132384566,0.315132384566,0.315132384566,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.883014878104
 12/06  13:00:00,1.16905757317,11.141871805,0.0,10.3261525074,0.0,0.284312897661,0.284312897661,0.284312897661,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.791295635606
 12/06  14:00:00,1.14716185331,11.0817774569,0.0,10.3203700593,0.0,0.284153687871,0.284153687871,0.284153687871,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.73613917898
 12/06  15:00:00,1.15232299923,10.7650676291,0.0,10.0567640236,0.0,0.276895747821,0.276895747821,0.276895747821,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.681612575456
 12/06  16:00:00,1.26130371351,11.1129816279,0.0,10.3962828993,0.0,0.286243817714,0.286243817714,0.286243817714,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.688524018156
 12/06  17:00:00,1.59139237056,11.5227440188,0.0,10.7347456867,0.0,0.295562810024,0.295562810024,0.295562810024,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.754672587762
 12/06  18:00:00,2.17755644518,13.8497290798,0.0,12.9138751,0.0,0.355561400733,0.355561400733,0.355561400733,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.895368526283
 12/06  19:00:00,2.41590879278,12.4825211936,0.0,11.4151858648,0.0,0.314297563225,0.314297563225,0.314297563225,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02338034581
 12/06  20:00:00,2.25507179354,12.4835365799,0.0,11.3942851256,0.0,0.31372209722,0.31372209722,0.31372209722,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04388126846
 12/06  21:00:00,2.16045425889,12.6652298904,0.0,11.6501915778,0.0,0.320768042444,0.320768042444,0.320768042444,0.71053914,0.154808375,0.275874927963,0.681351773484,0.968108360226
 12/06  22:00:00,2.00175524814,12.9508142186,0.0,12.0308775041,0.0,0.331249576466,0.331249576466,0.331249576466,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.874102402964
 12/06  23:00:00,1.68238282056,13.132493894,0.0,12.3693820625,0.0,0.340569718872,0.340569718872,0.340569718872,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.723448108674
 12/06  24:00:00,1.38401982898,13.2633977603,0.0,12.6685556869,0.0,0.348806951471,0.348806951471,0.348806951471,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.560375036313
 12/07  01:00:00,1.06884878942,13.3583244791,0.0,12.9416297252,0.0,0.356325576733,0.356325576733,0.356325576733,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388185264255
 12/07  02:00:00,0.951002729269,13.4751723248,0.0,13.1394586908,0.0,0.36177245798,0.36177245798,0.36177245798,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309463903768
 12/07  03:00:00,0.893486667502,13.5200974371,0.0,13.2064718405,0.0,0.363617550113,0.363617550113,0.363617550113,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287680211093
 12/07  04:00:00,0.883891910642,13.6279250296,0.0,13.308596243,0.0,0.36642937037,0.36642937037,0.36642937037,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293748614799
 12/07  05:00:00,0.88194578382,13.7459196953,0.0,13.3646128456,0.0,0.367971691444,0.367971691444,0.367971691444,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.356692972182
 12/07  06:00:00,0.943731577113,13.9886457266,0.0,13.3300227524,0.0,0.367019312555,0.367019312555,0.367019312555,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.631155865284
 12/07  07:00:00,1.17195318439,15.2013519868,0.0,14.0256198516,0.0,0.386171385579,0.386171385579,0.386171385579,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14399659184
 12/07  08:00:00,1.45523798563,14.4434707888,0.0,13.1235057514,0.0,0.361333221157,0.361333221157,0.361333221157,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28624364483
 12/07  09:00:00,1.39735427152,13.675562454,0.0,12.3965406077,0.0,0.341317482829,0.341317482829,0.341317482829,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25051235677
 12/07  10:00:00,1.208661289,12.5718432931,0.0,11.4085052091,0.0,0.314113622827,0.314113622827,0.314113622827,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13907420298
 12/07  11:00:00,1.23893993847,13.9320480276,0.0,12.9007300737,0.0,0.355199474981,0.355199474981,0.355199474981,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00648342652
 12/07  12:00:00,1.20679515113,12.0493683603,0.0,11.1392853607,0.0,0.306701116073,0.306701116073,0.306701116073,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.885240863666
 12/07  13:00:00,1.16077765938,10.8428898842,0.0,10.0254287162,0.0,0.276032983876,0.276032983876,0.276032983876,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.793037505999
 12/07  14:00:00,1.1459152268,11.038323422,0.0,10.2750929877,0.0,0.282907061365,0.282907061365,0.282907061365,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.737962215756
 12/07  15:00:00,1.15354293415,10.8112197041,0.0,10.1010716655,0.0,0.278115682743,0.278115682743,0.278115682743,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.683457008572
 12/07  16:00:00,1.2519937261,10.7763489389,0.0,10.0581471671,0.0,0.276933830304,0.276933830304,0.276933830304,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.690027061352
 12/07  17:00:00,1.58170160348,11.1727093332,0.0,10.3827801599,0.0,0.285872042943,0.285872042943,0.285872042943,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.756603428857
 12/07  18:00:00,2.15961308587,13.2003457588,0.0,12.2621780922,0.0,0.337618041426,0.337618041426,0.337618041426,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.897682213155
 12/07  19:00:00,2.38883745234,11.5022735106,0.0,10.431963534,0.0,0.287226222788,0.287226222788,0.287226222788,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02635499359
 12/07  20:00:00,2.2192112313,11.1840189107,0.0,10.0918411009,0.0,0.277861534979,0.277861534979,0.277861534979,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.0468076239
 12/07  21:00:00,2.12092123497,11.2322765545,0.0,10.2143649324,0.0,0.281235018524,0.281235018524,0.281235018524,0.71053914,0.154808375,0.275874927963,0.681351773484,0.970981669701
 12/07  22:00:00,1.95852816529,11.3840799172,0.0,10.460883833,0.0,0.288022493618,0.288022493618,0.288022493618,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.877361772619
 12/07  23:00:00,1.63848219679,11.5406420012,0.0,10.774925603,0.0,0.296669095103,0.296669095103,0.296669095103,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.726052675436
 12/07  24:00:00,1.33574896176,11.512173223,0.0,10.9153733986,0.0,0.300536084257,0.300536084257,0.300536084257,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.562332787327
 12/08  01:00:00,1.01993887084,11.5833347946,0.0,11.1652372982,0.0,0.307415658159,0.307415658159,0.307415658159,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389588006801
 12/08  02:00:00,0.902007510529,11.6970739447,0.0,11.3599681893,0.0,0.312777239241,0.312777239241,0.312777239241,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310856025134
 12/08  03:00:00,0.845688558116,11.7854744385,0.0,11.4704599636,0.0,0.315819440727,0.315819440727,0.315819440727,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289069089373
 12/08  04:00:00,0.834588178162,11.8386226359,0.0,11.5179006222,0.0,0.31712563789,0.31712563789,0.31712563789,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295141841832
 12/08  05:00:00,0.832578110318,11.9543867267,0.0,11.5715949076,0.0,0.318604017941,0.318604017941,0.318604017941,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.358177941667
 12/08  06:00:00,0.89440815695,12.1995320281,0.0,11.5386120813,0.0,0.317695892392,0.317695892392,0.317695892392,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.633452837804
 12/08  07:00:00,1.09593543495,12.4441245572,0.0,11.2646797734,0.0,0.310153636148,0.310153636148,0.310153636148,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1477092404
 12/08  08:00:00,1.41925077567,13.1409844361,0.0,11.8164619226,0.0,0.3253460112,0.3253460112,0.3253460112,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29080112089
 12/08  09:00:00,1.35839986348,12.264907973,0.0,10.981729104,0.0,0.30236307479,0.30236307479,0.30236307479,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25466937936
 12/08  10:00:00,1.19562617196,12.1018173218,0.0,10.9350739735,0.0,0.301078505794,0.301078505794,0.301078505794,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.1424794673
 12/08  11:00:00,1.23187366771,13.6779860173,0.0,12.6440854046,0.0,0.348133204218,0.348133204218,0.348133204218,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.0090660854
 12/08  12:00:00,1.20153464065,11.8612086945,0.0,10.948225321,0.0,0.301440605591,0.301440605591,0.301440605591,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.888141237531
 12/08  13:00:00,1.17748487848,11.4516248401,0.0,10.6322295114,0.0,0.292740202976,0.292740202976,0.292740202976,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.794971666666
 12/08  14:00:00,1.14685761108,11.0740477293,0.0,10.30932008,0.0,0.283849445644,0.283849445644,0.283849445644,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.739459430728
 12/08  15:00:00,1.16085503956,11.0776290074,0.0,10.3666449693,0.0,0.285427788146,0.285427788146,0.285427788146,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.68429300808
 12/08  16:00:00,1.25982878852,11.0623617835,0.0,10.3427141007,0.0,0.284768892725,0.284768892725,0.284768892725,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.691472972374
 12/08  17:00:00,1.58124546263,11.1575768878,0.0,10.3662132715,0.0,0.285415902086,0.285415902086,0.285415902086,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.758037871906
 12/08  18:00:00,2.15798794731,13.1433559863,0.0,12.2031535852,0.0,0.335992902866,0.335992902866,0.335992902866,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.899716947708
 12/08  19:00:00,2.39591828029,11.7615112002,0.0,10.6891369154,0.0,0.294307050736,0.294307050736,0.294307050736,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02841930177
 12/08  20:00:00,2.23152990788,11.6345249451,0.0,10.539251451,0.0,0.290180211562,0.290180211562,0.290180211562,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04990330826
 12/08  21:00:00,2.13782217924,11.8485212232,0.0,10.8282017633,0.0,0.298135962796,0.298135962796,0.298135962796,0.71053914,0.154808375,0.275874927963,0.681351773484,0.973389507518
 12/08  22:00:00,1.97589830716,12.0166623908,0.0,11.0917617688,0.0,0.305392635484,0.305392635484,0.305392635484,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.879066310485
 12/08  23:00:00,1.67028482529,12.6972403602,0.0,11.9299867861,0.0,0.328471723595,0.328471723595,0.328471723595,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.727589851325
 12/08  24:00:00,1.37667327958,12.9994811774,0.0,12.4017313884,0.0,0.341460402073,0.341460402073,0.341460402073,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.563282751989
 12/09  01:00:00,1.07298205025,13.2868039189,0.0,12.8529943786,0.0,0.353885154493,0.353885154493,0.353885154493,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.405300050691
 12/09  02:00:00,0.954867662259,13.4814633244,0.0,13.1364771691,0.0,0.361690366894,0.361690366894,0.361690366894,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.31873642507
 12/09  03:00:00,0.91164409535,14.091856548,0.0,13.7711044132,0.0,0.379163739535,0.379163739535,0.379163739535,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.294806749278
 12/09  04:00:00,0.90522816341,14.3605770717,0.0,14.0339310062,0.0,0.386400218967,0.386400218967,0.386400218967,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.301065893598
 12/09  05:00:00,0.905458143912,14.517123156,0.0,14.121558653,0.0,0.38881289592,0.38881289592,0.38881289592,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.370950625574
 12/09  06:00:00,0.958485331776,14.415621111,0.0,13.7170838004,0.0,0.377676374618,0.377676374618,0.377676374618,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.671070201601
 12/09  07:00:00,1.16567092311,14.6785250502,0.0,13.4115349855,0.0,0.369263612083,0.369263612083,0.369263612083,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23525452127
 12/09  08:00:00,1.49644041018,15.2835557125,0.0,13.8513906657,0.0,0.381374283787,0.381374283787,0.381374283787,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.39844365427
 12/09  09:00:00,1.44037006356,14.1759536223,0.0,12.7807479854,0.0,0.351895973974,0.351895973974,0.351895973974,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36669614729
 12/09  10:00:00,1.25799545418,12.8350118906,0.0,11.5647926535,0.0,0.318416729542,0.318416729542,0.318416729542,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24595535606
 12/09  11:00:00,1.27814624108,13.5985478972,0.0,12.4754293232,0.0,0.343489548301,0.343489548301,0.343489548301,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.09828404663
 12/09  12:00:00,1.24214875978,11.5040742616,0.0,10.5169422221,0.0,0.289565965208,0.289565965208,0.289565965208,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.962289903512
 12/09  13:00:00,1.20167605051,10.6587340545,0.0,9.7743829359,0.0,0.269120868916,0.269120868916,0.269120868916,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.859927456614
 12/09  14:00:00,1.15222184144,9.74241264889,0.0,8.92104394591,0.0,0.245625643491,0.245625643491,0.245625643491,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.79610048443
 12/09  15:00:00,1.14413200672,9.10085321597,0.0,8.33824169451,0.0,0.229579183134,0.229579183134,0.229579183134,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.735920491446
 12/09  16:00:00,1.24492903446,9.22660231356,0.0,8.4555899406,0.0,0.232810165811,0.232810165811,0.232810165811,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.742837662551
 12/09  17:00:00,1.57324451422,9.62537218487,0.0,8.77109419983,0.0,0.24149703443,0.24149703443,0.24149703443,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.820952240606
 12/09  18:00:00,2.13678863779,11.1644897285,0.0,10.1492308444,0.0,0.279441663131,0.279441663131,0.279441663131,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.974773430563
 12/09  19:00:00,2.37983114548,10.0278792595,0.0,8.85871781502,0.0,0.24390960038,0.24390960038,0.24390960038,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12520646149
 12/09  20:00:00,2.2168183533,9.96398211566,0.0,8.76117414681,0.0,0.241223902785,0.241223902785,0.241223902785,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.15743778299
 12/09  21:00:00,2.11899477493,10.0012068436,0.0,8.87846074741,0.0,0.24445318816,0.24445318816,0.24445318816,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07581614372
 12/09  22:00:00,1.9530065153,9.97828783593,0.0,8.96710974139,0.0,0.246893986157,0.246893986157,0.246893986157,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.965343783012
 12/09  23:00:00,1.62306966033,10.0225252958,0.0,9.18754695422,0.0,0.252963346714,0.252963346714,0.252963346714,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.795314618776
 12/09  24:00:00,1.31526450574,10.2475047677,0.0,9.60716402038,0.0,0.264516782895,0.264516782895,0.264516782895,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.605873710309
 12/10  01:00:00,0.989553842754,10.2581512472,0.0,9.82290885962,0.0,0.270456946993,0.270456946993,0.270456946993,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.406732897953
 12/10  02:00:00,0.864627490627,10.2053473357,0.0,9.85898331559,0.0,0.271450195263,0.271450195263,0.271450195263,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.320114289904
 12/10  03:00:00,0.802780853668,10.1391984262,0.0,9.81722667743,0.0,0.270300497853,0.270300497853,0.270300497853,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.296026363249
 12/10  04:00:00,0.781635876781,9.87331002362,0.0,9.54509912073,0.0,0.262807932338,0.262807932338,0.262807932338,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.302630731023
 12/10  05:00:00,0.773481484139,9.72569226051,0.0,9.3282090461,0.0,0.256836236147,0.256836236147,0.256836236147,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.372869336955
 12/10  06:00:00,0.832707465669,9.85080711753,0.0,9.14887237501,0.0,0.251898508511,0.251898508511,0.251898508511,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.674467633529
 12/10  07:00:00,1.04974626681,10.4733605212,0.0,9.20118895429,0.0,0.253338955787,0.253338955787,0.253338955787,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.24043602356
 12/10  08:00:00,1.34186622628,9.67442939597,0.0,8.23730628988,0.0,0.226800099894,0.226800099894,0.226800099894,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40340171355
 12/10  09:00:00,1.30810188913,9.3778658421,0.0,7.97681066025,0.0,0.219627799539,0.219627799539,0.219627799539,0.29257494,0.063744625,0.30112795013,0.413914574456,1.37254569227
 12/10  10:00:00,1.14500275747,8.73671791033,0.0,7.46093444645,0.0,0.205424032834,0.205424032834,0.205424032834,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.25151958283
 12/10  11:00:00,1.15776666968,9.23116522988,0.0,8.10328221599,0.0,0.2231099769,0.2231099769,0.2231099769,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10304848653
 12/10  12:00:00,1.14270459785,7.89691355116,0.0,6.90516241693,0.0,0.190121803273,0.190121803273,0.190121803273,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.966908998251
 12/10  13:00:00,1.11633001615,7.56285664039,0.0,6.67464256524,0.0,0.183774834549,0.183774834549,0.183774834549,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.863790413133
 12/10  14:00:00,1.09096960771,7.52105627905,0.0,6.69638262331,0.0,0.184373409759,0.184373409759,0.184373409759,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.799405437189
 12/10  15:00:00,1.09971735728,7.49056270282,0.0,6.72511598891,0.0,0.185164533697,0.185164533697,0.185164533697,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.738755683888
 12/10  16:00:00,1.18248376433,6.96110549635,0.0,6.18759792176,0.0,0.17036489568,0.17036489568,0.17036489568,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.745332864181
 12/10  17:00:00,1.50427569378,7.12289429794,0.0,6.26616894349,0.0,0.172528213996,0.172528213996,0.172528213996,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.823399610009
 12/10  18:00:00,2.04033690368,7.66486584224,0.0,6.64613505025,0.0,0.18298992902,0.18298992902,0.18298992902,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.978245338537
 12/10  19:00:00,2.31391985867,7.63876352499,0.0,6.46484119133,0.0,0.177998313574,0.177998313574,0.177998313574,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12996735065
 12/10  20:00:00,2.12497931471,6.63230912592,0.0,5.42560996233,0.0,0.149384864194,0.149384864194,0.149384864194,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16132897774
 12/10  21:00:00,2.02308975518,6.52098706348,0.0,5.39522144191,0.0,0.148548168407,0.148548168407,0.148548168407,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07883566915
 12/10  22:00:00,1.85877858873,6.55988383932,0.0,5.54478191779,0.0,0.152666059582,0.152666059582,0.152666059582,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.96926761001
 12/10  23:00:00,1.52608293289,6.50401767724,0.0,5.66502037527,0.0,0.155976619273,0.155976619273,0.155976619273,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.799333579207
 12/10  24:00:00,1.21116264548,6.47005333023,0.0,5.82621811838,0.0,0.16041492264,0.16041492264,0.16041492264,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.609368174798
 12/11  01:00:00,0.873977775452,6.28674541488,0.0,5.86397751167,0.0,0.161454562768,0.161454562768,0.161454562768,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.39425841363
 12/11  02:00:00,0.754662266136,6.34948927656,0.0,6.00843655865,0.0,0.165431994848,0.165431994848,0.165431994848,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314802987715
 12/11  03:00:00,0.698538943007,6.4449916641,0.0,6.12603352526,0.0,0.168669825619,0.168669825619,0.168669825619,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293012753329
 12/11  04:00:00,0.687106573399,6.48625957458,0.0,6.16141642697,0.0,0.169644033128,0.169644033128,0.169644033128,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.299262975747
 12/11  05:00:00,0.684028096244,6.56376587914,0.0,6.17630643168,0.0,0.170054003868,0.170054003868,0.170054003868,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.362845570015
 12/11  06:00:00,0.745112831723,6.7841730092,0.0,6.11625414529,0.0,0.168400567165,0.168400567165,0.168400567165,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.640451754918
 12/11  07:00:00,0.948182749664,7.08922781047,0.0,5.89835002106,0.0,0.162400950858,0.162400950858,0.162400950858,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15914224603
 12/11  08:00:00,1.26661713446,7.61018102982,0.0,6.27285742966,0.0,0.172712369991,0.172712369991,0.172712369991,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30360220762
