Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/22  03:00:00,0.744393762085,8.5101304534,0.0,8.24702979428,0.0,0.227067819909,0.227067819909,0.227067819909,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.237155273607
 12/22  04:00:00,0.736745104961,8.46964826959,0.0,8.20696778428,0.0,0.225964781179,0.225964781179,0.225964781179,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.237100313448
 12/22  05:00:00,0.728144812244,8.49527134336,0.0,8.23358819518,0.0,0.226697728533,0.226697728533,0.226697728533,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.237069270728
 12/22  06:00:00,0.781886817761,8.4446153546,0.0,8.18003930248,0.0,0.225223351621,0.225223351621,0.225223351621,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.237108943124
 12/22  07:00:00,0.966622518423,8.68866615615,0.0,8.41986907305,0.0,0.231826652993,0.231826652993,0.231826652993,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.237061539721
 12/22  08:00:00,1.20779020367,8.03367118412,0.0,7.76313974697,0.0,0.213744737435,0.213744737435,0.213744737435,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.236810044611
 12/22  09:00:00,1.10727419861,7.75241822655,0.0,7.48687406559,0.0,0.206138235755,0.206138235755,0.206138235755,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237034671372
 12/22  10:00:00,0.882221231651,7.52863449096,0.0,7.26710471734,0.0,0.200087263704,0.200087263704,0.200087263704,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.237265892567
 12/22  11:00:00,0.860236116705,8.02816432671,0.0,7.76607818587,0.0,0.21382564231,0.21382564231,0.21382564231,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.237251613489
 12/22  12:00:00,0.835300293961,6.73169935011,0.0,6.47029003399,0.0,0.178148338111,0.178148338111,0.178148338111,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.236567180145
 12/22  13:00:00,0.8240724253,6.07971783653,0.0,5.81792508302,0.0,0.160186588135,0.160186588135,0.160186588135,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.237369091497
 12/22  14:00:00,0.808982812516,5.66714300847,0.0,5.40398059977,0.0,0.148789336795,0.148789336795,0.148789336795,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.237894190145
 12/22  15:00:00,0.831758925536,5.26759040675,0.0,5.0028424778,0.0,0.137744686647,0.137744686647,0.137744686647,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.238056898936
 12/22  16:00:00,0.93201543095,4.94558086571,0.0,4.67913714164,0.0,0.128832015442,0.128832015442,0.128832015442,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.238269013651
 12/22  17:00:00,1.25349186977,4.80166525668,0.0,4.52969041887,0.0,0.124717256265,0.124717256265,0.124717256265,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.238649093373
 12/22  18:00:00,1.79401117259,5.31110951012,0.0,5.03154141017,0.0,0.138534862525,0.138534862525,0.138534862525,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.239082646505
 12/22  19:00:00,2.04947602042,4.49614943716,0.0,4.21316352936,0.0,0.116002231276,0.116002231276,0.116002231276,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.239030924792
 12/22  20:00:00,1.88734474502,4.56476910756,0.0,4.27973712016,0.0,0.11783522091,0.11783522091,0.11783522091,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.239661801545
 12/22  21:00:00,1.78873713571,4.65273200608,0.0,4.36557196231,0.0,0.120198536063,0.120198536063,0.120198536063,0.71053914,0.154808375,0.104727311159,0.681351773484,0.24023009134
 12/22  22:00:00,1.6235734219,4.77444313177,0.0,4.48849349914,0.0,0.123582969742,0.123582969742,0.123582969742,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.240115321107
 12/22  23:00:00,1.34405398634,5.23038877951,0.0,4.95062631096,0.0,0.136307004056,0.136307004056,0.136307004056,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.24009874578
 12/22  24:00:00,1.10198528976,5.41171860192,0.0,5.1372857134,0.0,0.14144635054,0.14144635054,0.14144635054,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.23996585147
 12/23  01:00:00,0.83430683202,5.85327288792,0.0,5.58510717302,0.0,0.153776346318,0.153776346318,0.153776346318,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239656225313
 12/23  02:00:00,0.735581195289,6.26420483207,0.0,5.99853492153,0.0,0.165159370253,0.165159370253,0.165159370253,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.239420180342
 12/23  03:00:00,0.68899799134,6.50013937051,0.0,6.23507331364,0.0,0.171672049164,0.171672049164,0.171672049164,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.239120671362
 12/23  04:00:00,0.688522299312,6.72001495928,0.0,6.45553107648,0.0,0.17774197553,0.17774197553,0.17774197553,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238903710927
 12/23  05:00:00,0.686939211688,7.00033597748,0.0,6.73701410726,0.0,0.185492127977,0.185492127977,0.185492127977,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.238707992766
 12/23  06:00:00,0.7434594391,7.05040848751,0.0,6.78436933543,0.0,0.18679597296,0.18679597296,0.18679597296,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238572043086
 12/23  07:00:00,0.934137441989,7.51006623182,0.0,7.24002160138,0.0,0.199341576559,0.199341576559,0.199341576559,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.238309087055
 12/23  08:00:00,1.18169243546,7.08709263397,0.0,6.81527724456,0.0,0.187646969224,0.187646969224,0.187646969224,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238093996877
 12/23  09:00:00,1.08037367307,6.77633706924,0.0,6.50985567642,0.0,0.179237710211,0.179237710211,0.179237710211,0.29257494,0.063744625,0.113789823404,0.413914574456,0.237971903235
 12/23  10:00:00,0.858659852709,6.67401205739,0.0,6.41136305299,0.0,0.176525884762,0.176525884762,0.176525884762,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.238385123351
 12/23  11:00:00,0.849000647966,7.62122811438,0.0,7.35800959439,0.0,0.202590173571,0.202590173571,0.202590173571,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.238383992638
 12/23  12:00:00,0.827761109053,6.45893413241,0.0,6.19646927602,0.0,0.170609153203,0.170609153203,0.170609153203,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.237622720411
 12/23  13:00:00,0.81024762246,5.57838752854,0.0,5.31581271425,0.0,0.146361785295,0.146361785295,0.146361785295,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.238151152276
 12/23  14:00:00,0.804025912178,5.4882826684,0.0,5.22394758237,0.0,0.143832436458,0.143832436458,0.143832436458,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.239066867477
 12/23  15:00:00,0.833659776423,5.33767375848,0.0,5.07188076734,0.0,0.139645537534,0.139645537534,0.139645537534,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.239101961128
 12/23  16:00:00,0.937208123227,5.13513538371,0.0,4.86773404604,0.0,0.13402470772,0.13402470772,0.13402470772,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.239226627252
 12/23  17:00:00,1.26192938659,5.10890628506,0.0,4.83613830157,0.0,0.133154773089,0.133154773089,0.133154773089,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.239442239058
 12/23  18:00:00,1.8078558214,5.81462141207,0.0,5.53437457809,0.0,0.152379511334,0.152379511334,0.152379511334,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.239761380529
 12/23  19:00:00,2.05673130815,4.76010633534,0.0,4.47667323371,0.0,0.123257519008,0.123257519008,0.123257519008,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.239478118624
 12/23  20:00:00,1.88772148442,4.57848026382,0.0,4.29342017333,0.0,0.11821196031,0.11821196031,0.11821196031,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.239689904628
 12/23  21:00:00,1.78697444614,4.58904445584,0.0,4.30155164731,0.0,0.118435846498,0.118435846498,0.118435846498,0.71053914,0.154808375,0.104727311159,0.681351773484,0.240562856098
 12/23  22:00:00,1.62901058795,4.97246758392,0.0,4.68596961179,0.0,0.129020135789,0.129020135789,0.129020135789,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.240663660611
 12/23  23:00:00,1.34893426496,5.40815551248,0.0,5.12787645245,0.0,0.141187282678,0.141187282678,0.141187282678,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.240615337261
 12/23  24:00:00,1.11083115346,5.73325498243,0.0,5.45856462275,0.0,0.150292214244,0.150292214244,0.150292214244,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.240223322627
 12/24  01:00:00,0.840514867272,6.07891119311,0.0,5.81058100596,0.0,0.15998438157,0.15998438157,0.15998438157,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239820697565
 12/24  02:00:00,0.733350696845,6.18310281132,0.0,5.91752393931,0.0,0.162928871809,0.162928871809,0.162928871809,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.239329141805
 12/24  03:00:00,0.684177719259,6.3250664185,0.0,6.06000259036,0.0,0.166851777084,0.166851777084,0.166851777084,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.239118442632
 12/24  04:00:00,0.682632404314,6.50621107591,0.0,6.24161199471,0.0,0.171852080532,0.171852080532,0.171852080532,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.239018909334
 12/24  05:00:00,0.676296023929,6.61409878518,0.0,6.35045696945,0.0,0.174848940218,0.174848940218,0.174848940218,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.239027938286
 12/24  06:00:00,0.7303142459,6.57324498744,0.0,6.30694016902,0.0,0.17365077976,0.17365077976,0.17365077976,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238837709418
 12/24  07:00:00,0.904045128764,6.41751655772,0.0,6.14707851572,0.0,0.169249263334,0.169249263334,0.169249263334,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.238702498621
 12/24  08:00:00,1.17450800662,6.82680578738,0.0,6.55434111218,0.0,0.180462540382,0.180462540382,0.180462540382,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238743282656
 12/24  09:00:00,1.07664703636,6.64183198643,0.0,6.37450543623,0.0,0.175511073503,0.175511073503,0.175511073503,0.29257494,0.063744625,0.113789823404,0.413914574456,0.238817060614
 12/24  10:00:00,0.864966551838,6.90352660479,0.0,6.640420326,0.0,0.18283258389,0.18283258389,0.18283258389,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.238842397742
 12/24  11:00:00,0.844843399084,7.47063061122,0.0,7.2070196593,0.0,0.19843292469,0.19843292469,0.19843292469,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.238776424565
 12/24  12:00:00,0.817992649686,6.10466317742,0.0,5.84168199056,0.0,0.160840693836,0.160840693836,0.160840693836,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.238139050886
 12/24  13:00:00,0.801101318166,5.24697369652,0.0,4.98362189983,0.0,0.137215481,0.137215481,0.137215481,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.238928134674
 12/24  14:00:00,0.807227972067,5.60481423741,0.0,5.34024536212,0.0,0.147034496346,0.147034496346,0.147034496346,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.239300656744
 12/24  15:00:00,0.83715819735,5.46581824109,0.0,5.19894228417,0.0,0.143143958461,0.143143958461,0.143143958461,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.240184926902
 12/24  16:00:00,0.953209457124,5.71703112505,0.0,5.44889731896,0.0,0.150026041616,0.150026041616,0.150026041616,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.239959095675
 12/24  17:00:00,1.27919707009,5.7365126755,0.0,5.46329498247,0.0,0.150422456586,0.150422456586,0.150422456586,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.239891948605
 12/24  18:00:00,1.82973106788,6.60911622251,0.0,6.32887645646,0.0,0.174254757809,0.174254757809,0.174254757809,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.2397543126
 12/24  19:00:00,2.08048249592,5.62224259584,0.0,5.33930869349,0.0,0.147008706783,0.147008706783,0.147008706783,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.238978919338
 12/24  20:00:00,1.91919219242,5.72126429185,0.0,5.43642611144,0.0,0.149682668308,0.149682668308,0.149682668308,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.239467994556
 12/24  21:00:00,1.82222629778,5.86867093916,0.0,5.58188749977,0.0,0.153687698137,0.153687698137,0.153687698137,0.71053914,0.154808375,0.104727311159,0.681351773484,0.23985348696
 12/24  22:00:00,1.65590093673,5.94824656221,0.0,5.66261838434,0.0,0.155910484573,0.155910484573,0.155910484573,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.239793866344
 12/24  23:00:00,1.36750774287,6.08166089665,0.0,5.80245916423,0.0,0.159760760589,0.159760760589,0.159760760589,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.239538009652
 12/24  24:00:00,1.12656519737,6.30401335721,0.0,6.03002000993,0.0,0.166026258158,0.166026258158,0.166026258158,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239526310229
 12/25  01:00:00,0.855106792644,6.60853312333,0.0,6.34055501701,0.0,0.174576306942,0.174576306942,0.174576306942,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.239468616736
 12/25  02:00:00,0.74799365231,6.71485939771,0.0,6.44935134683,0.0,0.177571827274,0.177571827274,0.177571827274,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.23925832067
 12/25  03:00:00,0.697595649488,6.81223895967,0.0,6.54733747745,0.0,0.180269707313,0.180269707313,0.180269707313,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.238956096721
 12/25  04:00:00,0.693680736972,6.90730133847,0.0,6.64288386424,0.0,0.18290041319,0.18290041319,0.18290041319,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.238837302371
 12/25  05:00:00,0.68448079415,6.91112735919,0.0,6.64772517723,0.0,0.183033710439,0.183033710439,0.183033710439,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.238788304512
 12/25  06:00:00,0.743014245581,7.03442263303,0.0,6.76820005077,0.0,0.186350779441,0.186350779441,0.186350779441,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.238755473272
 12/25  07:00:00,0.917707412456,6.91388201154,0.0,6.64328824155,0.0,0.182911547025,0.182911547025,0.182911547025,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.238858226615
 12/25  08:00:00,1.18790908325,7.31353935553,0.0,7.04106388218,0.0,0.193863617017,0.193863617017,0.193863617017,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.238754080809
 12/25  09:00:00,1.08732508209,7.02957414753,0.0,6.76232860423,0.0,0.186189119231,0.186189119231,0.186189119231,0.29257494,0.063744625,0.113789823404,0.413914574456,0.238736053711
 12/25  10:00:00,0.87047931618,7.10345559656,0.0,6.8406421443,0.0,0.188345348232,0.188345348232,0.188345348232,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.23854957122
 12/25  11:00:00,0.834933990847,7.11074018061,0.0,6.84711315644,0.0,0.188523516452,0.188523516452,0.188523516452,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.238792496807
 12/25  12:00:00,0.84303498581,7.01481089682,0.0,6.75121154086,0.0,0.18588302996,0.18588302996,0.18588302996,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.23875721999
 12/25  13:00:00,0.845585630507,6.86238424694,0.0,6.59927773958,0.0,0.181699793341,0.181699793341,0.181699793341,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.238682845354
 12/25  14:00:00,0.84046150573,6.81130102658,0.0,6.54727655832,0.0,0.180268030009,0.180268030009,0.180268030009,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.238756249707
 12/25  15:00:00,0.877223623091,6.91972464327,0.0,6.65410559148,0.0,0.183209384202,0.183209384202,0.183209384202,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.238928021778
 12/25  16:00:00,0.982729008589,6.78831891898,0.0,6.52103788271,0.0,0.179545593081,0.179545593081,0.179545593081,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.239106325857
 12/25  17:00:00,1.30521736967,6.68066352343,0.0,6.40834384931,0.0,0.176442756167,0.176442756167,0.176442756167,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.238993929696
 12/25  18:00:00,1.85813767307,7.64019858865,0.0,7.36059517141,0.0,0.202661363,0.202661363,0.202661363,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.239117963784
 12/25  19:00:00,2.10052081855,6.34953111687,0.0,6.0670940916,0.0,0.167047029407,0.167047029407,0.167047029407,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.238482042264
 12/25  20:00:00,1.93087746247,6.14527680512,0.0,5.86083134124,0.0,0.161367938362,0.161367938362,0.161367938362,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.239075278019
 12/25  21:00:00,1.82957148516,6.13545966334,0.0,5.84866233046,0.0,0.161032885522,0.161032885522,0.161032885522,0.71053914,0.154808375,0.104727311159,0.681351773484,0.239867380456
 12/25  22:00:00,1.66440952294,6.25726545655,0.0,5.97164748415,0.0,0.164419070783,0.164419070783,0.164419070783,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.239783660886
 12/25  23:00:00,1.37846091287,6.47968467861,0.0,6.20027475689,0.0,0.170713930591,0.170713930591,0.170713930591,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.239746198944
 12/25  24:00:00,1.13876248503,6.74712626361,0.0,6.47302155328,0.0,0.178223545809,0.178223545809,0.178223545809,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.239637673278
 12/26  01:00:00,0.894553869353,7.04144236943,0.0,6.61129458866,0.0,0.182030656669,0.182030656669,0.182030656669,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.401638291185
 12/26  02:00:00,0.779454264162,7.25470785111,0.0,6.90887391017,0.0,0.190223992873,0.190223992873,0.190223992873,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.319584210735
 12/26  03:00:00,0.725571880617,7.43066682078,0.0,7.10786107787,0.0,0.195702763229,0.195702763229,0.195702763229,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.296860357408
 12/26  04:00:00,0.716114734628,7.54376950497,0.0,7.21498346269,0.0,0.198652194356,0.198652194356,0.198652194356,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.303205870421
 12/26  05:00:00,0.71441206848,7.67362084251,0.0,7.27984247829,0.0,0.200437976103,0.200437976103,0.200437976103,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.369164486768
 12/26  06:00:00,0.77680353846,7.95204920494,0.0,7.26725036647,0.0,0.200091273902,0.200091273902,0.200091273902,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.657331729482
 12/26  07:00:00,0.980606040919,8.30361734336,0.0,7.07595347504,0.0,0.194824242113,0.194824242113,0.194824242113,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19592832494
 12/26  08:00:00,1.30028935351,8.87582452619,0.0,7.49582153711,0.0,0.206384589036,0.206384589036,0.206384589036,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34628159654
 12/26  09:00:00,1.24977359747,8.37373672419,0.0,7.03645824774,0.0,0.193736808773,0.193736808773,0.193736808773,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30876898686
 12/26  10:00:00,1.06972632804,7.5781235867,0.0,6.362432353,0.0,0.175178661864,0.175178661864,0.175178661864,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19142735265
 12/26  11:00:00,1.10099423204,8.96722373675,0.0,7.89058662256,0.0,0.217253768555,0.217253768555,0.217253768555,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05180258683
 12/26  12:00:00,1.08456189293,7.64973153307,0.0,6.69981294825,0.0,0.184467857872,0.184467857872,0.184467857872,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.925076448849
 12/26  13:00:00,1.03817535277,6.42454946247,0.0,5.57255258474,0.0,0.153430677263,0.153430677263,0.153430677263,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.827573215715
 12/26  14:00:00,1.02894078382,6.82113691696,0.0,6.02661904342,0.0,0.165932618379,0.165932618379,0.165932618379,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.76924965499
 12/26  15:00:00,1.02436434018,6.14772695908,0.0,5.4093469036,0.0,0.148937088767,0.148937088767,0.148937088767,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.711689025462
 12/26  16:00:00,1.11398710781,5.79276245453,0.0,5.04579141693,0.0,0.138927212019,0.138927212019,0.138927212019,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.718796327184
 12/26  17:00:00,1.43865461142,6.00985574549,0.0,5.18735966397,0.0,0.142825050881,0.142825050881,0.142825050881,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.789170337089
 12/26  18:00:00,1.99361742387,7.21090176204,0.0,6.2332693248,0.0,0.171622379426,0.171622379426,0.171622379426,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.937146983788
 12/26  19:00:00,2.24129180581,6.18927388515,0.0,5.07315336242,0.0,0.139680576256,0.139680576256,0.139680576256,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07216553972
 12/26  20:00:00,2.08194140746,6.24582523287,0.0,5.10624548669,0.0,0.140591711138,0.140591711138,0.140591711138,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09420956032
 12/26  21:00:00,1.98668496077,6.39966477198,0.0,5.33894686024,0.0,0.146998744324,0.146998744324,0.146998744324,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01378795931
 12/26  22:00:00,1.82373801632,6.52657173562,0.0,5.56534920807,0.0,0.153232344642,0.153232344642,0.153232344642,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.91538821603
 12/26  23:00:00,1.50249138538,6.63198097863,0.0,5.83578330656,0.0,0.16067828369,0.16067828369,0.16067828369,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.756533949304
 12/26  24:00:00,1.20502723807,6.78656444237,0.0,6.16760266456,0.0,0.169814360569,0.169814360569,0.169814360569,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.584494740761
 12/27  01:00:00,0.892671842279,6.97453048432,0.0,6.54293997391,0.0,0.180148629595,0.180148629595,0.180148629595,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.403081020825
 12/27  02:00:00,0.77517715487,7.1000594753,0.0,6.75353068372,0.0,0.185946883581,0.185946883581,0.185946883581,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.320279061373
 12/27  03:00:00,0.719385035242,7.20621489151,0.0,6.88315685445,0.0,0.189515917854,0.189515917854,0.189515917854,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.297112651555
 12/27  04:00:00,0.708916461992,7.28257390377,0.0,6.95354452822,0.0,0.191453921721,0.191453921721,0.191453921721,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.303449203688
 12/27  05:00:00,0.706725210223,7.39495406133,0.0,7.00065827203,0.0,0.192751117846,0.192751117846,0.192751117846,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.369681911845
 12/27  06:00:00,0.767608590925,7.61928773556,0.0,6.93329284526,0.0,0.190896326367,0.190896326367,0.190896326367,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.658527781309
 12/27  07:00:00,0.970695188562,7.94605286522,0.0,6.71599452219,0.0,0.184913389756,0.184913389756,0.184913389756,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19832279964
 12/27  08:00:00,1.28991113743,8.50168738674,0.0,7.1188880852,0.0,0.196006372962,0.196006372962,0.196006372962,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.349077909
 12/27  09:00:00,1.23934623345,7.99797522948,0.0,6.65773975857,0.0,0.183309444759,0.183309444759,0.183309444759,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31172598133
 12/27  10:00:00,1.05060522921,6.88631672145,0.0,5.66796022671,0.0,0.15605756304,0.15605756304,0.15605756304,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19409261369
 12/27  11:00:00,1.04668399733,6.99740851245,0.0,5.91805645948,0.0,0.162943533839,0.162943533839,0.162943533839,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05451752561
 12/27  12:00:00,1.01943699042,5.28752487403,0.0,4.33449754806,0.0,0.119342955366,0.119342955366,0.119342955366,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.928185189995
 12/27  13:00:00,0.99759940688,4.95414339338,0.0,4.0988473507,0.0,0.112854731374,0.112854731374,0.112854731374,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.830872380656
 12/27  14:00:00,0.977358021515,4.95137126527,0.0,4.15314979653,0.0,0.114349856079,0.114349856079,0.114349856079,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.772953250183
 12/27  15:00:00,1.00125962083,5.31183474729,0.0,4.57019096792,0.0,0.125832369415,0.125832369415,0.125832369415,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.714952749358
 12/27  16:00:00,1.11266073633,5.74747828733,0.0,4.99761803374,0.0,0.137600840541,0.137600840541,0.137600840541,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.721685543173
 12/27  17:00:00,1.43656594094,5.93584899792,0.0,5.11149982746,0.0,0.140736380399,0.140736380399,0.140736380399,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.79102342603
 12/27  18:00:00,1.99149183843,7.13573804241,0.0,6.15606874882,0.0,0.169496793982,0.169496793982,0.169496793982,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.939183840134
 12/27  19:00:00,2.2419966976,6.21720336423,0.0,5.09875480414,0.0,0.140385468042,0.140385468042,0.140385468042,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07449357708
 12/27  20:00:00,2.07822252838,6.11231671448,0.0,4.9711770009,0.0,0.136872832054,0.136872832054,0.136872832054,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09576952772
 12/27  21:00:00,1.97981809925,6.15258340704,0.0,5.08954467032,0.0,0.140131882805,0.140131882805,0.140131882805,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01610878428
 12/27  22:00:00,1.81606091328,6.24973403262,0.0,5.2865193084,0.0,0.145555241609,0.145555241609,0.145555241609,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.917380412699
 12/27  23:00:00,1.49602335486,6.3986614043,0.0,5.60086652977,0.0,0.154210253175,0.154210253175,0.154210253175,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.758131151771
 12/27  24:00:00,1.19862942287,6.55524956978,0.0,5.93523608527,0.0,0.163416545368,0.163416545368,0.163416545368,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.58554644746
 12/28  01:00:00,0.886269428112,6.74259109585,0.0,6.31040636164,0.0,0.173746215428,0.173746215428,0.173746215428,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.403675244628
 12/28  02:00:00,0.770852965932,6.94342754018,0.0,6.59647753977,0.0,0.181622694643,0.181622694643,0.181622694643,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.320700270215
 12/28  03:00:00,0.720730940119,7.25544472065,0.0,6.93203968434,0.0,0.19086182273,0.19086182273,0.19086182273,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.297459650804
 12/28  04:00:00,0.712303729015,7.40603762009,0.0,7.07656897117,0.0,0.194841188744,0.194841188744,0.194841188744,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.303888477048
 12/28  05:00:00,0.711617708966,7.57308782903,0.0,7.17835224434,0.0,0.197643616589,0.197643616589,0.197643616589,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.370121707248
 12/28  06:00:00,0.772611357528,7.80189861366,0.0,7.11499171061,0.0,0.195899092971,0.195899092971,0.195899092971,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.659439794059
 12/28  07:00:00,0.976790319102,8.1694879507,0.0,6.93736769248,0.0,0.191008520296,0.191008520296,0.191008520296,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.20038471484
 12/28  08:00:00,1.29227875095,8.59009887302,0.0,7.20487904267,0.0,0.198373986482,0.198373986482,0.198373986482,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.35149843781
 12/28  09:00:00,1.24389482565,8.16549157523,0.0,6.82294315643,0.0,0.187858036959,0.187858036959,0.187858036959,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31403892921
 12/28  10:00:00,1.08419399748,8.10817510834,0.0,6.88789342887,0.0,0.189646331307,0.189646331307,0.189646331307,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19601779842
 12/28  11:00:00,1.0761325029,8.06804308189,0.0,6.98761665931,0.0,0.192392039409,0.192392039409,0.192392039409,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05559189522
 12/28  12:00:00,1.04636208353,6.26614456237,0.0,5.31240822323,0.0,0.146268048474,0.146268048474,0.146268048474,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.928894203164
 12/28  13:00:00,1.01045651682,5.42190425764,0.0,4.56581342632,0.0,0.125711841316,0.125711841316,0.125711841316,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.831667169304
 12/28  14:00:00,1.00081743127,5.80351681526,0.0,5.00518797313,0.0,0.137809265838,0.137809265838,0.137809265838,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.773060623572
 12/28  15:00:00,1.02229189763,6.07597605263,0.0,5.33407646041,0.0,0.146864646219,0.146864646219,0.146864646219,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.715208562208
 12/28  16:00:00,1.11788995999,5.93771794995,0.0,5.18754174613,0.0,0.142830064201,0.142830064201,0.142830064201,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.722001493399
 12/28  17:00:00,1.44124073207,6.10645205442,0.0,5.28128672981,0.0,0.145411171533,0.145411171533,0.145411171533,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.79183958018
 12/28  18:00:00,1.99483930318,7.25862286896,0.0,6.27764758597,0.0,0.172844258729,0.172844258729,0.172844258729,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.940489829536
 12/28  19:00:00,2.24177544386,6.21090066658,0.0,5.0907189398,0.0,0.140164214301,0.140164214301,0.140164214301,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07622674377
 12/28  20:00:00,2.08347679261,6.30543792524,0.0,5.16201017882,0.0,0.142127096287,0.142127096287,0.142127096287,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09805756056
 12/28  21:00:00,1.98080528465,6.18963839216,0.0,5.12539892493,0.0,0.141119068208,0.141119068208,0.141119068208,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0173095148
 12/28  22:00:00,1.81595245129,6.24702544459,0.0,5.28258000372,0.0,0.145446779612,0.145446779612,0.145446779612,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.918611129353
 12/28  23:00:00,1.4952582167,6.37189954986,0.0,5.57307695911,0.0,0.153445115012,0.153445115012,0.153445115012,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.759158867989
 12/28  24:00:00,1.20038899082,6.62002282307,0.0,5.99914302422,0.0,0.165176113318,0.165176113318,0.165176113318,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.5864127618
 12/29  01:00:00,0.888369707474,6.81916945928,0.0,6.38668782894,0.0,0.175846494791,0.175846494791,0.175846494791,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.403972140758
 12/29  02:00:00,0.771711171423,6.97487377995,0.0,6.62764728572,0.0,0.182480900134,0.182480900134,0.182480900134,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.320976764028
 12/29  03:00:00,0.716347983446,7.09655285238,0.0,6.77285211528,0.0,0.186478866058,0.186478866058,0.186478866058,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.297755351599
 12/29  04:00:00,0.707104702597,7.21740412252,0.0,6.88774201284,0.0,0.189642162326,0.189642162326,0.189642162326,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.304081937808
 12/29  05:00:00,0.705320813039,7.3448572284,0.0,6.94965102044,0.0,0.191346720663,0.191346720663,0.191346720663,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.370592330506
 12/29  06:00:00,0.766062457,7.56526496798,0.0,6.87713776109,0.0,0.189350192442,0.189350192442,0.189350192442,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.660660097896
 12/29  07:00:00,0.968701041855,7.8781005089,0.0,6.64356775864,0.0,0.182919243049,0.182919243049,0.182919243049,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.20279720688
 12/29  08:00:00,1.28806534041,8.43983347894,0.0,7.05184933417,0.0,0.194160575938,0.194160575938,0.194160575938,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.35426275223
 12/29  09:00:00,1.2341471544,7.8140711497,0.0,6.46891088842,0.0,0.178110365703,0.178110365703,0.178110365703,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31665077169
 12/29  10:00:00,1.04351825322,6.63357009798,0.0,5.41056355048,0.0,0.148970587052,0.148970587052,0.148970587052,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19874266645
 12/29  11:00:00,1.04420261047,6.91157391182,0.0,5.82793329129,0.0,0.160462146984,0.160462146984,0.160462146984,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05880609318
 12/29  12:00:00,1.01516147566,5.1359004356,0.0,4.17921223426,0.0,0.115067440599,0.115067440599,0.115067440599,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.931846065369
 12/29  13:00:00,0.986071475612,4.53855268779,0.0,3.68015661473,0.0,0.101326800106,0.101326800106,0.101326800106,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.833972411043
 12/29  14:00:00,0.977626470593,4.96378155682,0.0,4.16289978023,0.0,0.114618305157,0.114618305157,0.114618305157,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.775613558044
 12/29  15:00:00,0.98367653462,4.67580528861,0.0,3.93157896256,0.0,0.108249283209,0.108249283209,0.108249283209,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.717535296034
 12/29  16:00:00,1.08668128374,4.80687527619,0.0,4.05405271618,0.0,0.111621387945,0.111621387945,0.111621387945,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.724647849589
 12/29  17:00:00,1.41471304615,5.14580962918,0.0,4.31780975497,0.0,0.118883485607,0.118883485607,0.118883485607,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.794674129773
 12/29  18:00:00,1.97717381687,6.61995900558,0.0,5.63604283562,0.0,0.155178772421,0.155178772421,0.155178772421,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.943430716508
 12/29  19:00:00,2.23446700765,5.94823544953,0.0,4.82527890005,0.0,0.132855778095,0.132855778095,0.132855778095,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07900156647
 12/29  20:00:00,2.07862831816,6.13173521914,0.0,4.98591515459,0.0,0.137278621837,0.137278621837,0.137278621837,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.1004498787
 12/29  21:00:00,1.97922076148,6.13466004019,0.0,5.06784955552,0.0,0.139534545031,0.139534545031,0.139534545031,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01988053224
 12/29  22:00:00,1.81685851808,6.2819602148,0.0,5.31548805672,0.0,0.146352846407,0.146352846407,0.146352846407,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.920637846561
 12/29  23:00:00,1.49124846056,6.22754129191,0.0,5.42744391272,0.0,0.149435358873,0.149435358873,0.149435358873,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.760433656421
 12/29  24:00:00,1.19571231689,6.45079411135,0.0,5.82928773922,0.0,0.160499439384,0.160499439384,0.160499439384,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.587039335077
 12/30  01:00:00,0.885484388286,6.49242500647,0.0,6.04313992535,0.0,0.166387492526,0.166387492526,0.166387492526,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.420775591538
 12/30  02:00:00,0.771824364803,6.84452836746,0.0,6.48840379455,0.0,0.178647069438,0.178647069438,0.178647069438,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.329874842702
 12/30  03:00:00,0.709802968688,6.77053586178,0.0,6.44029996035,0.0,0.177322612872,0.177322612872,0.177322612872,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.304290515931
 12/30  04:00:00,0.695246257673,6.74399561402,0.0,6.40745608972,0.0,0.176418313229,0.176418313229,0.176418313229,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.310959352428
 12/30  05:00:00,0.694283440854,6.86116387955,0.0,6.45176172355,0.0,0.177638192863,0.177638192863,0.177638192863,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.384788278552
 12/30  06:00:00,0.757624221325,7.15081896591,0.0,6.42187321941,0.0,0.176815264167,0.176815264167,0.176815264167,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.701478637507
 12/30  07:00:00,0.967584680148,7.54486864283,0.0,6.21710669456,0.0,0.171177369125,0.171177369125,0.171177369125,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29602640488
 12/30  08:00:00,1.29252783796,7.94701764859,0.0,6.44535197989,0.0,0.177461711565,0.177461711565,0.177461711565,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46794427616
 12/30  09:00:00,1.24325003801,7.08562595022,0.0,5.62141239837,0.0,0.154775948426,0.154775948426,0.154775948426,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43570406227
 12/30  10:00:00,1.10114604076,7.20120555249,0.0,5.86807267712,0.0,0.161567316125,0.161567316125,0.161567316125,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30886899433
 12/30  11:00:00,1.0987523981,7.13811450035,0.0,5.95990295517,0.0,0.164095705322,0.164095705322,0.164095705322,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15337701782
 12/30  12:00:00,1.12251588703,7.20732468668,0.0,6.17191496806,0.0,0.169933092449,0.169933092449,0.169933092449,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.01056758265
 12/30  13:00:00,1.11240104584,7.4575585752,0.0,6.53194363434,0.0,0.179845864247,0.179845864247,0.179845864247,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.901191278846
 12/30  14:00:00,1.08933888638,7.49526580429,0.0,6.63715535209,0.0,0.182742688434,0.182742688434,0.182742688434,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.832842233646
 12/30  15:00:00,1.09633242131,7.39733285395,0.0,6.60217620906,0.0,0.181779597727,0.181779597727,0.181779597727,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.768465614873
 12/30  16:00:00,1.19566607555,7.4696161763,0.0,6.66637520281,0.0,0.183547206905,0.183547206905,0.183547206905,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.775066263075
 12/30  17:00:00,1.51705793477,7.62069050781,0.0,6.73041580291,0.0,0.185310454985,0.185310454985,0.185310454985,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.856948960472
 12/30  18:00:00,2.06742609485,8.68932601266,0.0,7.63000571381,0.0,0.210079120186,0.210079120186,0.210079120186,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01883484539
 12/30  19:00:00,2.31738188323,7.81173099555,0.0,6.59058080397,0.0,0.181460338137,0.181460338137,0.181460338137,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17719520858
 12/30  20:00:00,2.15280038434,7.6912807393,0.0,6.43606221489,0.0,0.17720593382,0.17720593382,0.17720593382,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20984833856
 12/30  21:00:00,2.05400607235,7.68930617962,0.0,6.51809208423,0.0,0.179464485573,0.179464485573,0.179464485573,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12428414296
 12/30  22:00:00,1.88101624211,7.40713072676,0.0,6.352446298,0.0,0.174903712968,0.174903712968,0.174903712968,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00885011724
 12/30  23:00:00,1.54938143511,7.38043477077,0.0,6.51121444237,0.0,0.179275121501,0.179275121501,0.179275121501,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.829556605634
 12/30  24:00:00,1.23827911379,7.47553576108,0.0,6.81107947911,0.0,0.187531390953,0.187531390953,0.187531390953,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.629989244919
 12/31  01:00:00,0.91256137156,7.47540439613,0.0,7.02656720221,0.0,0.193464475799,0.193464475799,0.193464475799,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.420327704338
 12/31  02:00:00,0.79347360242,7.63022463204,0.0,7.2746971043,0.0,0.200296307056,0.200296307056,0.200296307056,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.329277797535
 12/31  03:00:00,0.733510757398,7.63097880642,0.0,7.30135918015,0.0,0.201030401583,0.201030401583,0.201030401583,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.303674240773
 12/31  04:00:00,0.718816832641,7.59965614923,0.0,7.26353175078,0.0,0.199988888198,0.199988888198,0.199988888198,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.310544226589
 12/31  05:00:00,0.716104731611,7.65343235436,0.0,7.24430394768,0.0,0.199459483619,0.199459483619,0.199459483619,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.384514529234
 12/31  06:00:00,0.779242602422,7.93633103086,0.0,7.20704583032,0.0,0.198433645264,0.198433645264,0.198433645264,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.701818091548
 12/31  07:00:00,1.00742858261,8.99367533017,0.0,7.66422434785,0.0,0.211021271582,0.211021271582,0.211021271582,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29771543894
 12/31  08:00:00,1.32424203305,9.10108682754,0.0,7.59720129049,0.0,0.209175906657,0.209175906657,0.209175906657,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.4701641445
 12/31  09:00:00,1.28338832234,8.54514822084,0.0,7.07922190592,0.0,0.194914232752,0.194914232752,0.194914232752,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43741682533
 12/31  10:00:00,1.12069803394,7.91274752758,0.0,6.57819474712,0.0,0.181119309306,0.181119309306,0.181119309306,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.31028889941
 12/31  11:00:00,1.11918641803,7.88117177818,0.0,6.70205995157,0.0,0.184529725255,0.184529725255,0.184529725255,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15427729925
 12/31  12:00:00,1.08151989881,5.71911876029,0.0,4.6829539326,0.0,0.128937104235,0.128937104235,0.128937104235,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.01132269172
 12/31  13:00:00,1.03136904592,4.51675034757,0.0,3.58888759962,0.0,0.0988138643211,0.0988138643211,0.0988138643211,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.90343908594
 12/31  14:00:00,0.99570640923,4.09781502443,0.0,3.2364540589,0.0,0.0891102112787,0.0891102112787,0.0891102112787,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.836092746987
 12/31  15:00:00,1.01156640961,4.32301839435,0.0,3.52350207388,0.0,0.0970135860207,0.0970135860207,0.0970135860207,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.772825290453
 12/31  16:00:00,1.11090802716,4.39581625115,0.0,3.58799029266,0.0,0.0987891585133,0.0987891585133,0.0987891585133,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.779651248067
 12/31  17:00:00,1.44706841745,5.08346295828,0.0,4.18841916579,0.0,0.115320937667,0.115320937667,0.115320937667,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.86171804806
 12/31  18:00:00,2.01271406823,6.70691295978,0.0,5.64288259861,0.0,0.155367093564,0.155367093564,0.155367093564,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.02354490772
 12/31  19:00:00,2.26988835222,6.09087745947,0.0,4.86563111504,0.0,0.133966807121,0.133966807121,0.133966807121,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.18129136142
 12/31  20:00:00,2.11502785132,6.32437472078,0.0,5.06417603,0.0,0.139433400806,0.139433400806,0.139433400806,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.21482850492
 12/31  21:00:00,2.01978851007,6.45095375025,0.0,5.27532128676,0.0,0.145246923291,0.145246923291,0.145246923291,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12870251105
 12/31  22:00:00,1.85581743067,6.49516409053,0.0,5.43723361475,0.0,0.149704901527,0.149704901527,0.149704901527,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.01209616426
 12/31  23:00:00,1.53371875553,6.81424551676,0.0,5.94235098467,0.0,0.163612441919,0.163612441919,0.163612441919,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.832230809324
 12/31  24:00:00,1.22691526064,7.06452360187,0.0,6.39834800713,0.0,0.176167537797,0.176167537797,0.176167537797,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.631708557693
